ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 00:00,2,0.000,ALERT,211.93,297.26,59.975,1439870404,"201051344000955","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,223669.6,223669.6,11154,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870480,410958.00
08/18/2015 00:00,2,0.000,ALERT,213.29,298.17,59.981,1439870404,"274151322000095","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,523219.6,523219.6,12053,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870482,410959.00
08/18/2015 00:00,2,0.000,ALERT,212.16,297.87,59.986,1439870404,"201051344000868","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,210533.8,210533.8,11168,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870484,410960.00
08/18/2015 00:00,2,0.000,ALERT,212.83,296.96,59.986,1439870404,"201051344000853","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,217009.1,217009.1,11170,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870486,410961.00
08/18/2015 00:00,2,0.000,ALERT,212.83,298.17,60.007,1439870404,"201051344000582","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,216023.6,216023.6,11141,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870487,410962.00
08/18/2015 00:00,2,0.000,ALERT,212.16,296.66,59.996,1439870404,"201051344000469","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,212261.4,212261.4,11165,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870489,410963.00
08/18/2015 00:00,2,0.000,ALERT,211.93,296.96,59.986,1439870404,"201051344000988","174011321042388",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,211319.5,211319.5,11149,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870491,410964.00
08/18/2015 00:00,2,0.000,ALERT,212.16,296.96,59.981,1439870404,"201051344001158","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,216987.6,216987.6,11147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870493,410965.00
08/18/2015 00:00,2,0.000,ALERT,212.16,296.66,59.975,1439870404,"201051344001025","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,221481.8,221481.8,11146,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870495,410966.00
08/18/2015 00:00,2,0.000,ALERT,212.16,297.26,59.959,1439870404,"201051344000569","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,224759.4,224759.4,11172,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870496,410967.00
08/18/2015 00:00,2,0.000,ALERT,213.51,297.26,59.981,1439870404,"274151322000094","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,400310.1,400310.1,12573,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870498,410968.00
08/18/2015 00:00,2,0.000,ALERT,211.93,297.26,59.991,1439870404,"201051344000458","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,220419.9,220419.9,11163,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870500,410969.00
08/18/2015 00:00,2,0.000,ALERT,213.51,296.96,59.986,1439870404,"274151322000087","174011321042388",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,472296.2,472296.2,11977,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870502,410970.00
08/18/2015 00:00,2,0.000,ALERT,213.06,297.26,59.970,1439870404,"274151322000052","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,504979.5,504979.5,12399,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870504,410971.00
08/18/2015 00:00,2,0.000,ALERT,212.61,297.57,59.986,1439870404,"201051344001145","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,225415.0,225415.0,11169,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870506,410972.00
08/18/2015 00:00,2,0.000,ALERT,212.61,297.26,59.981,1439870404,"201051344000685","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,224111.4,224111.4,11169,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870507,410973.00
08/18/2015 00:00,2,0.000,ALERT,213.29,297.57,59.981,1439870404,"274151322000088","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,484692.8,484692.8,12004,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870509,410974.00
08/18/2015 00:00,2,0.000,ALERT,212.38,297.26,59.965,1439870404,"201051344000438","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,224110.9,224110.9,11142,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870511,410975.00
08/18/2015 00:00,2,0.000,ALERT,211.93,297.26,59.975,1439870404,"201051344001135","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,215665.9,215665.9,11121,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870513,410976.00
08/18/2015 00:00,2,0.000,ALERT,212.38,296.66,59.981,1439870404,"201051344000417","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,219172.0,219172.0,11139,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870515,410977.00
08/18/2015 00:00,2,0.000,ALERT,211.93,297.26,59.991,1439870404,"201051344000594","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,221015.0,221015.0,11164,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870517,410978.00
08/18/2015 00:00,2,0.000,ALERT,213.51,297.57,59.970,1439870404,"274151322000083","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,500799.8,500799.8,12429,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870518,410979.00
08/18/2015 00:00,2,0.000,ALERT,212.16,297.26,59.970,1439870404,"201051344000585","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,220570.6,220570.6,11143,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870520,410980.00
08/18/2015 00:00,2,0.000,ALERT,213.51,297.87,59.959,1439870404,"274151322000054","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,495594.2,495594.2,11993,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870522,410981.00
08/18/2015 00:00,2,0.000,ALERT,212.38,296.96,59.954,1439870404,"201051344001203","174011321042388",0.00,16.70,0,293.06,300.57,0.0,0.0,0.000,221371.0,221371.0,11156,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870524,410982.00
08/18/2015 00:00,2,0.000,ALERT,211.93,296.96,59.965,1439870404,"201051344000646","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,217594.5,217594.5,11138,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870526,410983.00
08/18/2015 00:00,2,0.000,ALERT,214.19,296.66,59.959,1439870404,"274151322000068","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,399625.2,399625.2,12183,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870528,410984.00
08/18/2015 00:00,2,0.000,ALERT,213.96,297.57,59.965,1439870404,"274151322000076","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,529396.6,529396.6,12418,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870529,410985.00
08/18/2015 00:00,2,0.000,ALERT,212.16,297.87,59.959,1439870404,"201051344000890","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,222314.7,222314.7,11151,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870531,410986.00
08/18/2015 00:00,2,0.000,ALERT,212.16,296.96,59.965,1439870404,"201051344000900","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,223349.6,223349.6,11187,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870533,410987.00
08/18/2015 00:00,2,0.000,ALERT,212.83,296.66,59.965,1439870404,"201051344000633","174011321042388",0.00,16.30,0,291.25,297.87,0.0,0.0,0.000,212085.6,212085.6,11178,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870535,410988.00
08/18/2015 00:00,2,0.000,ALERT,212.16,297.26,59.965,1439870404,"201051344000983","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,220272.2,220272.2,11166,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870537,410989.00
08/18/2015 00:00,2,0.000,ALERT,212.61,296.96,59.970,1439870404,"201051344000917","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,222813.0,222813.0,11178,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439870538,410990.00
08/18/2015 00:00,2,0.000,ALERT,212.61,296.66,59.965,1439870404,"201051344000648","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,218056.1,218056.1,11165,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870540,410991.00
08/18/2015 00:00,2,0.000,ALERT,212.38,297.57,59.970,1439870404,"201051344001093","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,221014.9,221014.9,11163,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870542,410992.00
08/18/2015 00:00,2,0.000,ALERT,212.83,296.96,59.965,1439870404,"201051344000645","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,219067.1,219067.1,11167,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870544,410993.00
08/18/2015 00:00,2,0.000,ALERT,213.96,297.26,59.959,1439870404,"274151322000085","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,498204.6,498204.6,12409,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870546,410994.00
08/18/2015 00:00,2,0.000,ALERT,212.61,296.36,59.922,1439870404,"201051344000651","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,218268.0,218268.0,11145,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870547,410995.00
08/18/2015 00:00,2,0.000,ALERT,212.61,296.96,59.965,1439870404,"201051344000867","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,211037.5,211037.5,11168,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870549,410996.00
08/18/2015 00:00,2,0.000,ALERT,212.61,297.87,59.965,1439870404,"201051344001230","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,221893.5,221893.5,11180,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870551,410997.00
08/18/2015 00:00,2,0.000,ALERT,213.06,297.87,59.954,1439870404,"201051344000576","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,218201.5,218201.5,11187,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870553,410998.00
08/18/2015 00:00,2,0.000,ALERT,212.38,297.87,59.959,1439870404,"201051344000579","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,225221.9,225221.9,11143,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439870554,410999.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411000.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411001.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411002.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411003.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411004.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411005.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411006.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411007.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411008.00
08/18/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439870404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439871284,411009.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.86,59.975,1439871304,"201051344000955","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,223669.6,223669.6,11156,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871381,411010.00
08/18/2015 00:15,2,0.000,ALERT,211.93,296.06,59.965,1439871304,"274151322000095","174011321042388",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,523219.6,523219.6,12055,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871382,411011.00
08/18/2015 00:15,2,0.000,ALERT,210.57,294.86,59.970,1439871304,"201051344000868","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,210533.8,210533.8,11170,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871385,411012.00
08/18/2015 00:15,2,0.000,ALERT,210.80,293.96,59.986,1439871304,"201051344000853","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,217009.1,217009.1,11172,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871386,411013.00
08/18/2015 00:15,2,0.000,ALERT,211.03,295.16,59.965,1439871304,"201051344000582","174011321042388",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,216023.6,216023.6,11143,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871388,411014.00
08/18/2015 00:15,2,0.000,ALERT,210.57,293.96,59.965,1439871304,"201051344000469","174011321042388",0.00,16.00,0,291.25,298.47,0.0,0.0,0.000,212261.4,212261.4,11167,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871390,411015.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.26,59.975,1439871304,"201051344000988","174011321042388",0.00,17.00,0,290.05,298.77,0.0,0.0,0.000,211319.5,211319.5,11151,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871392,411016.00
08/18/2015 00:15,2,0.000,ALERT,210.57,293.96,59.981,1439871304,"201051344001158","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,216987.6,216987.6,11149,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871394,411017.00
08/18/2015 00:15,2,0.000,ALERT,210.57,293.96,59.975,1439871304,"201051344001025","174011321042388",0.00,16.30,0,292.16,299.67,0.0,0.0,0.000,221481.8,221481.8,11148,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871395,411018.00
08/18/2015 00:15,2,0.000,ALERT,210.57,294.86,59.975,1439871304,"201051344000569","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,224759.4,224759.4,11174,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871397,411019.00
08/18/2015 00:15,2,0.000,ALERT,211.70,293.96,59.970,1439871304,"274151322000094","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,400310.1,400310.1,12575,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871399,411020.00
08/18/2015 00:15,2,0.000,ALERT,210.57,294.56,59.970,1439871304,"201051344000458","174011321042388",0.00,17.50,0,292.46,299.67,0.0,0.0,0.000,220419.9,220419.9,11165,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871401,411021.00
08/18/2015 00:15,2,0.000,ALERT,211.93,293.96,59.981,1439871304,"274151322000087","174011321042388",0.00,18.70,0,291.85,298.47,0.0,0.0,0.000,472296.2,472296.2,11979,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871403,411022.00
08/18/2015 00:15,2,0.000,ALERT,211.70,293.96,59.981,1439871304,"274151322000052","174011321042388",0.00,17.50,0,292.46,299.37,0.0,0.0,0.000,504979.5,504979.5,12401,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871405,411023.00
08/18/2015 00:15,2,0.000,ALERT,211.03,294.86,60.012,1439871304,"201051344001145","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,225415.0,225415.0,11171,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871406,411024.00
08/18/2015 00:15,2,0.000,ALERT,211.03,294.86,59.981,1439871304,"201051344000685","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,224111.4,224111.4,11171,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871408,411025.00
08/18/2015 00:15,2,0.000,ALERT,211.48,294.86,59.970,1439871304,"274151322000088","174011321042388",0.00,17.80,0,292.46,299.07,0.0,0.0,0.000,484692.8,484692.8,12006,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871410,411026.00
08/18/2015 00:15,2,0.000,ALERT,210.80,294.56,59.986,1439871304,"201051344000438","174011321042388",0.00,16.30,0,292.76,299.67,0.0,0.0,0.000,224110.9,224110.9,11144,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871412,411027.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.56,59.975,1439871304,"201051344001135","174011321042388",0.00,16.70,0,292.76,299.67,0.0,0.0,0.000,215665.9,215665.9,11123,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871414,411028.00
08/18/2015 00:15,2,0.000,ALERT,210.80,293.96,59.986,1439871304,"201051344000417","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,219172.0,219172.0,11141,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871415,411029.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.86,59.981,1439871304,"201051344000594","174011321042388",0.00,17.00,0,292.16,299.37,0.0,0.0,0.000,221015.0,221015.0,11166,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871417,411030.00
08/18/2015 00:15,2,0.000,ALERT,212.16,294.86,59.981,1439871304,"274151322000083","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,500799.8,500799.8,12431,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871419,411031.00
08/18/2015 00:15,2,0.000,ALERT,210.80,294.56,59.986,1439871304,"201051344000585","174011321042388",0.00,17.00,0,292.16,299.07,0.0,0.0,0.000,220570.6,220570.6,11145,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871421,411032.00
08/18/2015 00:15,2,0.000,ALERT,211.70,294.86,59.970,1439871304,"274151322000054","174011321042388",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,495594.2,495594.2,11995,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871423,411033.00
08/18/2015 00:15,2,0.000,ALERT,210.80,294.26,59.944,1439871304,"201051344001203","174011321042388",0.00,16.70,0,292.46,300.87,0.0,0.0,0.000,221371.0,221371.0,11158,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871424,411034.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.56,59.965,1439871304,"201051344000646","174011321042388",0.00,16.70,0,291.85,298.77,0.0,0.0,0.000,217594.5,217594.5,11140,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871426,411035.00
08/18/2015 00:15,2,0.000,ALERT,212.61,293.66,60.007,1439871304,"274151322000068","174011321042388",0.00,18.00,0,291.85,298.17,0.0,0.0,0.000,399625.2,399625.2,12185,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871428,411036.00
08/18/2015 00:15,2,0.000,ALERT,212.16,294.26,59.981,1439871304,"274151322000076","174011321042388",0.00,17.50,0,292.16,299.37,0.0,0.0,0.000,529396.6,529396.6,12420,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871430,411037.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.86,59.954,1439871304,"201051344000890","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,222314.7,222314.7,11153,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871432,411038.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.26,59.986,1439871304,"201051344000900","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,223349.6,223349.6,11189,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871434,411039.00
08/18/2015 00:15,2,0.000,ALERT,210.80,293.66,59.986,1439871304,"201051344000633","174011321042388",0.00,16.70,0,290.35,298.17,0.0,0.0,0.000,212085.6,212085.6,11180,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871436,411040.00
08/18/2015 00:15,2,0.000,ALERT,210.57,294.56,59.938,1439871304,"201051344000983","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,220272.2,220272.2,11168,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871438,411041.00
08/18/2015 00:15,2,0.000,ALERT,210.57,294.26,59.981,1439871304,"201051344000917","174011321042388",0.00,17.50,0,291.25,298.47,0.0,0.0,0.000,222813.0,222813.0,11180,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871440,411042.00
08/18/2015 00:15,2,0.000,ALERT,210.57,293.36,59.986,1439871304,"201051344000648","174011321042388",0.00,16.00,0,292.16,299.37,0.0,0.0,0.000,218056.1,218056.1,11167,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871441,411043.00
08/18/2015 00:15,2,0.000,ALERT,210.57,294.56,59.981,1439871304,"201051344001093","174011321042388",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,221014.9,221014.9,11165,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871443,411044.00
08/18/2015 00:15,2,0.000,ALERT,210.80,294.26,59.975,1439871304,"201051344000645","174011321042388",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,219067.1,219067.1,11169,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871445,411045.00
08/18/2015 00:15,2,0.000,ALERT,211.93,294.56,59.981,1439871304,"274151322000085","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,498204.6,498204.6,12411,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871447,411046.00
08/18/2015 00:15,2,0.000,ALERT,210.57,293.66,60.018,1439871304,"201051344000651","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,218268.0,218268.0,11147,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871449,411047.00
08/18/2015 00:15,2,0.000,ALERT,210.57,293.96,59.970,1439871304,"201051344000867","174011321042388",0.00,17.30,0,292.46,299.37,0.0,0.0,0.000,211037.5,211037.5,11170,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871451,411048.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.56,59.954,1439871304,"201051344001230","174011321042388",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,221893.5,221893.5,11182,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871453,411049.00
08/18/2015 00:15,2,0.000,ALERT,210.80,294.56,59.981,1439871304,"201051344000576","174011321042388",0.00,16.70,0,292.16,299.37,0.0,0.0,0.000,218201.5,218201.5,11189,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439871454,411050.00
08/18/2015 00:15,2,0.000,ALERT,210.35,294.56,59.981,1439871304,"201051344000579","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,225221.9,225221.9,11145,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439871456,411051.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411052.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411053.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411054.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411055.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411056.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411057.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411058.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411059.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411060.00
08/18/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439871304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439872184,411061.00
08/18/2015 00:30,2,0.000,ALERT,211.25,296.36,60.002,1439872204,"201051344000955","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,223669.6,223669.6,11158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872280,411062.00
08/18/2015 00:30,2,0.000,ALERT,212.83,297.57,59.996,1439872204,"274151322000095","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,523219.6,523219.6,12057,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872282,411063.00
08/18/2015 00:30,2,0.000,ALERT,211.25,296.66,59.996,1439872204,"201051344000868","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,210533.8,210533.8,11172,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872284,411064.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.06,60.002,1439872204,"201051344000853","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,217009.1,217009.1,11174,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872285,411065.00
08/18/2015 00:30,2,0.000,ALERT,211.93,297.26,60.034,1439872204,"201051344000582","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,216023.6,216023.6,11145,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872287,411066.00
08/18/2015 00:30,2,0.000,ALERT,211.48,296.06,60.007,1439872204,"201051344000469","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,212261.4,212261.4,11169,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872289,411067.00
08/18/2015 00:30,2,0.000,ALERT,211.25,296.36,59.986,1439872204,"201051344000988","174011321042388",0.00,17.00,0,289.75,297.26,0.0,0.0,0.000,211319.5,211319.5,11153,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872291,411068.00
08/18/2015 00:30,2,0.000,ALERT,211.48,296.06,60.039,1439872204,"201051344001158","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,216987.6,216987.6,11151,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872293,411069.00
08/18/2015 00:30,2,0.000,ALERT,211.48,296.06,60.002,1439872204,"201051344001025","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,221481.8,221481.8,11150,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872294,411070.00
08/18/2015 00:30,2,0.000,ALERT,211.48,296.96,60.007,1439872204,"201051344000569","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,224759.4,224759.4,11176,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872296,411071.00
08/18/2015 00:30,2,0.000,ALERT,212.83,296.06,60.002,1439872204,"274151322000094","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,400310.1,400310.1,12577,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872298,411072.00
08/18/2015 00:30,2,0.000,ALERT,211.25,296.66,60.012,1439872204,"201051344000458","174011321042388",0.00,17.50,0,292.46,298.77,0.0,0.0,0.000,220419.9,220419.9,11167,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872300,411073.00
08/18/2015 00:30,2,0.000,ALERT,212.83,296.36,60.002,1439872204,"274151322000087","174011321042388",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,472296.2,472296.2,11981,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872302,411074.00
08/18/2015 00:30,2,0.000,ALERT,212.38,296.36,60.007,1439872204,"274151322000052","174011321042388",0.00,17.50,0,292.46,298.77,0.0,0.0,0.000,504979.5,504979.5,12403,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872304,411075.00
08/18/2015 00:30,2,0.000,ALERT,211.70,296.96,60.012,1439872204,"201051344001145","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,225415.0,225415.0,11173,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872305,411076.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.96,60.034,1439872204,"201051344000685","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,224111.4,224111.4,11173,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872307,411077.00
08/18/2015 00:30,2,0.000,ALERT,212.38,297.26,59.996,1439872204,"274151322000088","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,484692.8,484692.8,12008,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872309,411078.00
08/18/2015 00:30,2,0.000,ALERT,211.70,296.66,60.039,1439872204,"201051344000438","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,224110.9,224110.9,11146,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872311,411079.00
08/18/2015 00:30,2,0.000,ALERT,211.25,296.66,60.007,1439872204,"201051344001135","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,215665.9,215665.9,11125,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872313,411080.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.06,60.007,1439872204,"201051344000417","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,219172.0,219172.0,11143,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872315,411081.00
08/18/2015 00:30,2,0.000,ALERT,211.25,297.26,59.991,1439872204,"201051344000594","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,221015.0,221015.0,11168,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872316,411082.00
08/18/2015 00:30,2,0.000,ALERT,213.06,296.66,59.991,1439872204,"274151322000083","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,500799.8,500799.8,12433,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872318,411083.00
08/18/2015 00:30,2,0.000,ALERT,211.70,296.66,60.018,1439872204,"201051344000585","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,220570.6,220570.6,11147,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872320,411084.00
08/18/2015 00:30,2,0.000,ALERT,212.83,296.66,59.986,1439872204,"274151322000054","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,495594.2,495594.2,11997,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872322,411085.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.66,60.028,1439872204,"201051344001203","174011321042388",0.00,16.70,0,292.46,299.97,0.0,0.0,0.000,221371.0,221371.0,11160,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872324,411086.00
08/18/2015 00:30,2,0.000,ALERT,211.25,296.66,60.007,1439872204,"201051344000646","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,217594.5,217594.5,11142,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872325,411087.00
08/18/2015 00:30,2,0.000,ALERT,213.29,296.06,59.991,1439872204,"274151322000068","174011321042388",0.00,18.00,0,291.85,297.26,0.0,0.0,0.000,399625.2,399625.2,12187,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872327,411088.00
08/18/2015 00:30,2,0.000,ALERT,213.29,296.36,60.002,1439872204,"274151322000076","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,529396.6,529396.6,12422,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872329,411089.00
08/18/2015 00:30,2,0.000,ALERT,211.70,296.96,60.007,1439872204,"201051344000890","174011321042388",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,222314.7,222314.7,11155,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872331,411090.00
08/18/2015 00:30,2,0.000,ALERT,211.48,296.36,60.002,1439872204,"201051344000900","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,223349.6,223349.6,11191,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872333,411091.00
08/18/2015 00:30,2,0.000,ALERT,212.16,295.76,60.007,1439872204,"201051344000633","174011321042388",0.00,16.70,0,290.35,297.26,0.0,0.0,0.000,212085.6,212085.6,11182,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872335,411092.00
08/18/2015 00:30,2,0.000,ALERT,211.48,296.66,59.996,1439872204,"201051344000983","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,220272.2,220272.2,11170,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872337,411093.00
08/18/2015 00:30,2,0.000,ALERT,211.70,296.06,60.002,1439872204,"201051344000917","174011321042388",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,222813.0,222813.0,11182,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872338,411094.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.06,60.007,1439872204,"201051344000648","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,218056.1,218056.1,11169,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872340,411095.00
08/18/2015 00:30,2,0.000,ALERT,211.70,296.66,59.996,1439872204,"201051344001093","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,221014.9,221014.9,11167,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872342,411096.00
08/18/2015 00:30,2,0.000,ALERT,212.16,296.36,60.002,1439872204,"201051344000645","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,219067.1,219067.1,11171,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872344,411097.00
08/18/2015 00:30,2,0.000,ALERT,213.06,296.96,59.986,1439872204,"274151322000085","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,498204.6,498204.6,12413,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872346,411098.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.06,60.007,1439872204,"201051344000651","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,218268.0,218268.0,11149,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872347,411099.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.06,60.002,1439872204,"201051344000867","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,211037.5,211037.5,11172,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872349,411100.00
08/18/2015 00:30,2,0.000,ALERT,211.70,297.26,59.996,1439872204,"201051344001230","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,221893.5,221893.5,11184,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872351,411101.00
08/18/2015 00:30,2,0.000,ALERT,211.93,296.66,60.002,1439872204,"201051344000576","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,218201.5,218201.5,11191,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439872353,411102.00
08/18/2015 00:30,2,0.000,ALERT,211.48,296.96,60.034,1439872204,"201051344000579","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,225221.9,225221.9,11147,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439872355,411103.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411104.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411105.00
