ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411106.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411107.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411108.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411109.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411110.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411111.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411112.00
08/18/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439872204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873084,411113.00
08/18/2015 00:45,2,0.000,ALERT,211.93,297.57,59.975,1439873103,"201051344000955","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,223669.6,223669.6,11160,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873179,411114.00
08/18/2015 00:45,2,0.000,ALERT,213.51,298.77,59.996,1439873103,"274151322000095","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,523219.6,523219.6,12059,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873181,411115.00
08/18/2015 00:45,2,0.000,ALERT,212.38,297.87,59.981,1439873103,"201051344000868","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,210533.8,210533.8,11174,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873182,411116.00
08/18/2015 00:45,2,0.000,ALERT,212.83,297.26,59.954,1439873103,"201051344000853","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,217009.1,217009.1,11176,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873184,411117.00
08/18/2015 00:45,2,0.000,ALERT,212.83,298.47,59.981,1439873103,"201051344000582","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,216023.6,216023.6,11147,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873186,411118.00
08/18/2015 00:45,2,0.000,ALERT,212.61,297.26,59.975,1439873103,"201051344000469","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,212261.4,212261.4,11171,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873188,411119.00
08/18/2015 00:45,2,0.000,ALERT,212.16,297.26,59.959,1439873103,"201051344000988","174011321042388",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,211319.5,211319.5,11155,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873190,411120.00
08/18/2015 00:45,2,0.000,ALERT,212.38,296.96,59.986,1439873103,"201051344001158","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,216987.6,216987.6,11153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873192,411121.00
08/18/2015 00:45,2,0.000,ALERT,212.38,296.96,59.981,1439873103,"201051344001025","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,221481.8,221481.8,11152,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873194,411122.00
08/18/2015 00:45,2,0.000,ALERT,212.38,297.57,59.965,1439873103,"201051344000569","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,224759.4,224759.4,11178,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873195,411123.00
08/18/2015 00:45,2,0.000,ALERT,213.74,296.96,59.981,1439873103,"274151322000094","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,400310.1,400310.1,12579,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873197,411124.00
08/18/2015 00:45,2,0.000,ALERT,212.16,297.26,59.975,1439873103,"201051344000458","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,220419.9,220419.9,11169,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873199,411125.00
08/18/2015 00:45,2,0.000,ALERT,213.96,296.96,59.959,1439873103,"274151322000087","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,472296.2,472296.2,11983,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873201,411126.00
08/18/2015 00:45,2,0.000,ALERT,213.51,297.26,59.970,1439873103,"274151322000052","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,504979.5,504979.5,12405,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873203,411127.00
08/18/2015 00:45,2,0.000,ALERT,212.83,297.87,59.954,1439873103,"201051344001145","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,225415.0,225415.0,11175,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873204,411128.00
08/18/2015 00:45,2,0.000,ALERT,212.61,297.26,59.975,1439873103,"201051344000685","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,224111.4,224111.4,11175,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873206,411129.00
08/18/2015 00:45,2,0.000,ALERT,213.29,297.57,59.959,1439873103,"274151322000088","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,484692.8,484692.8,12010,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873208,411130.00
08/18/2015 00:45,2,0.000,ALERT,212.61,297.57,59.975,1439873103,"201051344000438","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,224110.9,224110.9,11148,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873210,411131.00
08/18/2015 00:45,2,0.000,ALERT,212.16,297.26,59.970,1439873103,"201051344001135","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,215665.9,215665.9,11127,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873212,411132.00
08/18/2015 00:45,2,0.000,ALERT,212.61,296.66,59.949,1439873103,"201051344000417","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,219172.0,219172.0,11145,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873214,411133.00
08/18/2015 00:45,2,0.000,ALERT,211.93,297.57,59.970,1439873103,"201051344000594","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,221015.0,221015.0,11170,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873215,411134.00
08/18/2015 00:45,2,0.000,ALERT,213.51,297.87,59.965,1439873103,"274151322000083","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,500799.8,500799.8,12435,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873217,411135.00
08/18/2015 00:45,2,0.000,ALERT,212.61,297.57,59.970,1439873103,"201051344000585","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,220570.6,220570.6,11149,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873219,411136.00
08/18/2015 00:45,2,0.000,ALERT,213.51,297.57,59.975,1439873103,"274151322000054","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,495594.2,495594.2,11999,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873221,411137.00
08/18/2015 00:45,2,0.000,ALERT,212.38,296.96,59.965,1439873103,"201051344001203","174011321042388",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,221371.0,221371.0,11162,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873223,411138.00
08/18/2015 00:45,2,0.000,ALERT,211.93,296.96,59.970,1439873103,"201051344000646","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,217594.5,217594.5,11144,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873224,411139.00
08/18/2015 00:45,2,0.000,ALERT,213.96,296.66,59.975,1439873103,"274151322000068","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,399625.2,399625.2,12189,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873226,411140.00
08/18/2015 00:45,2,0.000,ALERT,213.96,297.57,59.970,1439873103,"274151322000076","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,529396.6,529396.6,12424,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873228,411141.00
08/18/2015 00:45,2,0.000,ALERT,212.16,297.87,59.975,1439873103,"201051344000890","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,222314.7,222314.7,11157,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873230,411142.00
08/18/2015 00:45,2,0.000,ALERT,211.93,296.96,59.970,1439873103,"201051344000900","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,223349.6,223349.6,11193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873232,411143.00
08/18/2015 00:45,2,0.000,ALERT,212.61,296.66,59.991,1439873103,"201051344000633","174011321042388",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,212085.6,212085.6,11184,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873233,411144.00
08/18/2015 00:45,2,0.000,ALERT,212.16,297.26,59.981,1439873103,"201051344000983","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,220272.2,220272.2,11172,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873235,411145.00
08/18/2015 00:45,2,0.000,ALERT,212.38,296.96,59.970,1439873103,"201051344000917","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,222813.0,222813.0,11184,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873237,411146.00
08/18/2015 00:45,2,0.000,ALERT,212.38,296.66,59.981,1439873103,"201051344000648","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,218056.1,218056.1,11171,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873239,411147.00
08/18/2015 00:45,2,0.000,ALERT,212.16,297.57,59.981,1439873103,"201051344001093","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,221014.9,221014.9,11169,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873241,411148.00
08/18/2015 00:45,2,0.000,ALERT,212.61,296.96,59.986,1439873103,"201051344000645","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,219067.1,219067.1,11173,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873243,411149.00
08/18/2015 00:45,2,0.000,ALERT,213.74,297.87,59.986,1439873103,"274151322000085","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,498204.6,498204.6,12415,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873245,411150.00
08/18/2015 00:45,2,0.000,ALERT,212.16,296.66,59.975,1439873103,"201051344000651","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,218268.0,218268.0,11151,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873246,411151.00
08/18/2015 00:45,2,0.000,ALERT,212.38,296.96,59.981,1439873103,"201051344000867","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,211037.5,211037.5,11174,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873248,411152.00
08/18/2015 00:45,2,0.000,ALERT,212.16,297.57,59.975,1439873103,"201051344001230","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,221893.5,221893.5,11186,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439873250,411153.00
08/18/2015 00:45,2,0.000,ALERT,212.61,297.57,59.975,1439873103,"201051344000576","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,218201.5,218201.5,11193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873252,411154.00
08/18/2015 00:45,2,0.000,ALERT,211.93,297.57,59.970,1439873103,"201051344000579","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,225221.9,225221.9,11149,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439873254,411155.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411156.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411157.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411158.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411159.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411160.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411161.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411162.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411163.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411164.00
08/18/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439873103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439873983,411165.00
08/18/2015 01:00,2,0.000,ALERT,211.70,297.57,59.959,1439874003,"201051344000955","174011321042388",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,223669.6,223669.6,11162,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874079,411166.00
08/18/2015 01:00,2,0.000,ALERT,213.51,298.77,59.954,1439874003,"274151322000095","174011321042388",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,523219.6,523219.6,12061,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874081,411167.00
08/18/2015 01:00,2,0.000,ALERT,212.16,298.17,59.954,1439874003,"201051344000868","174011321042388",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,210533.8,210533.8,11176,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874083,411168.00
08/18/2015 01:00,2,0.000,ALERT,212.61,297.26,59.965,1439874003,"201051344000853","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,217009.1,217009.1,11178,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874085,411169.00
08/18/2015 01:00,2,0.000,ALERT,212.61,298.47,59.959,1439874003,"201051344000582","174011321042388",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,216023.6,216023.6,11149,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874087,411170.00
08/18/2015 01:00,2,0.000,ALERT,212.16,297.26,59.965,1439874003,"201051344000469","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,212261.4,212261.4,11173,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874088,411171.00
08/18/2015 01:00,2,0.000,ALERT,211.93,297.57,59.965,1439874003,"201051344000988","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,211319.5,211319.5,11157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874090,411172.00
08/18/2015 01:00,2,0.000,ALERT,212.16,297.26,59.970,1439874003,"201051344001158","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,216987.6,216987.6,11155,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874092,411173.00
08/18/2015 01:00,2,0.000,ALERT,212.16,296.96,59.922,1439874003,"201051344001025","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,221481.8,221481.8,11154,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874094,411174.00
08/18/2015 01:00,2,0.000,ALERT,212.16,297.87,59.928,1439874003,"201051344000569","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,224759.4,224759.4,11180,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874096,411175.00
08/18/2015 01:00,2,0.000,ALERT,213.29,296.96,59.981,1439874003,"274151322000094","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,400310.1,400310.1,12581,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874098,411176.00
08/18/2015 01:00,2,0.000,ALERT,211.03,296.36,59.949,1439874003,"201051344000458","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,220419.9,220419.9,11171,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874099,411177.00
08/18/2015 01:00,2,0.000,ALERT,213.51,296.96,59.954,1439874003,"274151322000087","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,472296.2,472296.2,11985,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874101,411178.00
08/18/2015 01:00,2,0.000,ALERT,213.29,297.57,59.959,1439874003,"274151322000052","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,504979.5,504979.5,12407,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874103,411179.00
08/18/2015 01:00,2,0.000,ALERT,212.38,297.87,59.959,1439874003,"201051344001145","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,225415.0,225415.0,11177,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874105,411180.00
08/18/2015 01:00,2,0.000,ALERT,212.61,297.57,59.959,1439874003,"201051344000685","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,224111.4,224111.4,11177,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874107,411181.00
08/18/2015 01:00,2,0.000,ALERT,213.06,297.26,59.959,1439874003,"274151322000088","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,484692.8,484692.8,12012,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874109,411182.00
08/18/2015 01:00,2,0.000,ALERT,212.38,297.57,59.959,1439874003,"201051344000438","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,224110.9,224110.9,11150,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874110,411183.00
08/18/2015 01:00,2,0.000,ALERT,211.93,297.57,59.975,1439874003,"201051344001135","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,215665.9,215665.9,11129,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874112,411184.00
08/18/2015 01:00,2,0.000,ALERT,212.38,296.96,59.959,1439874003,"201051344000417","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,219172.0,219172.0,11147,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874114,411185.00
08/18/2015 01:00,2,0.000,ALERT,211.93,297.87,59.959,1439874003,"201051344000594","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,221015.0,221015.0,11172,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874116,411186.00
08/18/2015 01:00,2,0.000,ALERT,213.51,298.17,59.912,1439874003,"274151322000083","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,500799.8,500799.8,12437,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874118,411187.00
08/18/2015 01:00,2,0.000,ALERT,212.38,297.87,59.965,1439874003,"201051344000585","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,220570.6,220570.6,11151,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874119,411188.00
08/18/2015 01:00,2,0.000,ALERT,213.29,298.47,59.949,1439874003,"274151322000054","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,495594.2,495594.2,12001,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874121,411189.00
08/18/2015 01:00,2,0.000,ALERT,212.38,297.26,59.954,1439874003,"201051344001203","174011321042388",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,221371.0,221371.0,11164,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874123,411190.00
08/18/2015 01:00,2,0.000,ALERT,211.93,297.57,59.954,1439874003,"201051344000646","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,217594.5,217594.5,11146,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874125,411191.00
08/18/2015 01:00,2,0.000,ALERT,213.96,296.66,59.954,1439874003,"274151322000068","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,399625.2,399625.2,12191,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874127,411192.00
08/18/2015 01:00,2,0.000,ALERT,213.96,297.57,59.954,1439874003,"274151322000076","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,529396.6,529396.6,12426,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874129,411193.00
08/18/2015 01:00,2,0.000,ALERT,212.16,297.87,59.965,1439874003,"201051344000890","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,222314.7,222314.7,11159,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874130,411194.00
08/18/2015 01:00,2,0.000,ALERT,212.16,297.26,59.959,1439874003,"201051344000900","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,223349.6,223349.6,11195,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874132,411195.00
08/18/2015 01:00,2,0.000,ALERT,212.61,296.66,59.954,1439874003,"201051344000633","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,212085.6,212085.6,11186,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874134,411196.00
08/18/2015 01:00,2,0.000,ALERT,212.16,297.57,59.949,1439874003,"201051344000983","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,220272.2,220272.2,11174,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874136,411197.00
08/18/2015 01:00,2,0.000,ALERT,212.38,297.26,59.965,1439874003,"201051344000917","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,222813.0,222813.0,11186,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874138,411198.00
08/18/2015 01:00,2,0.000,ALERT,212.38,296.66,59.954,1439874003,"201051344000648","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,218056.1,218056.1,11173,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874139,411199.00
08/18/2015 01:00,2,0.000,ALERT,212.16,297.57,59.949,1439874003,"201051344001093","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,221014.9,221014.9,11171,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874141,411200.00
08/18/2015 01:00,2,0.000,ALERT,212.61,296.96,59.959,1439874003,"201051344000645","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,219067.1,219067.1,11175,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874143,411201.00
08/18/2015 01:00,2,0.000,ALERT,213.51,297.57,59.949,1439874003,"274151322000085","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,498204.6,498204.6,12417,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874145,411202.00
08/18/2015 01:00,2,0.000,ALERT,212.38,296.66,59.959,1439874003,"201051344000651","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,218268.0,218268.0,11153,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874147,411203.00
08/18/2015 01:00,2,0.000,ALERT,212.38,296.96,59.949,1439874003,"201051344000867","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,211037.5,211037.5,11176,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874149,411204.00
08/18/2015 01:00,2,0.000,ALERT,211.93,297.87,59.949,1439874003,"201051344001230","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,221893.5,221893.5,11188,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874150,411205.00
08/18/2015 01:00,2,0.000,ALERT,212.38,297.87,59.944,1439874003,"201051344000576","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,218201.5,218201.5,11195,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874152,411206.00
08/18/2015 01:00,2,0.000,ALERT,211.70,297.26,59.944,1439874003,"201051344000579","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,225221.9,225221.9,11151,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874154,411207.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411208.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411209.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411210.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411211.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411212.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411213.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411214.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411215.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411216.00
08/18/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439874003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439874883,411217.00
08/18/2015 01:15,2,0.000,ALERT,211.93,296.96,59.965,1439874903,"201051344000955","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,223669.6,223669.6,11164,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874979,411218.00
08/18/2015 01:15,2,0.000,ALERT,213.51,297.87,59.970,1439874903,"274151322000095","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,523219.6,523219.6,12063,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874981,411219.00
08/18/2015 01:15,2,0.000,ALERT,212.16,297.57,59.975,1439874903,"201051344000868","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,210533.8,210533.8,11178,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874983,411220.00
08/18/2015 01:15,2,0.000,ALERT,212.83,296.96,59.949,1439874903,"201051344000853","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,217009.1,217009.1,11180,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874985,411221.00
08/18/2015 01:15,2,0.000,ALERT,213.06,298.17,59.981,1439874903,"201051344000582","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,216023.6,216023.6,11151,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874987,411222.00
08/18/2015 01:15,2,0.000,ALERT,212.38,296.96,59.975,1439874903,"201051344000469","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,212261.4,212261.4,11175,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874989,411223.00
08/18/2015 01:15,2,0.000,ALERT,212.16,296.96,59.975,1439874903,"201051344000988","174011321042388",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,211319.5,211319.5,11159,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439874991,411224.00
08/18/2015 01:15,2,0.000,ALERT,212.38,296.96,59.975,1439874903,"201051344001158","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,216987.6,216987.6,11157,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874993,411225.00
08/18/2015 01:15,2,0.000,ALERT,212.16,296.66,59.954,1439874903,"201051344001025","174011321042388",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,221481.8,221481.8,11156,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874995,411226.00
08/18/2015 01:15,2,0.000,ALERT,212.16,297.87,59.986,1439874903,"201051344000569","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,224759.4,224759.4,11182,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874996,411227.00
08/18/2015 01:15,2,0.000,ALERT,213.74,296.66,59.944,1439874903,"274151322000094","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,400310.1,400310.1,12583,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439874998,411228.00
08/18/2015 01:15,2,0.000,ALERT,212.16,297.26,59.975,1439874903,"201051344000458","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,220419.9,220419.9,11173,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875000,411229.00
08/18/2015 01:15,2,0.000,ALERT,213.74,296.66,59.975,1439874903,"274151322000087","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,472296.2,472296.2,11987,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875002,411230.00
08/18/2015 01:15,2,0.000,ALERT,213.29,298.17,59.975,1439874903,"274151322000052","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,504979.5,504979.5,12409,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875004,411231.00
08/18/2015 01:15,2,0.000,ALERT,212.61,297.57,59.981,1439874903,"201051344001145","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,225415.0,225415.0,11179,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875006,411232.00
08/18/2015 01:15,2,0.000,ALERT,212.83,297.57,59.991,1439874903,"201051344000685","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,224111.4,224111.4,11179,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875007,411233.00
08/18/2015 01:15,2,0.000,ALERT,213.29,297.26,59.975,1439874903,"274151322000088","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,484692.8,484692.8,12014,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875009,411234.00
08/18/2015 01:15,2,0.000,ALERT,212.38,297.26,59.986,1439874903,"201051344000438","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,224110.9,224110.9,11152,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875011,411235.00
08/18/2015 01:15,2,0.000,ALERT,211.93,297.26,59.986,1439874903,"201051344001135","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,215665.9,215665.9,11131,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875013,411236.00
08/18/2015 01:15,2,0.000,ALERT,212.61,296.96,59.986,1439874903,"201051344000417","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,219172.0,219172.0,11149,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875015,411237.00
08/18/2015 01:15,2,0.000,ALERT,211.93,297.87,59.975,1439874903,"201051344000594","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,221015.0,221015.0,11174,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875017,411238.00
08/18/2015 01:15,2,0.000,ALERT,213.51,298.47,59.986,1439874903,"274151322000083","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,500799.8,500799.8,12439,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875019,411239.00
08/18/2015 01:15,2,0.000,ALERT,212.61,297.87,59.991,1439874903,"201051344000585","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,220570.6,220570.6,11153,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875020,411240.00
08/18/2015 01:15,2,0.000,ALERT,213.51,298.17,60.002,1439874903,"274151322000054","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,495594.2,495594.2,12003,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875022,411241.00
08/18/2015 01:15,2,0.000,ALERT,212.61,297.26,59.991,1439874903,"201051344001203","174011321042388",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,221371.0,221371.0,11166,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875024,411242.00
08/18/2015 01:15,2,0.000,ALERT,211.93,297.26,59.981,1439874903,"201051344000646","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,217594.5,217594.5,11148,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875026,411243.00
08/18/2015 01:15,2,0.000,ALERT,214.19,296.66,59.986,1439874903,"274151322000068","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,399625.2,399625.2,12193,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875028,411244.00
08/18/2015 01:15,2,0.000,ALERT,213.96,297.87,59.975,1439874903,"274151322000076","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,529396.6,529396.6,12428,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875030,411245.00
08/18/2015 01:15,2,0.000,ALERT,211.93,297.57,59.986,1439874903,"201051344000890","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,222314.7,222314.7,11161,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875031,411246.00
08/18/2015 01:15,2,0.000,ALERT,211.93,296.96,59.959,1439874903,"201051344000900","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,223349.6,223349.6,11197,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875033,411247.00
08/18/2015 01:15,2,0.000,ALERT,212.83,296.66,59.991,1439874903,"201051344000633","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,212085.6,212085.6,11188,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875035,411248.00
08/18/2015 01:15,2,0.000,ALERT,212.38,297.57,59.991,1439874903,"201051344000983","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,220272.2,220272.2,11176,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875037,411249.00
08/18/2015 01:15,2,0.000,ALERT,212.61,297.26,60.018,1439874903,"201051344000917","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,222813.0,222813.0,11188,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875039,411250.00
08/18/2015 01:15,2,0.000,ALERT,212.61,296.96,59.991,1439874903,"201051344000648","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,218056.1,218056.1,11175,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875041,411251.00
08/18/2015 01:15,2,0.000,ALERT,212.16,297.57,59.981,1439874903,"201051344001093","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,221014.9,221014.9,11173,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875043,411252.00
08/18/2015 01:15,2,0.000,ALERT,212.61,297.26,59.981,1439874903,"201051344000645","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,219067.1,219067.1,11177,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875044,411253.00
08/18/2015 01:15,2,0.000,ALERT,213.74,297.57,59.975,1439874903,"274151322000085","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,498204.6,498204.6,12419,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875046,411254.00
