ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 01:15,2,0.000,ALERT,212.61,296.96,59.986,1439874903,"201051344000651","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,218268.0,218268.0,11155,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875048,411255.00
08/18/2015 01:15,2,0.000,ALERT,212.61,297.26,59.986,1439874903,"201051344000867","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,211037.5,211037.5,11178,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875050,411256.00
08/18/2015 01:15,2,0.000,ALERT,212.38,297.87,59.981,1439874903,"201051344001230","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,221893.5,221893.5,11190,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875052,411257.00
08/18/2015 01:15,2,0.000,ALERT,212.83,297.87,59.991,1439874903,"201051344000576","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,218201.5,218201.5,11197,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875053,411258.00
08/18/2015 01:15,2,0.000,ALERT,212.38,297.87,59.965,1439874903,"201051344000579","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,225221.9,225221.9,11153,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875055,411259.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411260.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411261.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411262.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411263.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411264.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411265.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411266.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411267.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411268.00
08/18/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439874903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439875784,411269.00
08/18/2015 01:30,2,0.000,ALERT,212.16,297.87,59.954,1439875803,"201051344000955","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,223669.6,223669.6,11166,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875880,411270.00
08/18/2015 01:30,2,0.000,ALERT,213.74,298.77,59.981,1439875803,"274151322000095","174011321042388",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,523219.6,523219.6,12065,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875881,411271.00
08/18/2015 01:30,2,0.000,ALERT,212.16,297.87,59.986,1439875803,"201051344000868","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,210533.8,210533.8,11180,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875883,411272.00
08/18/2015 01:30,2,0.000,ALERT,212.83,297.26,59.986,1439875803,"201051344000853","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,217009.1,217009.1,11182,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875885,411273.00
08/18/2015 01:30,2,0.000,ALERT,212.83,298.17,59.981,1439875803,"201051344000582","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,216023.6,216023.6,11153,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875887,411274.00
08/18/2015 01:30,2,0.000,ALERT,212.38,297.26,59.986,1439875803,"201051344000469","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,212261.4,212261.4,11177,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875889,411275.00
08/18/2015 01:30,2,0.000,ALERT,212.16,297.26,60.007,1439875803,"201051344000988","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,211319.5,211319.5,11161,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875890,411276.00
08/18/2015 01:30,2,0.000,ALERT,212.38,296.96,59.986,1439875803,"201051344001158","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,216987.6,216987.6,11159,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875892,411277.00
08/18/2015 01:30,2,0.000,ALERT,212.16,296.66,59.981,1439875803,"201051344001025","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,221481.8,221481.8,11158,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875894,411278.00
08/18/2015 01:30,2,0.000,ALERT,212.38,297.87,59.991,1439875803,"201051344000569","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,224759.4,224759.4,11184,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875896,411279.00
08/18/2015 01:30,2,0.000,ALERT,213.51,296.96,59.981,1439875803,"274151322000094","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,400310.1,400310.1,12585,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875898,411280.00
08/18/2015 01:30,2,0.000,ALERT,212.16,297.26,59.986,1439875803,"201051344000458","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,220419.9,220419.9,11175,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875900,411281.00
08/18/2015 01:30,2,0.000,ALERT,213.51,297.26,59.949,1439875803,"274151322000087","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,472296.2,472296.2,11989,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875902,411282.00
08/18/2015 01:30,2,0.000,ALERT,213.29,298.17,59.981,1439875803,"274151322000052","174011321042388",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,504979.5,504979.5,12411,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875904,411283.00
08/18/2015 01:30,2,0.000,ALERT,212.61,297.87,59.981,1439875803,"201051344001145","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,225415.0,225415.0,11181,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875906,411284.00
08/18/2015 01:30,2,0.000,ALERT,212.61,296.96,59.981,1439875803,"201051344000685","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,224111.4,224111.4,11181,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875908,411285.00
08/18/2015 01:30,2,0.000,ALERT,213.06,297.26,59.981,1439875803,"274151322000088","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,484692.8,484692.8,12016,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875909,411286.00
08/18/2015 01:30,2,0.000,ALERT,212.38,297.26,59.975,1439875803,"201051344000438","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,224110.9,224110.9,11154,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875911,411287.00
08/18/2015 01:30,2,0.000,ALERT,212.16,297.26,59.991,1439875803,"201051344001135","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,215665.9,215665.9,11133,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875913,411288.00
08/18/2015 01:30,2,0.000,ALERT,212.38,296.66,59.975,1439875803,"201051344000417","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,219172.0,219172.0,11151,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875915,411289.00
08/18/2015 01:30,2,0.000,ALERT,211.93,297.87,59.975,1439875803,"201051344000594","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,221015.0,221015.0,11176,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875917,411290.00
08/18/2015 01:30,2,0.000,ALERT,213.51,297.57,59.981,1439875803,"274151322000083","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,500799.8,500799.8,12441,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875918,411291.00
08/18/2015 01:30,2,0.000,ALERT,212.38,297.57,59.959,1439875803,"201051344000585","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,220570.6,220570.6,11155,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875920,411292.00
08/18/2015 01:30,2,0.000,ALERT,213.06,297.57,59.975,1439875803,"274151322000054","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,495594.2,495594.2,12005,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875922,411293.00
08/18/2015 01:30,2,0.000,ALERT,212.16,296.96,59.996,1439875803,"201051344001203","174011321042388",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,221371.0,221371.0,11168,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875924,411294.00
08/18/2015 01:30,2,0.000,ALERT,211.70,297.26,59.981,1439875803,"201051344000646","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,217594.5,217594.5,11150,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875926,411295.00
08/18/2015 01:30,2,0.000,ALERT,213.74,296.36,59.981,1439875803,"274151322000068","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,399625.2,399625.2,12195,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875927,411296.00
08/18/2015 01:30,2,0.000,ALERT,214.19,296.96,59.970,1439875803,"274151322000076","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,529396.6,529396.6,12430,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875929,411297.00
08/18/2015 01:30,2,0.000,ALERT,211.93,297.57,59.981,1439875803,"201051344000890","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,222314.7,222314.7,11163,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875931,411298.00
08/18/2015 01:30,2,0.000,ALERT,211.93,296.66,59.981,1439875803,"201051344000900","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,223349.6,223349.6,11199,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875933,411299.00
08/18/2015 01:30,2,0.000,ALERT,212.38,296.36,59.981,1439875803,"201051344000633","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,212085.6,212085.6,11190,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875935,411300.00
08/18/2015 01:30,2,0.000,ALERT,211.93,297.26,59.986,1439875803,"201051344000983","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,220272.2,220272.2,11178,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875936,411301.00
08/18/2015 01:30,2,0.000,ALERT,212.16,296.36,59.981,1439875803,"201051344000917","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,222813.0,222813.0,11190,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875938,411302.00
08/18/2015 01:30,2,0.000,ALERT,212.16,296.06,59.986,1439875803,"201051344000648","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,218056.1,218056.1,11177,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875940,411303.00
08/18/2015 01:30,2,0.000,ALERT,211.93,297.26,59.991,1439875803,"201051344001093","174011321042388",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,221014.9,221014.9,11175,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875942,411304.00
08/18/2015 01:30,2,0.000,ALERT,212.38,296.66,59.981,1439875803,"201051344000645","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,219067.1,219067.1,11179,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875944,411305.00
08/18/2015 01:30,2,0.000,ALERT,213.51,297.57,59.954,1439875803,"274151322000085","174011321042388",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,498204.6,498204.6,12421,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875945,411306.00
08/18/2015 01:30,2,0.000,ALERT,212.16,296.36,60.002,1439875803,"201051344000651","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,218268.0,218268.0,11157,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875947,411307.00
08/18/2015 01:30,2,0.000,ALERT,212.16,296.66,59.986,1439875803,"201051344000867","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,211037.5,211037.5,11180,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875949,411308.00
08/18/2015 01:30,2,0.000,ALERT,211.93,297.57,59.981,1439875803,"201051344001230","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,221893.5,221893.5,11192,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439875951,411309.00
08/18/2015 01:30,2,0.000,ALERT,212.16,297.26,59.981,1439875803,"201051344000576","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,218201.5,218201.5,11199,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875953,411310.00
08/18/2015 01:30,2,0.000,ALERT,211.70,297.26,59.981,1439875803,"201051344000579","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,225221.9,225221.9,11155,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439875954,411311.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411312.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411313.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411314.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411315.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411316.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411317.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411318.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411319.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411320.00
08/18/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439875803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439876683,411321.00
08/18/2015 01:45,2,0.000,ALERT,212.16,298.17,59.991,1439876704,"201051344000955","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,223669.6,223669.6,11168,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876780,411322.00
08/18/2015 01:45,2,0.000,ALERT,214.19,299.37,60.002,1439876704,"274151322000095","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,523219.6,523219.6,12067,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876782,411323.00
08/18/2015 01:45,2,0.000,ALERT,212.38,298.77,59.986,1439876704,"201051344000868","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,210533.8,210533.8,11182,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876784,411324.00
08/18/2015 01:45,2,0.000,ALERT,212.83,297.87,60.018,1439876704,"201051344000853","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,217009.1,217009.1,11184,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876785,411325.00
08/18/2015 01:45,2,0.000,ALERT,212.83,298.77,59.996,1439876704,"201051344000582","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,216023.6,216023.6,11155,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876787,411326.00
08/18/2015 01:45,2,0.000,ALERT,212.38,297.87,59.986,1439876704,"201051344000469","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,212261.4,212261.4,11179,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876789,411327.00
08/18/2015 01:45,2,0.000,ALERT,212.38,297.87,59.986,1439876704,"201051344000988","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,211319.5,211319.5,11163,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876791,411328.00
08/18/2015 01:45,2,0.000,ALERT,212.61,297.87,59.986,1439876704,"201051344001158","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,216987.6,216987.6,11161,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876793,411329.00
08/18/2015 01:45,2,0.000,ALERT,212.38,297.57,59.991,1439876704,"201051344001025","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,221481.8,221481.8,11160,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876795,411330.00
08/18/2015 01:45,2,0.000,ALERT,212.38,298.47,59.996,1439876704,"201051344000569","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,224759.4,224759.4,11186,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876796,411331.00
08/18/2015 01:45,2,0.000,ALERT,213.96,297.57,59.996,1439876704,"274151322000094","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,400310.1,400310.1,12587,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876798,411332.00
08/18/2015 01:45,2,0.000,ALERT,212.16,297.87,59.986,1439876704,"201051344000458","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,220419.9,220419.9,11177,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876800,411333.00
08/18/2015 01:45,2,0.000,ALERT,213.74,297.57,59.986,1439876704,"274151322000087","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,472296.2,472296.2,11991,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876802,411334.00
08/18/2015 01:45,2,0.000,ALERT,213.51,298.17,59.991,1439876704,"274151322000052","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,504979.5,504979.5,12413,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876804,411335.00
08/18/2015 01:45,2,0.000,ALERT,212.83,298.47,59.986,1439876704,"201051344001145","174011321042388",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,225415.0,225415.0,11183,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876805,411336.00
08/18/2015 01:45,2,0.000,ALERT,212.61,297.87,59.986,1439876704,"201051344000685","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,224111.4,224111.4,11183,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876807,411337.00
08/18/2015 01:45,2,0.000,ALERT,213.29,297.87,59.991,1439876704,"274151322000088","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,484692.8,484692.8,12018,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876809,411338.00
08/18/2015 01:45,2,0.000,ALERT,212.61,297.87,59.996,1439876704,"201051344000438","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,224110.9,224110.9,11156,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876811,411339.00
08/18/2015 01:45,2,0.000,ALERT,212.16,297.87,60.002,1439876704,"201051344001135","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,215665.9,215665.9,11135,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876813,411340.00
08/18/2015 01:45,2,0.000,ALERT,212.61,297.26,59.986,1439876704,"201051344000417","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,219172.0,219172.0,11153,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876814,411341.00
08/18/2015 01:45,2,0.000,ALERT,212.16,298.17,60.012,1439876704,"201051344000594","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,221015.0,221015.0,11178,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876816,411342.00
08/18/2015 01:45,2,0.000,ALERT,213.74,298.17,59.991,1439876704,"274151322000083","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,500799.8,500799.8,12443,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876818,411343.00
08/18/2015 01:45,2,0.000,ALERT,212.61,298.17,59.965,1439876704,"201051344000585","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,220570.6,220570.6,11157,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876820,411344.00
08/18/2015 01:45,2,0.000,ALERT,213.51,297.87,59.996,1439876704,"274151322000054","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,495594.2,495594.2,12007,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876822,411345.00
08/18/2015 01:45,2,0.000,ALERT,212.61,297.57,59.986,1439876704,"201051344001203","174011321042388",0.00,17.00,0,295.16,301.47,0.0,0.0,0.000,221371.0,221371.0,11170,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876823,411346.00
08/18/2015 01:45,2,0.000,ALERT,212.16,297.87,59.949,1439876704,"201051344000646","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,217594.5,217594.5,11152,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876825,411347.00
08/18/2015 01:45,2,0.000,ALERT,214.41,296.96,59.986,1439876704,"274151322000068","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,399625.2,399625.2,12197,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876827,411348.00
08/18/2015 01:45,2,0.000,ALERT,214.41,297.87,59.986,1439876704,"274151322000076","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,529396.6,529396.6,12432,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876829,411349.00
08/18/2015 01:45,2,0.000,ALERT,212.38,298.17,60.002,1439876704,"201051344000890","174011321042388",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,222314.7,222314.7,11165,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876831,411350.00
08/18/2015 01:45,2,0.000,ALERT,212.16,297.57,59.991,1439876704,"201051344000900","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,223349.6,223349.6,11201,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876833,411351.00
08/18/2015 01:45,2,0.000,ALERT,213.06,297.26,59.996,1439876704,"201051344000633","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,212085.6,212085.6,11192,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876834,411352.00
08/18/2015 01:45,2,0.000,ALERT,212.38,297.57,59.996,1439876704,"201051344000983","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,220272.2,220272.2,11180,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876836,411353.00
08/18/2015 01:45,2,0.000,ALERT,212.61,297.26,60.007,1439876704,"201051344000917","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,222813.0,222813.0,11192,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439876838,411354.00
08/18/2015 01:45,2,0.000,ALERT,212.61,296.96,59.959,1439876704,"201051344000648","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,218056.1,218056.1,11179,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876840,411355.00
08/18/2015 01:45,2,0.000,ALERT,212.38,297.87,59.996,1439876704,"201051344001093","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,221014.9,221014.9,11177,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876842,411356.00
08/18/2015 01:45,2,0.000,ALERT,212.83,297.57,59.996,1439876704,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,219067.1,219067.1,11181,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876844,411357.00
08/18/2015 01:45,2,0.000,ALERT,213.74,298.17,59.991,1439876704,"274151322000085","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,498204.6,498204.6,12423,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876845,411358.00
08/18/2015 01:45,2,0.000,ALERT,212.61,297.26,60.002,1439876704,"201051344000651","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,218268.0,218268.0,11159,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876847,411359.00
08/18/2015 01:45,2,0.000,ALERT,212.83,297.57,59.981,1439876704,"201051344000867","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,211037.5,211037.5,11182,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876849,411360.00
08/18/2015 01:45,2,0.000,ALERT,212.61,298.47,59.996,1439876704,"201051344001230","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,221893.5,221893.5,11194,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876851,411361.00
08/18/2015 01:45,2,0.000,ALERT,212.83,298.17,60.002,1439876704,"201051344000576","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,218201.5,218201.5,11201,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876853,411362.00
08/18/2015 01:45,2,0.000,ALERT,212.38,298.17,60.002,1439876704,"201051344000579","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,225221.9,225221.9,11157,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439876854,411363.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411364.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411365.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411366.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411367.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411368.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411369.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411370.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411371.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411372.00
08/18/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439876704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439877584,411373.00
08/18/2015 02:00,2,0.000,ALERT,211.93,297.87,59.996,1439877603,"201051344000955","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,223669.6,223669.6,11170,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877679,411374.00
08/18/2015 02:00,2,0.000,ALERT,213.51,298.47,59.986,1439877603,"274151322000095","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,523219.6,523219.6,12069,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877681,411375.00
08/18/2015 02:00,2,0.000,ALERT,212.38,298.17,59.996,1439877603,"201051344000868","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,210533.8,210533.8,11184,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877683,411376.00
08/18/2015 02:00,2,0.000,ALERT,212.83,297.26,59.996,1439877603,"201051344000853","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,217009.1,217009.1,11186,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877685,411377.00
08/18/2015 02:00,2,0.000,ALERT,212.83,298.47,59.991,1439877603,"201051344000582","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,216023.6,216023.6,11157,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877687,411378.00
08/18/2015 02:00,2,0.000,ALERT,212.16,296.96,59.986,1439877603,"201051344000469","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,212261.4,212261.4,11181,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877688,411379.00
08/18/2015 02:00,2,0.000,ALERT,212.16,297.26,60.023,1439877603,"201051344000988","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,211319.5,211319.5,11165,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877690,411380.00
08/18/2015 02:00,2,0.000,ALERT,211.48,296.06,60.002,1439877603,"201051344001158","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,216987.6,216987.6,11163,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877692,411381.00
08/18/2015 02:00,2,0.000,ALERT,211.48,295.76,59.991,1439877603,"201051344001025","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,221481.8,221481.8,11162,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877694,411382.00
08/18/2015 02:00,2,0.000,ALERT,211.48,296.66,59.986,1439877603,"201051344000569","174011321042388",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,224759.4,224759.4,11188,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877696,411383.00
08/18/2015 02:00,2,0.000,ALERT,212.83,296.06,59.996,1439877603,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,400310.1,400310.1,12589,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877698,411384.00
08/18/2015 02:00,2,0.000,ALERT,211.48,296.66,60.002,1439877603,"201051344000458","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,220419.9,220419.9,11179,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877700,411385.00
08/18/2015 02:00,2,0.000,ALERT,212.83,295.46,59.991,1439877603,"274151322000087","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,472296.2,472296.2,11993,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877702,411386.00
08/18/2015 02:00,2,0.000,ALERT,212.61,296.66,59.991,1439877603,"274151322000052","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,504979.5,504979.5,12415,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877704,411387.00
08/18/2015 02:00,2,0.000,ALERT,211.93,296.96,60.023,1439877603,"201051344001145","174011321042388",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,225415.0,225415.0,11185,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877706,411388.00
08/18/2015 02:00,2,0.000,ALERT,211.93,296.66,59.991,1439877603,"201051344000685","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,224111.4,224111.4,11185,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877707,411389.00
08/18/2015 02:00,2,0.000,ALERT,212.38,296.06,59.965,1439877603,"274151322000088","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,484692.8,484692.8,12020,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877709,411390.00
08/18/2015 02:00,2,0.000,ALERT,211.70,296.66,60.002,1439877603,"201051344000438","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,224110.9,224110.9,11158,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877711,411391.00
08/18/2015 02:00,2,0.000,ALERT,211.25,296.36,59.991,1439877603,"201051344001135","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,215665.9,215665.9,11137,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877713,411392.00
08/18/2015 02:00,2,0.000,ALERT,211.70,295.76,60.023,1439877603,"201051344000417","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,219172.0,219172.0,11155,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877715,411393.00
08/18/2015 02:00,2,0.000,ALERT,211.25,296.96,59.965,1439877603,"201051344000594","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,221015.0,221015.0,11180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877716,411394.00
08/18/2015 02:00,2,0.000,ALERT,212.61,296.96,59.975,1439877603,"274151322000083","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,500799.8,500799.8,12445,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877718,411395.00
08/18/2015 02:00,2,0.000,ALERT,211.93,296.66,59.975,1439877603,"201051344000585","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,220570.6,220570.6,11159,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877720,411396.00
08/18/2015 02:00,2,0.000,ALERT,212.83,296.96,59.986,1439877603,"274151322000054","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,495594.2,495594.2,12009,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877722,411397.00
08/18/2015 02:00,2,0.000,ALERT,211.70,296.36,59.991,1439877603,"201051344001203","174011321042388",0.00,17.00,0,295.16,301.47,0.0,0.0,0.000,221371.0,221371.0,11172,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877723,411398.00
08/18/2015 02:00,2,0.000,ALERT,211.25,296.66,59.991,1439877603,"201051344000646","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,217594.5,217594.5,11154,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877725,411399.00
08/18/2015 02:00,2,0.000,ALERT,213.06,295.76,59.986,1439877603,"274151322000068","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,399625.2,399625.2,12199,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877727,411400.00
08/18/2015 02:00,2,0.000,ALERT,213.29,296.66,59.986,1439877603,"274151322000076","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,529396.6,529396.6,12434,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877729,411401.00
08/18/2015 02:00,2,0.000,ALERT,211.25,296.96,59.965,1439877603,"201051344000890","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,222314.7,222314.7,11167,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877731,411402.00
08/18/2015 02:00,2,0.000,ALERT,211.48,296.36,59.996,1439877603,"201051344000900","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,223349.6,223349.6,11203,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877733,411403.00
08/18/2015 02:00,2,0.000,ALERT,211.93,295.76,59.986,1439877603,"201051344000633","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,212085.6,212085.6,11194,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877734,411404.00
