ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 02:00,2,0.000,ALERT,211.25,296.66,60.002,1439877603,"201051344000983","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,220272.2,220272.2,11182,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877736,411405.00
08/18/2015 02:00,2,0.000,ALERT,211.70,296.36,59.975,1439877603,"201051344000917","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,222813.0,222813.0,11194,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877738,411406.00
08/18/2015 02:00,2,0.000,ALERT,211.70,296.06,60.002,1439877603,"201051344000648","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,218056.1,218056.1,11181,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877740,411407.00
08/18/2015 02:00,2,0.000,ALERT,211.48,296.66,59.996,1439877603,"201051344001093","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,221014.9,221014.9,11179,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877742,411408.00
08/18/2015 02:00,2,0.000,ALERT,211.93,296.36,60.002,1439877603,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,219067.1,219067.1,11183,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877743,411409.00
08/18/2015 02:00,2,0.000,ALERT,212.83,296.36,59.986,1439877603,"274151322000085","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,498204.6,498204.6,12425,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877745,411410.00
08/18/2015 02:00,2,0.000,ALERT,211.70,296.06,59.981,1439877603,"201051344000651","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,218268.0,218268.0,11161,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877747,411411.00
08/18/2015 02:00,2,0.000,ALERT,211.70,296.36,59.996,1439877603,"201051344000867","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,211037.5,211037.5,11184,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877749,411412.00
08/18/2015 02:00,2,0.000,ALERT,211.48,296.96,59.996,1439877603,"201051344001230","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,221893.5,221893.5,11196,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877751,411413.00
08/18/2015 02:00,2,0.000,ALERT,211.93,296.66,59.996,1439877603,"201051344000576","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,218201.5,218201.5,11203,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439877753,411414.00
08/18/2015 02:00,2,0.000,ALERT,211.48,296.96,60.007,1439877603,"201051344000579","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,225221.9,225221.9,11159,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439877754,411415.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411416.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411417.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411418.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411419.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411420.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411421.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411422.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411423.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411424.00
08/18/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439877603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439878484,411425.00
08/18/2015 02:15,2,0.000,ALERT,211.70,296.96,59.970,1439878503,"201051344000955","174011321042388",0.00,17.30,0,282.84,299.37,0.0,0.0,0.000,223669.6,223669.6,11172,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878579,411426.00
08/18/2015 02:15,2,0.000,ALERT,213.06,297.87,59.965,1439878503,"274151322000095","174011321042388",0.00,17.30,0,284.04,300.27,0.0,0.0,0.000,523219.6,523219.6,12071,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878581,411427.00
08/18/2015 02:15,2,0.000,ALERT,211.93,297.26,59.970,1439878503,"201051344000868","174011321042388",0.00,17.30,0,283.44,300.27,0.0,0.0,0.000,210533.8,210533.8,11186,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878583,411428.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.66,59.975,1439878503,"201051344000853","174011321042388",0.00,17.30,0,282.84,299.67,0.0,0.0,0.000,217009.1,217009.1,11188,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878585,411429.00
08/18/2015 02:15,2,0.000,ALERT,212.61,297.87,59.954,1439878503,"201051344000582","174011321042388",0.00,17.00,0,283.44,299.97,0.0,0.0,0.000,216023.6,216023.6,11159,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878587,411430.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.66,59.965,1439878503,"201051344000469","174011321042388",0.00,16.70,0,281.64,298.77,0.0,0.0,0.000,212261.4,212261.4,11183,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878588,411431.00
08/18/2015 02:15,2,0.000,ALERT,211.70,296.66,59.944,1439878503,"201051344000988","174011321042388",0.00,17.50,0,280.73,298.77,0.0,0.0,0.000,211319.5,211319.5,11167,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878590,411432.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.36,59.986,1439878503,"201051344001158","174011321042388",0.00,17.00,0,281.94,297.87,0.0,0.0,0.000,216987.6,216987.6,11165,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878592,411433.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.36,59.975,1439878503,"201051344001025","174011321042388",0.00,16.70,0,282.54,299.37,0.0,0.0,0.000,221481.8,221481.8,11164,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878594,411434.00
08/18/2015 02:15,2,0.000,ALERT,212.16,297.26,59.965,1439878503,"201051344000569","174011321042388",0.00,17.50,0,283.14,299.37,0.0,0.0,0.000,224759.4,224759.4,11190,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878596,411435.00
08/18/2015 02:15,2,0.000,ALERT,213.51,296.96,59.965,1439878503,"274151322000094","174011321042388",0.00,17.30,0,282.54,298.17,0.0,0.0,0.000,400310.1,400310.1,12591,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878598,411436.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.96,59.965,1439878503,"201051344000458","174011321042388",0.00,17.80,0,282.84,299.37,0.0,0.0,0.000,220419.9,220419.9,11181,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878600,411437.00
08/18/2015 02:15,2,0.000,ALERT,213.29,296.66,59.986,1439878503,"274151322000087","174011321042388",0.00,18.30,0,282.54,298.17,0.0,0.0,0.000,472296.2,472296.2,11995,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878602,411438.00
08/18/2015 02:15,2,0.000,ALERT,213.06,297.87,59.965,1439878503,"274151322000052","174011321042388",0.00,17.80,0,283.14,299.07,0.0,0.0,0.000,504979.5,504979.5,12417,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878604,411439.00
08/18/2015 02:15,2,0.000,ALERT,212.38,297.26,59.970,1439878503,"201051344001145","174011321042388",0.00,17.00,0,283.44,299.67,0.0,0.0,0.000,225415.0,225415.0,11187,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878605,411440.00
08/18/2015 02:15,2,0.000,ALERT,212.61,297.26,59.986,1439878503,"201051344000685","174011321042388",0.00,17.30,0,282.84,298.47,0.0,0.0,0.000,224111.4,224111.4,11187,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878607,411441.00
08/18/2015 02:15,2,0.000,ALERT,213.06,297.57,59.970,1439878503,"274151322000088","174011321042388",0.00,17.80,0,283.14,298.77,0.0,0.0,0.000,484692.8,484692.8,12022,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878609,411442.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.96,59.965,1439878503,"201051344000438","174011321042388",0.00,17.00,0,283.14,299.07,0.0,0.0,0.000,224110.9,224110.9,11160,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878611,411443.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.96,59.970,1439878503,"201051344001135","174011321042388",0.00,17.00,0,283.14,299.37,0.0,0.0,0.000,215665.9,215665.9,11139,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878613,411444.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.36,59.975,1439878503,"201051344000417","174011321042388",0.00,17.30,0,282.24,297.87,0.0,0.0,0.000,219172.0,219172.0,11157,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878615,411445.00
08/18/2015 02:15,2,0.000,ALERT,211.93,297.26,60.002,1439878503,"201051344000594","174011321042388",0.00,17.30,0,282.54,298.47,0.0,0.0,0.000,221015.0,221015.0,11182,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439878616,411446.00
08/18/2015 02:15,2,0.000,ALERT,213.51,297.57,59.975,1439878503,"274151322000083","174011321042388",0.00,17.30,0,283.44,299.07,0.0,0.0,0.000,500799.8,500799.8,12447,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439878618,411447.00
08/18/2015 02:15,2,0.000,ALERT,212.38,297.26,59.981,1439878503,"201051344000585","174011321042388",0.00,17.30,0,282.24,298.47,0.0,0.0,0.000,220570.6,220570.6,11161,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439878620,411448.00
08/18/2015 02:15,2,0.000,ALERT,213.29,296.96,59.981,1439878503,"274151322000054","174011321042388",0.00,18.00,0,282.84,299.37,0.0,0.0,0.000,495594.2,495594.2,12011,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878622,411449.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.66,59.975,1439878503,"201051344001203","174011321042388",0.00,17.00,0,283.14,300.57,0.0,0.0,0.000,221371.0,221371.0,11174,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878624,411450.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.96,59.981,1439878503,"201051344000646","174011321042388",0.00,17.00,0,282.24,298.17,0.0,0.0,0.000,217594.5,217594.5,11156,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439878625,411451.00
08/18/2015 02:15,2,0.000,ALERT,213.74,296.66,59.949,1439878503,"274151322000068","174011321042388",0.00,18.00,0,282.24,297.87,0.0,0.0,0.000,399625.2,399625.2,12201,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878627,411452.00
08/18/2015 02:15,2,0.000,ALERT,213.96,297.26,59.975,1439878503,"274151322000076","174011321042388",0.00,17.80,0,282.84,298.77,0.0,0.0,0.000,529396.6,529396.6,12436,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439878629,411453.00
08/18/2015 02:15,2,0.000,ALERT,212.16,297.57,59.975,1439878503,"201051344000890","174011321042388",0.00,17.30,0,283.74,299.67,0.0,0.0,0.000,222314.7,222314.7,11169,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878631,411454.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.66,59.981,1439878503,"201051344000900","174011321042388",0.00,17.30,0,282.24,298.17,0.0,0.0,0.000,223349.6,223349.6,11205,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878633,411455.00
08/18/2015 02:15,2,0.000,ALERT,212.61,296.06,59.981,1439878503,"201051344000633","174011321042388",0.00,17.00,0,281.03,297.57,0.0,0.0,0.000,212085.6,212085.6,11196,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439878635,411456.00
08/18/2015 02:15,2,0.000,ALERT,211.93,296.96,59.986,1439878503,"201051344000983","174011321042388",0.00,17.50,0,283.14,299.07,0.0,0.0,0.000,220272.2,220272.2,11184,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878636,411457.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1439878503,"201051344000917","174011321042388",0.00,17.80,0,281.64,297.87,0.0,0.0,0.000,222813.0,222813.0,11196,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878638,411458.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.06,60.023,1439878503,"201051344000648","174011321042388",0.00,16.70,0,282.54,298.77,0.0,0.0,0.000,218056.1,218056.1,11183,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878640,411459.00
08/18/2015 02:15,2,0.000,ALERT,212.16,296.96,59.965,1439878503,"201051344001093","174011321042388",0.00,17.80,0,282.84,298.47,0.0,0.0,0.000,221014.9,221014.9,11181,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439878642,411460.00
08/18/2015 02:15,2,0.000,ALERT,212.61,296.66,59.981,1439878503,"201051344000645","174011321042388",0.00,17.50,0,282.54,298.47,0.0,0.0,0.000,219067.1,219067.1,11185,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878644,411461.00
08/18/2015 02:15,2,0.000,ALERT,213.51,297.57,59.986,1439878503,"274151322000085","174011321042388",0.00,17.50,0,283.14,298.77,0.0,0.0,0.000,498204.6,498204.6,12427,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878645,411462.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.66,59.986,1439878503,"201051344000651","174011321042388",0.00,16.30,0,282.54,298.47,0.0,0.0,0.000,218268.0,218268.0,11163,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878647,411463.00
08/18/2015 02:15,2,0.000,ALERT,212.38,296.66,59.996,1439878503,"201051344000867","174011321042388",0.00,17.50,0,282.54,299.07,0.0,0.0,0.000,211037.5,211037.5,11186,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878649,411464.00
08/18/2015 02:15,2,0.000,ALERT,212.16,297.57,59.986,1439878503,"201051344001230","174011321042388",0.00,17.00,0,283.14,298.77,0.0,0.0,0.000,221893.5,221893.5,11198,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878651,411465.00
08/18/2015 02:15,2,0.000,ALERT,212.61,297.57,59.970,1439878503,"201051344000576","174011321042388",0.00,17.30,0,282.84,298.47,0.0,0.0,0.000,218201.5,218201.5,11205,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878653,411466.00
08/18/2015 02:15,2,0.000,ALERT,211.93,297.57,59.986,1439878503,"201051344000579","174011321042388",0.00,17.50,0,283.14,299.07,0.0,0.0,0.000,225221.9,225221.9,11161,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439878654,411467.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411468.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411469.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411470.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411471.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411472.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411473.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411474.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411475.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411476.00
08/18/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439878503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439879384,411477.00
08/18/2015 02:30,2,0.000,ALERT,211.70,296.96,59.959,1439879403,"201051344000955","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,223669.6,223669.6,11174,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879480,411478.00
08/18/2015 02:30,2,0.000,ALERT,213.51,298.17,59.954,1439879403,"274151322000095","174011321042388",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,523219.6,523219.6,12073,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879481,411479.00
08/18/2015 02:30,2,0.000,ALERT,211.93,297.26,59.959,1439879403,"201051344000868","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,210533.8,210533.8,11188,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879483,411480.00
08/18/2015 02:30,2,0.000,ALERT,212.38,296.66,59.959,1439879403,"201051344000853","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,217009.1,217009.1,11190,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879485,411481.00
08/18/2015 02:30,2,0.000,ALERT,212.61,297.87,59.959,1439879403,"201051344000582","174011321042388",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,216023.6,216023.6,11161,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879487,411482.00
08/18/2015 02:30,2,0.000,ALERT,211.93,296.36,59.965,1439879403,"201051344000469","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,212261.4,212261.4,11185,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879489,411483.00
08/18/2015 02:30,2,0.000,ALERT,211.70,296.66,59.965,1439879403,"201051344000988","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,211319.5,211319.5,11169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879490,411484.00
08/18/2015 02:30,2,0.000,ALERT,211.93,296.36,59.949,1439879403,"201051344001158","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,216987.6,216987.6,11167,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879492,411485.00
08/18/2015 02:30,2,0.000,ALERT,211.93,296.06,59.959,1439879403,"201051344001025","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,221481.8,221481.8,11166,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879494,411486.00
08/18/2015 02:30,2,0.000,ALERT,211.93,297.26,59.965,1439879403,"201051344000569","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,224759.4,224759.4,11192,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879496,411487.00
08/18/2015 02:30,2,0.000,ALERT,213.06,296.36,59.944,1439879403,"274151322000094","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,400310.1,400310.1,12593,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879498,411488.00
08/18/2015 02:30,2,0.000,ALERT,211.93,296.66,59.922,1439879403,"201051344000458","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,220419.9,220419.9,11183,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879500,411489.00
08/18/2015 02:30,2,0.000,ALERT,213.51,296.36,59.949,1439879403,"274151322000087","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,472296.2,472296.2,11997,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879501,411490.00
08/18/2015 02:30,2,0.000,ALERT,213.06,297.26,59.970,1439879403,"274151322000052","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,504979.5,504979.5,12419,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879503,411491.00
08/18/2015 02:30,2,0.000,ALERT,212.16,297.26,59.954,1439879403,"201051344001145","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,225415.0,225415.0,11189,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879505,411492.00
08/18/2015 02:30,2,0.000,ALERT,212.38,296.96,59.970,1439879403,"201051344000685","174011321042388",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,224111.4,224111.4,11189,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879507,411493.00
08/18/2015 02:30,2,0.000,ALERT,212.83,297.57,59.965,1439879403,"274151322000088","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,484692.8,484692.8,12024,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879509,411494.00
08/18/2015 02:30,2,0.000,ALERT,212.16,296.66,59.959,1439879403,"201051344000438","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,224110.9,224110.9,11162,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879510,411495.00
08/18/2015 02:30,2,0.000,ALERT,211.70,296.66,59.954,1439879403,"201051344001135","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,215665.9,215665.9,11141,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879512,411496.00
08/18/2015 02:30,2,0.000,ALERT,212.38,296.36,59.959,1439879403,"201051344000417","174011321042388",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,219172.0,219172.0,11159,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879514,411497.00
08/18/2015 02:30,2,0.000,ALERT,211.93,297.57,59.965,1439879403,"201051344000594","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,221015.0,221015.0,11184,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879516,411498.00
08/18/2015 02:30,2,0.000,ALERT,213.29,297.57,59.975,1439879403,"274151322000083","174011321042388",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,500799.8,500799.8,12449,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879518,411499.00
08/18/2015 02:30,2,0.000,ALERT,212.38,297.26,59.970,1439879403,"201051344000585","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,220570.6,220570.6,11163,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879519,411500.00
08/18/2015 02:30,2,0.000,ALERT,213.51,297.26,59.970,1439879403,"274151322000054","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,495594.2,495594.2,12013,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879521,411501.00
08/18/2015 02:30,2,0.000,ALERT,212.38,297.26,59.944,1439879403,"201051344001203","174011321042388",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,221371.0,221371.0,11176,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879523,411502.00
08/18/2015 02:30,2,0.000,ALERT,211.70,296.96,59.996,1439879403,"201051344000646","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,217594.5,217594.5,11158,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879525,411503.00
08/18/2015 02:30,2,0.000,ALERT,213.96,296.36,59.965,1439879403,"274151322000068","174011321042388",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,399625.2,399625.2,12203,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879527,411504.00
08/18/2015 02:30,2,0.000,ALERT,213.74,296.96,59.954,1439879403,"274151322000076","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,529396.6,529396.6,12438,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879529,411505.00
08/18/2015 02:30,2,0.000,ALERT,212.16,297.57,59.970,1439879403,"201051344000890","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,222314.7,222314.7,11171,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879531,411506.00
08/18/2015 02:30,2,0.000,ALERT,211.93,296.96,59.965,1439879403,"201051344000900","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,223349.6,223349.6,11207,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879532,411507.00
08/18/2015 02:30,2,0.000,ALERT,212.61,296.36,59.981,1439879403,"201051344000633","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,212085.6,212085.6,11198,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879534,411508.00
08/18/2015 02:30,2,0.000,ALERT,211.93,296.96,59.970,1439879403,"201051344000983","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,220272.2,220272.2,11186,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879536,411509.00
08/18/2015 02:30,2,0.000,ALERT,212.38,296.36,59.970,1439879403,"201051344000917","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,222813.0,222813.0,11198,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879538,411510.00
08/18/2015 02:30,2,0.000,ALERT,212.16,296.36,59.970,1439879403,"201051344000648","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,218056.1,218056.1,11185,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879540,411511.00
08/18/2015 02:30,2,0.000,ALERT,212.16,296.96,59.970,1439879403,"201051344001093","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,221014.9,221014.9,11183,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879541,411512.00
08/18/2015 02:30,2,0.000,ALERT,212.16,296.36,59.970,1439879403,"201051344000645","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,219067.1,219067.1,11187,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879543,411513.00
08/18/2015 02:30,2,0.000,ALERT,213.51,297.26,59.959,1439879403,"274151322000085","174011321042388",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,498204.6,498204.6,12429,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879545,411514.00
08/18/2015 02:30,2,0.000,ALERT,212.16,296.36,59.965,1439879403,"201051344000651","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,218268.0,218268.0,11165,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879547,411515.00
08/18/2015 02:30,2,0.000,ALERT,212.38,296.66,59.970,1439879403,"201051344000867","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,211037.5,211037.5,11188,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879549,411516.00
08/18/2015 02:30,2,0.000,ALERT,211.25,296.06,59.975,1439879403,"201051344001230","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,221893.5,221893.5,11200,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439879550,411517.00
08/18/2015 02:30,2,0.000,ALERT,211.93,296.66,59.965,1439879403,"201051344000576","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,218201.5,218201.5,11207,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879552,411518.00
08/18/2015 02:30,2,0.000,ALERT,211.93,297.26,59.981,1439879403,"201051344000579","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,225221.9,225221.9,11163,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439879554,411519.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411520.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411521.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411522.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411523.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411524.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411525.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411526.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411527.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411528.00
08/18/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439879403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439880283,411529.00
08/18/2015 02:45,2,0.000,ALERT,211.70,297.26,59.970,1439880304,"201051344000955","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,223669.6,223669.6,11176,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880380,411530.00
08/18/2015 02:45,2,0.000,ALERT,213.29,297.57,59.954,1439880304,"274151322000095","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,523219.6,523219.6,12075,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880382,411531.00
08/18/2015 02:45,2,0.000,ALERT,211.93,297.57,59.981,1439880304,"201051344000868","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,210533.8,210533.8,11190,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880383,411532.00
08/18/2015 02:45,2,0.000,ALERT,212.38,296.96,59.981,1439880304,"201051344000853","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,217009.1,217009.1,11192,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880385,411533.00
08/18/2015 02:45,2,0.000,ALERT,212.61,298.17,60.002,1439880304,"201051344000582","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,216023.6,216023.6,11163,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880387,411534.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.66,59.975,1439880304,"201051344000469","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,212261.4,212261.4,11187,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880389,411535.00
08/18/2015 02:45,2,0.000,ALERT,211.70,296.66,59.975,1439880304,"201051344000988","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,211319.5,211319.5,11171,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880391,411536.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.66,59.970,1439880304,"201051344001158","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,216987.6,216987.6,11169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880393,411537.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.66,59.970,1439880304,"201051344001025","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,221481.8,221481.8,11168,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880394,411538.00
08/18/2015 02:45,2,0.000,ALERT,211.93,297.26,60.007,1439880304,"201051344000569","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,224759.4,224759.4,11194,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880396,411539.00
08/18/2015 02:45,2,0.000,ALERT,213.51,296.96,59.981,1439880304,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,400310.1,400310.1,12595,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880398,411540.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.96,59.981,1439880304,"201051344000458","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,220419.9,220419.9,11185,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880400,411541.00
08/18/2015 02:45,2,0.000,ALERT,213.06,296.66,59.975,1439880304,"274151322000087","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,472296.2,472296.2,11999,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880402,411542.00
08/18/2015 02:45,2,0.000,ALERT,212.83,296.66,59.986,1439880304,"274151322000052","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,504979.5,504979.5,12421,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880403,411543.00
08/18/2015 02:45,2,0.000,ALERT,212.38,297.57,59.996,1439880304,"201051344001145","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,225415.0,225415.0,11191,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880405,411544.00
08/18/2015 02:45,2,0.000,ALERT,212.38,297.26,59.986,1439880304,"201051344000685","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,224111.4,224111.4,11191,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880407,411545.00
08/18/2015 02:45,2,0.000,ALERT,212.83,296.96,59.965,1439880304,"274151322000088","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,484692.8,484692.8,12026,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880409,411546.00
08/18/2015 02:45,2,0.000,ALERT,212.16,296.96,59.975,1439880304,"201051344000438","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,224110.9,224110.9,11164,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880411,411547.00
08/18/2015 02:45,2,0.000,ALERT,211.70,296.96,59.975,1439880304,"201051344001135","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,215665.9,215665.9,11143,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880412,411548.00
08/18/2015 02:45,2,0.000,ALERT,212.16,296.36,59.965,1439880304,"201051344000417","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,219172.0,219172.0,11161,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880414,411549.00
08/18/2015 02:45,2,0.000,ALERT,211.70,297.57,59.986,1439880304,"201051344000594","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,221015.0,221015.0,11186,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880416,411550.00
08/18/2015 02:45,2,0.000,ALERT,213.29,297.57,59.981,1439880304,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,500799.8,500799.8,12451,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880418,411551.00
08/18/2015 02:45,2,0.000,ALERT,212.16,297.26,59.949,1439880304,"201051344000585","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,220570.6,220570.6,11165,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880420,411552.00
08/18/2015 02:45,2,0.000,ALERT,213.29,297.57,59.986,1439880304,"274151322000054","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,495594.2,495594.2,12015,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880422,411553.00
08/18/2015 02:45,2,0.000,ALERT,212.16,296.96,59.986,1439880304,"201051344001203","174011321042388",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,221371.0,221371.0,11178,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880423,411554.00
