ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 02:45,2,0.000,ALERT,211.70,296.96,59.981,1439880304,"201051344000646","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,217594.5,217594.5,11160,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880425,411555.00
08/18/2015 02:45,2,0.000,ALERT,213.96,296.36,59.975,1439880304,"274151322000068","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,399625.2,399625.2,12205,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880427,411556.00
08/18/2015 02:45,2,0.000,ALERT,213.51,297.26,59.981,1439880304,"274151322000076","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,529396.6,529396.6,12440,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880429,411557.00
08/18/2015 02:45,2,0.000,ALERT,211.70,297.26,59.981,1439880304,"201051344000890","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,222314.7,222314.7,11173,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880431,411558.00
08/18/2015 02:45,2,0.000,ALERT,211.70,296.66,59.981,1439880304,"201051344000900","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,223349.6,223349.6,11209,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880433,411559.00
08/18/2015 02:45,2,0.000,ALERT,212.16,296.06,59.991,1439880304,"201051344000633","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,212085.6,212085.6,11200,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880434,411560.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.96,59.949,1439880304,"201051344000983","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,220272.2,220272.2,11188,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880436,411561.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1439880304,"201051344000917","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,222813.0,222813.0,11200,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880438,411562.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.06,60.002,1439880304,"201051344000648","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,218056.1,218056.1,11187,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880440,411563.00
08/18/2015 02:45,2,0.000,ALERT,211.70,296.96,59.991,1439880304,"201051344001093","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,221014.9,221014.9,11185,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880442,411564.00
08/18/2015 02:45,2,0.000,ALERT,212.16,296.66,59.975,1439880304,"201051344000645","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,219067.1,219067.1,11189,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439880444,411565.00
08/18/2015 02:45,2,0.000,ALERT,213.06,297.26,59.970,1439880304,"274151322000085","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,498204.6,498204.6,12431,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880446,411566.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1439880304,"201051344000651","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,218268.0,218268.0,11167,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880447,411567.00
08/18/2015 02:45,2,0.000,ALERT,211.93,296.36,59.970,1439880304,"201051344000867","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,211037.5,211037.5,11190,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880449,411568.00
08/18/2015 02:45,2,0.000,ALERT,211.93,297.57,59.975,1439880304,"201051344001230","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,221893.5,221893.5,11202,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880451,411569.00
08/18/2015 02:45,2,0.000,ALERT,212.16,297.26,59.975,1439880304,"201051344000576","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,218201.5,218201.5,11209,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880453,411570.00
08/18/2015 02:45,2,0.000,ALERT,211.70,297.26,59.986,1439880304,"201051344000579","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,225221.9,225221.9,11165,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439880455,411571.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411572.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411573.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411574.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411575.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411576.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411577.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411578.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411579.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411580.00
08/18/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439880304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439881184,411581.00
08/18/2015 03:00,2,0.000,ALERT,211.48,296.36,59.986,1439881203,"201051344000955","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,223669.6,223669.6,11178,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881280,411582.00
08/18/2015 03:00,2,0.000,ALERT,213.06,297.57,59.986,1439881203,"274151322000095","174011321042388",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,523219.6,523219.6,12077,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881282,411583.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.96,59.991,1439881203,"201051344000868","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,210533.8,210533.8,11192,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881284,411584.00
08/18/2015 03:00,2,0.000,ALERT,212.38,296.36,60.023,1439881203,"201051344000853","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,217009.1,217009.1,11194,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881286,411585.00
08/18/2015 03:00,2,0.000,ALERT,212.16,297.26,59.991,1439881203,"201051344000582","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,216023.6,216023.6,11165,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881288,411586.00
08/18/2015 03:00,2,0.000,ALERT,211.70,295.76,59.996,1439881203,"201051344000469","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,212261.4,212261.4,11189,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881290,411587.00
08/18/2015 03:00,2,0.000,ALERT,211.48,296.06,59.965,1439881203,"201051344000988","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,211319.5,211319.5,11173,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881291,411588.00
08/18/2015 03:00,2,0.000,ALERT,211.70,295.76,60.007,1439881203,"201051344001158","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,216987.6,216987.6,11171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881293,411589.00
08/18/2015 03:00,2,0.000,ALERT,211.70,295.76,59.996,1439881203,"201051344001025","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,221481.8,221481.8,11170,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881295,411590.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.66,60.002,1439881203,"201051344000569","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,224759.4,224759.4,11196,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881297,411591.00
08/18/2015 03:00,2,0.000,ALERT,213.29,295.76,60.002,1439881203,"274151322000094","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,400310.1,400310.1,12597,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881299,411592.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.36,59.996,1439881203,"201051344000458","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,220419.9,220419.9,11187,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881300,411593.00
08/18/2015 03:00,2,0.000,ALERT,212.83,296.06,59.991,1439881203,"274151322000087","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,472296.2,472296.2,12001,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881302,411594.00
08/18/2015 03:00,2,0.000,ALERT,212.83,296.36,59.996,1439881203,"274151322000052","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,504979.5,504979.5,12423,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881304,411595.00
08/18/2015 03:00,2,0.000,ALERT,211.93,296.96,60.007,1439881203,"201051344001145","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,225415.0,225415.0,11193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881306,411596.00
08/18/2015 03:00,2,0.000,ALERT,212.16,296.66,60.002,1439881203,"201051344000685","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,224111.4,224111.4,11193,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881308,411597.00
08/18/2015 03:00,2,0.000,ALERT,212.61,296.96,60.002,1439881203,"274151322000088","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,484692.8,484692.8,12028,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881309,411598.00
08/18/2015 03:00,2,0.000,ALERT,211.93,296.66,59.996,1439881203,"201051344000438","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,224110.9,224110.9,11166,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881311,411599.00
08/18/2015 03:00,2,0.000,ALERT,211.48,296.66,59.996,1439881203,"201051344001135","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,215665.9,215665.9,11145,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881313,411600.00
08/18/2015 03:00,2,0.000,ALERT,211.93,296.06,59.981,1439881203,"201051344000417","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,219172.0,219172.0,11163,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881315,411601.00
08/18/2015 03:00,2,0.000,ALERT,211.48,296.66,59.991,1439881203,"201051344000594","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,221015.0,221015.0,11188,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881317,411602.00
08/18/2015 03:00,2,0.000,ALERT,213.29,296.96,60.002,1439881203,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,500799.8,500799.8,12453,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881318,411603.00
08/18/2015 03:00,2,0.000,ALERT,212.16,296.96,60.002,1439881203,"201051344000585","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,220570.6,220570.6,11167,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881320,411604.00
08/18/2015 03:00,2,0.000,ALERT,212.83,296.66,59.986,1439881203,"274151322000054","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,495594.2,495594.2,12017,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881322,411605.00
08/18/2015 03:00,2,0.000,ALERT,212.16,296.66,59.981,1439881203,"201051344001203","174011321042388",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,221371.0,221371.0,11180,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881324,411606.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.36,59.991,1439881203,"201051344000646","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,217594.5,217594.5,11162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881326,411607.00
08/18/2015 03:00,2,0.000,ALERT,213.96,295.76,59.949,1439881203,"274151322000068","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,399625.2,399625.2,12207,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881327,411608.00
08/18/2015 03:00,2,0.000,ALERT,213.51,296.06,59.991,1439881203,"274151322000076","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,529396.6,529396.6,12442,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881329,411609.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.96,60.002,1439881203,"201051344000890","174011321042388",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,222314.7,222314.7,11175,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881331,411610.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.36,59.996,1439881203,"201051344000900","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,223349.6,223349.6,11211,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881333,411611.00
08/18/2015 03:00,2,0.000,ALERT,212.16,295.76,59.996,1439881203,"201051344000633","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,212085.6,212085.6,11202,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881335,411612.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.66,59.996,1439881203,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,220272.2,220272.2,11190,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881337,411613.00
08/18/2015 03:00,2,0.000,ALERT,212.16,296.06,59.996,1439881203,"201051344000917","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,222813.0,222813.0,11202,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881338,411614.00
08/18/2015 03:00,2,0.000,ALERT,212.16,295.76,59.996,1439881203,"201051344000648","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,218056.1,218056.1,11189,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881340,411615.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.36,60.007,1439881203,"201051344001093","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,221014.9,221014.9,11187,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881342,411616.00
08/18/2015 03:00,2,0.000,ALERT,212.16,296.06,59.996,1439881203,"201051344000645","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,219067.1,219067.1,11191,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881344,411617.00
08/18/2015 03:00,2,0.000,ALERT,213.29,296.36,60.023,1439881203,"274151322000085","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,498204.6,498204.6,12433,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881346,411618.00
08/18/2015 03:00,2,0.000,ALERT,211.70,295.46,59.991,1439881203,"201051344000651","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,218268.0,218268.0,11169,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881347,411619.00
08/18/2015 03:00,2,0.000,ALERT,211.93,295.76,59.991,1439881203,"201051344000867","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,211037.5,211037.5,11192,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881349,411620.00
08/18/2015 03:00,2,0.000,ALERT,211.70,296.66,60.028,1439881203,"201051344001230","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,221893.5,221893.5,11204,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439881351,411621.00
08/18/2015 03:00,2,0.000,ALERT,211.93,296.36,59.986,1439881203,"201051344000576","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,218201.5,218201.5,11211,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881353,411622.00
08/18/2015 03:00,2,0.000,ALERT,211.48,296.36,59.981,1439881203,"201051344000579","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,225221.9,225221.9,11167,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439881355,411623.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411624.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411625.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411626.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411627.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411628.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411629.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411630.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411631.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411632.00
08/18/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439881203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882083,411633.00
08/18/2015 03:15,2,0.000,ALERT,211.48,296.06,59.986,1439882104,"201051344000955","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,223669.6,223669.6,11180,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439882180,411634.00
08/18/2015 03:15,2,0.000,ALERT,213.06,297.26,59.981,1439882104,"274151322000095","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,523219.6,523219.6,12079,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882182,411635.00
08/18/2015 03:15,2,0.000,ALERT,211.93,296.96,60.018,1439882104,"201051344000868","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,210533.8,210533.8,11194,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882183,411636.00
08/18/2015 03:15,2,0.000,ALERT,212.61,296.06,60.012,1439882104,"201051344000853","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,217009.1,217009.1,11196,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882185,411637.00
08/18/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1439882104,"201051344000582","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,216023.6,216023.6,11167,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882187,411638.00
08/18/2015 03:15,2,0.000,ALERT,211.70,295.76,59.991,1439882104,"201051344000469","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,212261.4,212261.4,11191,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882189,411639.00
08/18/2015 03:15,2,0.000,ALERT,211.70,296.06,59.986,1439882104,"201051344000988","174011321042388",0.00,17.50,0,291.25,297.57,0.0,0.0,0.000,211319.5,211319.5,11175,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882191,411640.00
08/18/2015 03:15,2,0.000,ALERT,211.70,295.76,59.981,1439882104,"201051344001158","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,216987.6,216987.6,11173,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882192,411641.00
08/18/2015 03:15,2,0.000,ALERT,211.70,295.76,59.970,1439882104,"201051344001025","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,221481.8,221481.8,11172,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882194,411642.00
08/18/2015 03:15,2,0.000,ALERT,211.93,296.66,59.991,1439882104,"201051344000569","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,224759.4,224759.4,11198,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882196,411643.00
08/18/2015 03:15,2,0.000,ALERT,213.51,296.36,59.986,1439882104,"274151322000094","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,400310.1,400310.1,12599,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882198,411644.00
08/18/2015 03:15,2,0.000,ALERT,211.70,296.06,59.986,1439882104,"201051344000458","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,220419.9,220419.9,11189,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882200,411645.00
08/18/2015 03:15,2,0.000,ALERT,213.06,295.16,59.975,1439882104,"274151322000087","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,472296.2,472296.2,12003,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882201,411646.00
08/18/2015 03:15,2,0.000,ALERT,212.83,296.36,59.986,1439882104,"274151322000052","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,504979.5,504979.5,12425,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882203,411647.00
08/18/2015 03:15,2,0.000,ALERT,212.16,296.36,59.970,1439882104,"201051344001145","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,225415.0,225415.0,11195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882205,411648.00
08/18/2015 03:15,2,0.000,ALERT,212.16,296.36,60.002,1439882104,"201051344000685","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,224111.4,224111.4,11195,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882207,411649.00
08/18/2015 03:15,2,0.000,ALERT,212.38,296.06,59.970,1439882104,"274151322000088","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,484692.8,484692.8,12030,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882209,411650.00
08/18/2015 03:15,2,0.000,ALERT,211.93,296.06,59.975,1439882104,"201051344000438","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,224110.9,224110.9,11168,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439882210,411651.00
08/18/2015 03:15,2,0.000,ALERT,211.48,296.06,59.975,1439882104,"201051344001135","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,215665.9,215665.9,11147,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882212,411652.00
08/18/2015 03:15,2,0.000,ALERT,211.93,295.46,59.975,1439882104,"201051344000417","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,219172.0,219172.0,11165,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882214,411653.00
08/18/2015 03:15,2,0.000,ALERT,211.48,296.36,59.981,1439882104,"201051344000594","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,221015.0,221015.0,11190,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882216,411654.00
08/18/2015 03:15,2,0.000,ALERT,212.83,296.06,59.965,1439882104,"274151322000083","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,500799.8,500799.8,12455,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882218,411655.00
08/18/2015 03:15,2,0.000,ALERT,211.93,296.36,59.975,1439882104,"201051344000585","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,220570.6,220570.6,11169,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882219,411656.00
08/18/2015 03:15,2,0.000,ALERT,213.06,296.96,59.981,1439882104,"274151322000054","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,495594.2,495594.2,12019,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882221,411657.00
08/18/2015 03:15,2,0.000,ALERT,211.93,295.76,59.970,1439882104,"201051344001203","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,221371.0,221371.0,11182,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882223,411658.00
08/18/2015 03:15,2,0.000,ALERT,211.48,295.76,59.981,1439882104,"201051344000646","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,217594.5,217594.5,11164,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439882225,411659.00
08/18/2015 03:15,2,0.000,ALERT,213.51,295.16,59.928,1439882104,"274151322000068","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,399625.2,399625.2,12209,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882227,411660.00
08/18/2015 03:15,2,0.000,ALERT,213.51,295.76,59.996,1439882104,"274151322000076","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,529396.6,529396.6,12444,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882229,411661.00
08/18/2015 03:15,2,0.000,ALERT,211.70,296.36,59.975,1439882104,"201051344000890","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,222314.7,222314.7,11177,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439882231,411662.00
08/18/2015 03:15,2,0.000,ALERT,211.70,295.76,59.944,1439882104,"201051344000900","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,223349.6,223349.6,11213,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882232,411663.00
08/18/2015 03:15,2,0.000,ALERT,212.16,295.46,59.975,1439882104,"201051344000633","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,212085.6,212085.6,11204,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882234,411664.00
08/18/2015 03:15,2,0.000,ALERT,211.70,296.06,59.970,1439882104,"201051344000983","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,220272.2,220272.2,11192,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439882236,411665.00
08/18/2015 03:15,2,0.000,ALERT,211.93,295.46,59.975,1439882104,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,222813.0,222813.0,11204,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882238,411666.00
08/18/2015 03:15,2,0.000,ALERT,211.93,295.16,59.991,1439882104,"201051344000648","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,218056.1,218056.1,11191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882240,411667.00
08/18/2015 03:15,2,0.000,ALERT,211.93,296.06,59.975,1439882104,"201051344001093","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,221014.9,221014.9,11189,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882242,411668.00
08/18/2015 03:15,2,0.000,ALERT,211.93,295.46,59.970,1439882104,"201051344000645","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,219067.1,219067.1,11193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439882243,411669.00
08/18/2015 03:15,2,0.000,ALERT,212.83,295.76,59.970,1439882104,"274151322000085","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,498204.6,498204.6,12435,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882245,411670.00
08/18/2015 03:15,2,0.000,ALERT,211.93,295.46,59.975,1439882104,"201051344000651","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,218268.0,218268.0,11171,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882247,411671.00
08/18/2015 03:15,2,0.000,ALERT,211.93,295.76,59.986,1439882104,"201051344000867","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,211037.5,211037.5,11194,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882249,411672.00
08/18/2015 03:15,2,0.000,ALERT,211.70,296.36,59.975,1439882104,"201051344001230","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,221893.5,221893.5,11206,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882250,411673.00
08/18/2015 03:15,2,0.000,ALERT,211.93,296.06,60.007,1439882104,"201051344000576","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,218201.5,218201.5,11213,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439882252,411674.00
08/18/2015 03:15,2,0.000,ALERT,211.48,296.36,59.981,1439882104,"201051344000579","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,225221.9,225221.9,11169,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439882254,411675.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411676.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411677.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411678.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411679.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411680.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411681.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411682.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411683.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882984,411684.00
08/18/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439882104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439882985,411685.00
08/18/2015 03:30,2,0.000,ALERT,211.03,296.06,59.949,1439883005,"201051344000955","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,223669.6,223669.6,11182,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883081,411686.00
08/18/2015 03:30,2,0.000,ALERT,213.06,297.26,59.959,1439883005,"274151322000095","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,523219.6,523219.6,12081,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883083,411687.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.36,59.949,1439883005,"201051344000868","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,210533.8,210533.8,11196,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883085,411688.00
08/18/2015 03:30,2,0.000,ALERT,211.93,295.46,59.954,1439883005,"201051344000853","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,217009.1,217009.1,11198,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883086,411689.00
08/18/2015 03:30,2,0.000,ALERT,211.93,296.96,59.959,1439883005,"201051344000582","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,216023.6,216023.6,11169,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883088,411690.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.06,59.959,1439883005,"201051344000469","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,212261.4,212261.4,11193,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883090,411691.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.06,59.970,1439883005,"201051344000988","174011321042388",0.00,17.50,0,291.55,297.87,0.0,0.0,0.000,211319.5,211319.5,11177,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883092,411692.00
08/18/2015 03:30,2,0.000,ALERT,211.70,296.06,59.965,1439883005,"201051344001158","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,216987.6,216987.6,11175,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883094,411693.00
08/18/2015 03:30,2,0.000,ALERT,211.48,295.46,59.965,1439883005,"201051344001025","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,221481.8,221481.8,11174,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883096,411694.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.66,59.965,1439883005,"201051344000569","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,224759.4,224759.4,11200,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883097,411695.00
08/18/2015 03:30,2,0.000,ALERT,212.83,295.16,59.954,1439883005,"274151322000094","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,400310.1,400310.1,12601,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883099,411696.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.06,59.965,1439883005,"201051344000458","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,220419.9,220419.9,11191,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883101,411697.00
08/18/2015 03:30,2,0.000,ALERT,213.06,295.76,59.959,1439883005,"274151322000087","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,472296.2,472296.2,12005,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883103,411698.00
08/18/2015 03:30,2,0.000,ALERT,212.38,296.66,59.965,1439883005,"274151322000052","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,504979.5,504979.5,12427,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883105,411699.00
08/18/2015 03:30,2,0.000,ALERT,211.70,296.36,59.959,1439883005,"201051344001145","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,225415.0,225415.0,11197,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883107,411700.00
08/18/2015 03:30,2,0.000,ALERT,211.93,296.06,59.959,1439883005,"201051344000685","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,224111.4,224111.4,11197,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883108,411701.00
08/18/2015 03:30,2,0.000,ALERT,212.38,296.06,59.959,1439883005,"274151322000088","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,484692.8,484692.8,12032,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883110,411702.00
08/18/2015 03:30,2,0.000,ALERT,211.70,295.76,59.959,1439883005,"201051344000438","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,224110.9,224110.9,11170,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883112,411703.00
08/18/2015 03:30,2,0.000,ALERT,211.25,295.76,59.954,1439883005,"201051344001135","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,215665.9,215665.9,11149,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883114,411704.00
