ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 03:30,2,0.000,ALERT,211.70,295.46,59.970,1439883005,"201051344000417","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,219172.0,219172.0,11167,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883115,411705.00
08/18/2015 03:30,2,0.000,ALERT,211.25,296.66,59.954,1439883005,"201051344000594","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,221015.0,221015.0,11192,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883117,411706.00
08/18/2015 03:30,2,0.000,ALERT,212.83,296.06,59.954,1439883005,"274151322000083","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,500799.8,500799.8,12457,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883119,411707.00
08/18/2015 03:30,2,0.000,ALERT,211.70,296.06,59.954,1439883005,"201051344000585","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,220570.6,220570.6,11171,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883121,411708.00
08/18/2015 03:30,2,0.000,ALERT,212.83,296.36,59.954,1439883005,"274151322000054","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,495594.2,495594.2,12021,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883123,411709.00
08/18/2015 03:30,2,0.000,ALERT,211.70,295.76,59.965,1439883005,"201051344001203","174011321042388",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,221371.0,221371.0,11184,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883124,411710.00
08/18/2015 03:30,2,0.000,ALERT,211.25,295.76,59.949,1439883005,"201051344000646","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,217594.5,217594.5,11166,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883126,411711.00
08/18/2015 03:30,2,0.000,ALERT,213.51,295.76,59.933,1439883005,"274151322000068","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,399625.2,399625.2,12211,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883128,411712.00
08/18/2015 03:30,2,0.000,ALERT,213.29,295.76,59.959,1439883005,"274151322000076","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,529396.6,529396.6,12446,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883130,411713.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.36,59.959,1439883005,"201051344000890","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,222314.7,222314.7,11179,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883132,411714.00
08/18/2015 03:30,2,0.000,ALERT,211.48,295.76,59.996,1439883005,"201051344000900","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,223349.6,223349.6,11215,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883133,411715.00
08/18/2015 03:30,2,0.000,ALERT,211.93,295.46,59.959,1439883005,"201051344000633","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,212085.6,212085.6,11206,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883135,411716.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.06,59.970,1439883005,"201051344000983","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,220272.2,220272.2,11194,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883137,411717.00
08/18/2015 03:30,2,0.000,ALERT,211.70,295.46,59.970,1439883005,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,222813.0,222813.0,11206,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883139,411718.00
08/18/2015 03:30,2,0.000,ALERT,211.70,295.16,59.970,1439883005,"201051344000648","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,218056.1,218056.1,11193,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883141,411719.00
08/18/2015 03:30,2,0.000,ALERT,211.70,296.36,59.975,1439883005,"201051344001093","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,221014.9,221014.9,11191,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883143,411720.00
08/18/2015 03:30,2,0.000,ALERT,211.93,295.76,59.991,1439883005,"201051344000645","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,219067.1,219067.1,11195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883145,411721.00
08/18/2015 03:30,2,0.000,ALERT,212.61,296.06,59.954,1439883005,"274151322000085","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,498204.6,498204.6,12437,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883147,411722.00
08/18/2015 03:30,2,0.000,ALERT,211.70,295.46,59.965,1439883005,"201051344000651","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,218268.0,218268.0,11173,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883148,411723.00
08/18/2015 03:30,2,0.000,ALERT,211.70,295.46,59.965,1439883005,"201051344000867","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,211037.5,211037.5,11196,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883150,411724.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.36,59.965,1439883005,"201051344001230","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,221893.5,221893.5,11208,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883152,411725.00
08/18/2015 03:30,2,0.000,ALERT,211.93,296.06,59.965,1439883005,"201051344000576","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,218201.5,218201.5,11215,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883154,411726.00
08/18/2015 03:30,2,0.000,ALERT,211.48,296.36,59.975,1439883005,"201051344000579","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,225221.9,225221.9,11171,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883156,411727.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411728.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411729.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411730.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411731.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411732.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411733.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411734.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411735.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411736.00
08/18/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439883005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439883886,411737.00
08/18/2015 03:45,2,0.000,ALERT,211.48,296.06,59.975,1439883904,"201051344000955","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,223669.6,223669.6,11184,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883980,411738.00
08/18/2015 03:45,2,0.000,ALERT,213.06,297.26,59.970,1439883904,"274151322000095","174011321042388",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,523219.6,523219.6,12083,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883982,411739.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.66,59.975,1439883904,"201051344000868","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,210533.8,210533.8,11198,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883984,411740.00
08/18/2015 03:45,2,0.000,ALERT,212.16,296.06,59.970,1439883904,"201051344000853","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,217009.1,217009.1,11200,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883986,411741.00
08/18/2015 03:45,2,0.000,ALERT,212.38,297.26,59.975,1439883904,"201051344000582","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,216023.6,216023.6,11171,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883988,411742.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.06,59.970,1439883904,"201051344000469","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,212261.4,212261.4,11195,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883989,411743.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.36,59.986,1439883904,"201051344000988","174011321042388",0.00,17.50,0,291.25,299.07,0.0,0.0,0.000,211319.5,211319.5,11179,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883991,411744.00
08/18/2015 03:45,2,0.000,ALERT,211.93,296.36,59.954,1439883904,"201051344001158","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,216987.6,216987.6,11177,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883993,411745.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.06,59.970,1439883904,"201051344001025","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,221481.8,221481.8,11176,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883995,411746.00
08/18/2015 03:45,2,0.000,ALERT,211.93,296.96,59.970,1439883904,"201051344000569","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,224759.4,224759.4,11202,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439883997,411747.00
08/18/2015 03:45,2,0.000,ALERT,213.29,296.36,60.002,1439883904,"274151322000094","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,400310.1,400310.1,12603,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439883998,411748.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.66,60.007,1439883904,"201051344000458","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,220419.9,220419.9,11193,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884000,411749.00
08/18/2015 03:45,2,0.000,ALERT,213.29,295.76,59.970,1439883904,"274151322000087","174011321042388",0.00,18.70,0,293.06,299.37,0.0,0.0,0.000,472296.2,472296.2,12007,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884002,411750.00
08/18/2015 03:45,2,0.000,ALERT,212.83,296.96,59.959,1439883904,"274151322000052","174011321042388",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,504979.5,504979.5,12429,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884004,411751.00
08/18/2015 03:45,2,0.000,ALERT,212.38,297.26,59.970,1439883904,"201051344001145","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,225415.0,225415.0,11199,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884006,411752.00
08/18/2015 03:45,2,0.000,ALERT,212.38,296.66,59.965,1439883904,"201051344000685","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,224111.4,224111.4,11199,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884008,411753.00
08/18/2015 03:45,2,0.000,ALERT,212.83,296.66,59.970,1439883904,"274151322000088","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,484692.8,484692.8,12034,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884009,411754.00
08/18/2015 03:45,2,0.000,ALERT,212.16,296.96,60.002,1439883904,"201051344000438","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,224110.9,224110.9,11172,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884011,411755.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.96,59.965,1439883904,"201051344001135","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,215665.9,215665.9,11151,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884013,411756.00
08/18/2015 03:45,2,0.000,ALERT,212.38,296.36,59.928,1439883904,"201051344000417","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,219172.0,219172.0,11169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884015,411757.00
08/18/2015 03:45,2,0.000,ALERT,211.70,297.57,59.965,1439883904,"201051344000594","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,221015.0,221015.0,11194,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884016,411758.00
08/18/2015 03:45,2,0.000,ALERT,213.29,297.26,59.970,1439883904,"274151322000083","174011321042388",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,500799.8,500799.8,12459,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884018,411759.00
08/18/2015 03:45,2,0.000,ALERT,212.16,297.26,59.975,1439883904,"201051344000585","174011321042388",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,220570.6,220570.6,11173,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884020,411760.00
08/18/2015 03:45,2,0.000,ALERT,213.06,296.66,59.970,1439883904,"274151322000054","174011321042388",0.00,18.30,0,293.66,300.27,0.0,0.0,0.000,495594.2,495594.2,12023,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884022,411761.00
08/18/2015 03:45,2,0.000,ALERT,211.93,296.96,59.965,1439883904,"201051344001203","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,221371.0,221371.0,11186,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884024,411762.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.66,59.954,1439883904,"201051344000646","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,217594.5,217594.5,11168,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884025,411763.00
08/18/2015 03:45,2,0.000,ALERT,213.51,296.06,59.954,1439883904,"274151322000068","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,399625.2,399625.2,12213,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884027,411764.00
08/18/2015 03:45,2,0.000,ALERT,213.74,296.66,59.981,1439883904,"274151322000076","174011321042388",0.00,17.80,0,293.66,300.27,0.0,0.0,0.000,529396.6,529396.6,12448,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884029,411765.00
08/18/2015 03:45,2,0.000,ALERT,211.70,297.26,59.944,1439883904,"201051344000890","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,222314.7,222314.7,11181,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884031,411766.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.36,59.975,1439883904,"201051344000900","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,223349.6,223349.6,11217,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884033,411767.00
08/18/2015 03:45,2,0.000,ALERT,212.38,296.06,59.986,1439883904,"201051344000633","174011321042388",0.00,17.00,0,291.85,299.07,0.0,0.0,0.000,212085.6,212085.6,11208,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884035,411768.00
08/18/2015 03:45,2,0.000,ALERT,211.70,296.66,59.970,1439883904,"201051344000983","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,220272.2,220272.2,11196,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884036,411769.00
08/18/2015 03:45,2,0.000,ALERT,212.16,296.36,59.944,1439883904,"201051344000917","174011321042388",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,222813.0,222813.0,11208,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884038,411770.00
08/18/2015 03:45,2,0.000,ALERT,212.16,295.76,59.965,1439883904,"201051344000648","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,218056.1,218056.1,11195,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884040,411771.00
08/18/2015 03:45,2,0.000,ALERT,211.93,296.66,59.981,1439883904,"201051344001093","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,221014.9,221014.9,11193,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884042,411772.00
08/18/2015 03:45,2,0.000,ALERT,212.38,296.66,59.986,1439883904,"201051344000645","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,219067.1,219067.1,11197,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884044,411773.00
08/18/2015 03:45,2,0.000,ALERT,213.29,296.96,59.996,1439883904,"274151322000085","174011321042388",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,498204.6,498204.6,12439,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884045,411774.00
08/18/2015 03:45,2,0.000,ALERT,212.16,296.06,59.970,1439883904,"201051344000651","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,218268.0,218268.0,11175,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884047,411775.00
08/18/2015 03:45,2,0.000,ALERT,212.16,296.36,59.975,1439883904,"201051344000867","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,211037.5,211037.5,11198,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884049,411776.00
08/18/2015 03:45,2,0.000,ALERT,211.93,297.26,59.975,1439883904,"201051344001230","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,221893.5,221893.5,11210,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884051,411777.00
08/18/2015 03:45,2,0.000,ALERT,212.16,296.96,59.965,1439883904,"201051344000576","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,218201.5,218201.5,11217,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884053,411778.00
08/18/2015 03:45,2,0.000,ALERT,211.93,296.96,59.975,1439883904,"201051344000579","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,225221.9,225221.9,11173,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884054,411779.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411780.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411781.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411782.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411783.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411784.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411785.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411786.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411787.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411788.00
08/18/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439883904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439884784,411789.00
08/18/2015 04:00,2,0.000,ALERT,211.70,297.57,60.028,1439884803,"201051344000955","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,223669.6,223669.6,11186,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884880,411790.00
08/18/2015 04:00,2,0.000,ALERT,213.51,298.77,60.007,1439884803,"274151322000095","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,523219.6,523219.6,12085,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884882,411791.00
08/18/2015 04:00,2,0.000,ALERT,212.16,298.17,59.996,1439884803,"201051344000868","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,210533.8,210533.8,11200,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884884,411792.00
08/18/2015 04:00,2,0.000,ALERT,212.61,296.96,60.039,1439884803,"201051344000853","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,217009.1,217009.1,11202,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884886,411793.00
08/18/2015 04:00,2,0.000,ALERT,212.61,298.17,60.012,1439884803,"201051344000582","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,216023.6,216023.6,11173,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884888,411794.00
08/18/2015 04:00,2,0.000,ALERT,212.16,296.96,60.002,1439884803,"201051344000469","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,212261.4,212261.4,11197,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884889,411795.00
08/18/2015 04:00,2,0.000,ALERT,211.93,297.26,60.002,1439884803,"201051344000988","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,211319.5,211319.5,11181,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884891,411796.00
08/18/2015 04:00,2,0.000,ALERT,211.93,296.96,59.981,1439884803,"201051344001158","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,216987.6,216987.6,11179,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884893,411797.00
08/18/2015 04:00,2,0.000,ALERT,211.93,296.96,59.975,1439884803,"201051344001025","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,221481.8,221481.8,11178,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884895,411798.00
08/18/2015 04:00,2,0.000,ALERT,212.16,297.87,59.986,1439884803,"201051344000569","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,224759.4,224759.4,11204,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884897,411799.00
08/18/2015 04:00,2,0.000,ALERT,213.51,296.96,60.028,1439884803,"274151322000094","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,400310.1,400310.1,12605,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884899,411800.00
08/18/2015 04:00,2,0.000,ALERT,211.93,297.26,60.007,1439884803,"201051344000458","174011321042388",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,220419.9,220419.9,11195,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884901,411801.00
08/18/2015 04:00,2,0.000,ALERT,213.51,297.26,60.002,1439884803,"274151322000087","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,472296.2,472296.2,12009,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884902,411802.00
08/18/2015 04:00,2,0.000,ALERT,213.06,297.57,60.018,1439884803,"274151322000052","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,504979.5,504979.5,12431,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884904,411803.00
08/18/2015 04:00,2,0.000,ALERT,212.38,297.87,59.991,1439884803,"201051344001145","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,225415.0,225415.0,11201,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884906,411804.00
08/18/2015 04:00,2,0.000,ALERT,212.38,297.26,60.007,1439884803,"201051344000685","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,224111.4,224111.4,11201,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884908,411805.00
08/18/2015 04:00,2,0.000,ALERT,212.83,297.87,59.991,1439884803,"274151322000088","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,484692.8,484692.8,12036,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884910,411806.00
08/18/2015 04:00,2,0.000,ALERT,212.16,297.57,60.002,1439884803,"201051344000438","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,224110.9,224110.9,11174,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884911,411807.00
08/18/2015 04:00,2,0.000,ALERT,211.93,297.57,60.002,1439884803,"201051344001135","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,215665.9,215665.9,11153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884913,411808.00
08/18/2015 04:00,2,0.000,ALERT,212.38,296.96,59.986,1439884803,"201051344000417","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,219172.0,219172.0,11171,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884915,411809.00
08/18/2015 04:00,2,0.000,ALERT,211.70,297.87,60.007,1439884803,"201051344000594","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,221015.0,221015.0,11196,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884917,411810.00
08/18/2015 04:00,2,0.000,ALERT,213.51,297.87,60.002,1439884803,"274151322000083","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,500799.8,500799.8,12461,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884918,411811.00
08/18/2015 04:00,2,0.000,ALERT,212.38,297.57,59.996,1439884803,"201051344000585","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,220570.6,220570.6,11175,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884920,411812.00
08/18/2015 04:00,2,0.000,ALERT,213.06,298.47,60.007,1439884803,"274151322000054","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,495594.2,495594.2,12025,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884922,411813.00
08/18/2015 04:00,2,0.000,ALERT,212.16,297.26,60.002,1439884803,"201051344001203","174011321042388",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,221371.0,221371.0,11188,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884924,411814.00
08/18/2015 04:00,2,0.000,ALERT,211.70,297.57,59.975,1439884803,"201051344000646","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,217594.5,217594.5,11170,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884926,411815.00
08/18/2015 04:00,2,0.000,ALERT,213.96,296.66,59.996,1439884803,"274151322000068","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,399625.2,399625.2,12215,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884928,411816.00
08/18/2015 04:00,2,0.000,ALERT,213.74,297.57,59.986,1439884803,"274151322000076","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,529396.6,529396.6,12450,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884930,411817.00
08/18/2015 04:00,2,0.000,ALERT,211.93,297.87,59.975,1439884803,"201051344000890","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,222314.7,222314.7,11183,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884931,411818.00
08/18/2015 04:00,2,0.000,ALERT,211.93,297.26,59.996,1439884803,"201051344000900","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,223349.6,223349.6,11219,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884933,411819.00
08/18/2015 04:00,2,0.000,ALERT,212.38,296.66,59.996,1439884803,"201051344000633","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,212085.6,212085.6,11210,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884935,411820.00
08/18/2015 04:00,2,0.000,ALERT,211.93,297.26,59.954,1439884803,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,220272.2,220272.2,11198,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884937,411821.00
08/18/2015 04:00,2,0.000,ALERT,212.38,296.96,60.023,1439884803,"201051344000917","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,222813.0,222813.0,11210,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884939,411822.00
08/18/2015 04:00,2,0.000,ALERT,212.38,296.66,60.012,1439884803,"201051344000648","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,218056.1,218056.1,11197,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884941,411823.00
08/18/2015 04:00,2,0.000,ALERT,212.16,297.57,59.996,1439884803,"201051344001093","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,221014.9,221014.9,11195,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884943,411824.00
08/18/2015 04:00,2,0.000,ALERT,212.61,296.96,59.991,1439884803,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,219067.1,219067.1,11199,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884944,411825.00
08/18/2015 04:00,2,0.000,ALERT,213.51,297.57,59.991,1439884803,"274151322000085","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,498204.6,498204.6,12441,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884946,411826.00
08/18/2015 04:00,2,0.000,ALERT,212.38,296.66,59.981,1439884803,"201051344000651","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,218268.0,218268.0,11177,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884948,411827.00
08/18/2015 04:00,2,0.000,ALERT,212.16,296.96,60.002,1439884803,"201051344000867","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,211037.5,211037.5,11200,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884950,411828.00
08/18/2015 04:00,2,0.000,ALERT,211.93,297.57,59.996,1439884803,"201051344001230","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,221893.5,221893.5,11212,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884951,411829.00
08/18/2015 04:00,2,0.000,ALERT,212.38,297.87,59.991,1439884803,"201051344000576","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,218201.5,218201.5,11219,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439884953,411830.00
08/18/2015 04:00,2,0.000,ALERT,212.16,297.87,60.018,1439884803,"201051344000579","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,225221.9,225221.9,11175,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439884955,411831.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411832.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411833.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411834.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411835.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411836.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411837.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411838.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411839.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411840.00
08/18/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439884803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439885683,411841.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.96,59.975,1439885703,"201051344000955","174011321042388",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,223669.6,223669.6,11188,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885779,411842.00
08/18/2015 04:15,2,0.000,ALERT,213.06,297.87,59.981,1439885703,"274151322000095","174011321042388",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,523219.6,523219.6,12087,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885781,411843.00
08/18/2015 04:15,2,0.000,ALERT,211.70,297.26,59.981,1439885703,"201051344000868","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,210533.8,210533.8,11202,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885783,411844.00
08/18/2015 04:15,2,0.000,ALERT,212.38,296.66,59.981,1439885703,"201051344000853","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,217009.1,217009.1,11204,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885785,411845.00
08/18/2015 04:15,2,0.000,ALERT,212.16,297.57,59.981,1439885703,"201051344000582","174011321042388",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,216023.6,216023.6,11175,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885787,411846.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.36,59.986,1439885703,"201051344000469","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,212261.4,212261.4,11199,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885789,411847.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.66,59.991,1439885703,"201051344000988","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,211319.5,211319.5,11183,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885791,411848.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.36,59.996,1439885703,"201051344001158","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,216987.6,216987.6,11181,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885793,411849.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.06,59.996,1439885703,"201051344001025","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,221481.8,221481.8,11180,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885795,411850.00
08/18/2015 04:15,2,0.000,ALERT,211.93,297.26,59.996,1439885703,"201051344000569","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,224759.4,224759.4,11206,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885797,411851.00
08/18/2015 04:15,2,0.000,ALERT,213.06,296.36,59.996,1439885703,"274151322000094","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,400310.1,400310.1,12607,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885798,411852.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.66,60.002,1439885703,"201051344000458","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,220419.9,220419.9,11197,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885800,411853.00
08/18/2015 04:15,2,0.000,ALERT,213.29,295.76,59.991,1439885703,"274151322000087","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,472296.2,472296.2,12011,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885802,411854.00
