ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 04:15,2,0.000,ALERT,212.83,296.36,59.991,1439885703,"274151322000052","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,504979.5,504979.5,12433,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885804,411855.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.96,59.996,1439885703,"201051344001145","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,225415.0,225415.0,11203,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885806,411856.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.96,59.991,1439885703,"201051344000685","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,224111.4,224111.4,11203,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885807,411857.00
08/18/2015 04:15,2,0.000,ALERT,212.83,296.96,59.991,1439885703,"274151322000088","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,484692.8,484692.8,12038,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885809,411858.00
08/18/2015 04:15,2,0.000,ALERT,211.93,296.66,59.986,1439885703,"201051344000438","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,224110.9,224110.9,11176,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885811,411859.00
08/18/2015 04:15,2,0.000,ALERT,211.48,296.36,59.991,1439885703,"201051344001135","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,215665.9,215665.9,11155,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885813,411860.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.06,59.991,1439885703,"201051344000417","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,219172.0,219172.0,11173,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885814,411861.00
08/18/2015 04:15,2,0.000,ALERT,211.48,297.26,59.991,1439885703,"201051344000594","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,221015.0,221015.0,11198,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885816,411862.00
08/18/2015 04:15,2,0.000,ALERT,213.29,296.66,59.986,1439885703,"274151322000083","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,500799.8,500799.8,12463,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885818,411863.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.96,59.986,1439885703,"201051344000585","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,220570.6,220570.6,11177,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885820,411864.00
08/18/2015 04:15,2,0.000,ALERT,213.06,296.66,59.981,1439885703,"274151322000054","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,495594.2,495594.2,12027,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885822,411865.00
08/18/2015 04:15,2,0.000,ALERT,211.93,296.66,59.991,1439885703,"201051344001203","174011321042388",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,221371.0,221371.0,11190,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885823,411866.00
08/18/2015 04:15,2,0.000,ALERT,211.48,296.66,60.028,1439885703,"201051344000646","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,217594.5,217594.5,11172,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885825,411867.00
08/18/2015 04:15,2,0.000,ALERT,213.74,296.06,59.986,1439885703,"274151322000068","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,399625.2,399625.2,12217,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885827,411868.00
08/18/2015 04:15,2,0.000,ALERT,213.51,296.36,59.975,1439885703,"274151322000076","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,529396.6,529396.6,12452,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885829,411869.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.96,59.991,1439885703,"201051344000890","174011321042388",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,222314.7,222314.7,11185,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885831,411870.00
08/18/2015 04:15,2,0.000,ALERT,211.48,296.36,59.954,1439885703,"201051344000900","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,223349.6,223349.6,11221,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885833,411871.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.06,59.949,1439885703,"201051344000633","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,212085.6,212085.6,11212,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885835,411872.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.36,59.986,1439885703,"201051344000983","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,220272.2,220272.2,11200,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885836,411873.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.06,59.975,1439885703,"201051344000917","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,222813.0,222813.0,11212,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885838,411874.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.06,59.970,1439885703,"201051344000648","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,218056.1,218056.1,11199,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885840,411875.00
08/18/2015 04:15,2,0.000,ALERT,211.93,296.66,60.018,1439885703,"201051344001093","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,221014.9,221014.9,11197,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885842,411876.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.06,59.991,1439885703,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,219067.1,219067.1,11201,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885844,411877.00
08/18/2015 04:15,2,0.000,ALERT,213.29,296.36,59.991,1439885703,"274151322000085","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,498204.6,498204.6,12443,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439885846,411878.00
08/18/2015 04:15,2,0.000,ALERT,212.16,296.06,59.991,1439885703,"201051344000651","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,218268.0,218268.0,11179,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885848,411879.00
08/18/2015 04:15,2,0.000,ALERT,211.93,296.06,59.981,1439885703,"201051344000867","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,211037.5,211037.5,11202,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885849,411880.00
08/18/2015 04:15,2,0.000,ALERT,211.93,296.96,59.991,1439885703,"201051344001230","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,221893.5,221893.5,11214,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885851,411881.00
08/18/2015 04:15,2,0.000,ALERT,212.38,296.96,59.986,1439885703,"201051344000576","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,218201.5,218201.5,11221,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885853,411882.00
08/18/2015 04:15,2,0.000,ALERT,211.70,296.96,59.970,1439885703,"201051344000579","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,225221.9,225221.9,11177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439885855,411883.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411884.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411885.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411886.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411887.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411888.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411889.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411890.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411891.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411892.00
08/18/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439885703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439886583,411893.00
08/18/2015 04:30,2,0.000,ALERT,211.93,297.26,59.970,1439886603,"201051344000955","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,223669.6,223669.6,11190,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886679,411894.00
08/18/2015 04:30,2,0.000,ALERT,213.51,298.17,59.944,1439886603,"274151322000095","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,523219.6,523219.6,12089,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886681,411895.00
08/18/2015 04:30,2,0.000,ALERT,212.16,297.57,59.975,1439886603,"201051344000868","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,210533.8,210533.8,11204,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886682,411896.00
08/18/2015 04:30,2,0.000,ALERT,212.61,296.66,59.959,1439886603,"201051344000853","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,217009.1,217009.1,11206,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886684,411897.00
08/18/2015 04:30,2,0.000,ALERT,212.61,298.17,59.970,1439886603,"201051344000582","174011321042388",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,216023.6,216023.6,11177,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886686,411898.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.96,59.970,1439886603,"201051344000469","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,212261.4,212261.4,11201,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886688,411899.00
08/18/2015 04:30,2,0.000,ALERT,211.93,296.66,59.970,1439886603,"201051344000988","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,211319.5,211319.5,11185,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886690,411900.00
08/18/2015 04:30,2,0.000,ALERT,211.93,296.36,59.938,1439886603,"201051344001158","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,216987.6,216987.6,11183,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886691,411901.00
08/18/2015 04:30,2,0.000,ALERT,211.93,296.36,59.970,1439886603,"201051344001025","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,221481.8,221481.8,11182,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886693,411902.00
08/18/2015 04:30,2,0.000,ALERT,212.16,297.57,59.965,1439886603,"201051344000569","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,224759.4,224759.4,11208,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886695,411903.00
08/18/2015 04:30,2,0.000,ALERT,213.06,296.66,59.954,1439886603,"274151322000094","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,400310.1,400310.1,12609,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886697,411904.00
08/18/2015 04:30,2,0.000,ALERT,211.93,296.96,59.970,1439886603,"201051344000458","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,220419.9,220419.9,11199,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886699,411905.00
08/18/2015 04:30,2,0.000,ALERT,213.51,296.96,59.965,1439886603,"274151322000087","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,472296.2,472296.2,12013,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886700,411906.00
08/18/2015 04:30,2,0.000,ALERT,213.06,297.87,59.965,1439886603,"274151322000052","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,504979.5,504979.5,12435,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886702,411907.00
08/18/2015 04:30,2,0.000,ALERT,212.38,297.57,59.965,1439886603,"201051344001145","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,225415.0,225415.0,11205,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886704,411908.00
08/18/2015 04:30,2,0.000,ALERT,212.38,297.26,59.970,1439886603,"201051344000685","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,224111.4,224111.4,11205,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886706,411909.00
08/18/2015 04:30,2,0.000,ALERT,213.06,296.96,59.959,1439886603,"274151322000088","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,484692.8,484692.8,12040,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886708,411910.00
08/18/2015 04:30,2,0.000,ALERT,212.16,297.26,59.970,1439886603,"201051344000438","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,224110.9,224110.9,11178,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886709,411911.00
08/18/2015 04:30,2,0.000,ALERT,211.70,296.96,59.959,1439886603,"201051344001135","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,215665.9,215665.9,11157,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886711,411912.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.36,59.975,1439886603,"201051344000417","174011321042388",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,219172.0,219172.0,11175,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886713,411913.00
08/18/2015 04:30,2,0.000,ALERT,211.70,297.26,59.970,1439886603,"201051344000594","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,221015.0,221015.0,11200,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886715,411914.00
08/18/2015 04:30,2,0.000,ALERT,213.51,297.57,59.949,1439886603,"274151322000083","174011321042388",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,500799.8,500799.8,12465,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886717,411915.00
08/18/2015 04:30,2,0.000,ALERT,212.16,297.26,59.970,1439886603,"201051344000585","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,220570.6,220570.6,11179,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886719,411916.00
08/18/2015 04:30,2,0.000,ALERT,213.29,296.66,59.954,1439886603,"274151322000054","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,495594.2,495594.2,12029,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886721,411917.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.66,59.954,1439886603,"201051344001203","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,221371.0,221371.0,11192,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886722,411918.00
08/18/2015 04:30,2,0.000,ALERT,211.70,296.66,59.965,1439886603,"201051344000646","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,217594.5,217594.5,11174,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886724,411919.00
08/18/2015 04:30,2,0.000,ALERT,213.74,296.66,59.933,1439886603,"274151322000068","174011321042388",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,399625.2,399625.2,12219,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886726,411920.00
08/18/2015 04:30,2,0.000,ALERT,213.74,296.96,59.954,1439886603,"274151322000076","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,529396.6,529396.6,12454,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886728,411921.00
08/18/2015 04:30,2,0.000,ALERT,211.48,296.96,59.944,1439886603,"201051344000890","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,222314.7,222314.7,11187,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886730,411922.00
08/18/2015 04:30,2,0.000,ALERT,211.93,296.66,59.959,1439886603,"201051344000900","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,223349.6,223349.6,11223,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886732,411923.00
08/18/2015 04:30,2,0.000,ALERT,212.38,296.06,59.965,1439886603,"201051344000633","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,212085.6,212085.6,11214,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886733,411924.00
08/18/2015 04:30,2,0.000,ALERT,211.93,296.96,59.959,1439886603,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,220272.2,220272.2,11202,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886735,411925.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.66,59.965,1439886603,"201051344000917","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,222813.0,222813.0,11214,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886737,411926.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.06,59.949,1439886603,"201051344000648","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,218056.1,218056.1,11201,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886739,411927.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.96,59.965,1439886603,"201051344001093","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,221014.9,221014.9,11199,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886741,411928.00
08/18/2015 04:30,2,0.000,ALERT,212.38,296.66,59.959,1439886603,"201051344000645","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,219067.1,219067.1,11203,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886743,411929.00
08/18/2015 04:30,2,0.000,ALERT,213.51,296.96,59.959,1439886603,"274151322000085","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,498204.6,498204.6,12445,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886744,411930.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.36,59.970,1439886603,"201051344000651","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,218268.0,218268.0,11181,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886746,411931.00
08/18/2015 04:30,2,0.000,ALERT,212.16,296.36,59.965,1439886603,"201051344000867","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,211037.5,211037.5,11204,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439886748,411932.00
08/18/2015 04:30,2,0.000,ALERT,212.16,297.26,59.965,1439886603,"201051344001230","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,221893.5,221893.5,11216,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886750,411933.00
08/18/2015 04:30,2,0.000,ALERT,212.38,296.96,59.965,1439886603,"201051344000576","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,218201.5,218201.5,11223,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886752,411934.00
08/18/2015 04:30,2,0.000,ALERT,211.93,296.96,59.959,1439886603,"201051344000579","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,225221.9,225221.9,11179,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439886753,411935.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411936.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411937.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411938.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411939.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411940.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411941.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411942.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411943.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411944.00
08/18/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439886603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439887483,411945.00
08/18/2015 04:45,2,0.000,ALERT,211.48,295.76,59.991,1439887503,"201051344000955","174011321042388",0.00,17.30,0,290.35,308.39,0.0,0.0,0.000,223669.6,223669.6,11192,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887579,411946.00
08/18/2015 04:45,2,0.000,ALERT,213.51,296.66,59.996,1439887503,"274151322000095","174011321042388",0.00,17.30,0,291.85,310.79,0.0,0.0,0.000,523219.6,523219.6,12091,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887580,411947.00
08/18/2015 04:45,2,0.000,ALERT,211.70,296.06,59.965,1439887503,"201051344000868","174011321042388",0.00,17.30,0,290.95,308.69,0.0,0.0,0.000,210533.8,210533.8,11206,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887582,411948.00
08/18/2015 04:45,2,0.000,ALERT,212.38,295.46,59.996,1439887503,"201051344000853","174011321042388",0.00,17.30,0,290.65,307.48,0.0,0.0,0.000,217009.1,217009.1,11208,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887584,411949.00
08/18/2015 04:45,2,0.000,ALERT,212.38,296.36,59.991,1439887503,"201051344000582","174011321042388",0.00,17.30,0,291.25,309.59,0.0,0.0,0.000,216023.6,216023.6,11179,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887586,411950.00
08/18/2015 04:45,2,0.000,ALERT,211.93,295.16,60.002,1439887503,"201051344000469","174011321042388",0.00,17.00,0,289.45,307.48,0.0,0.0,0.000,212261.4,212261.4,11203,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887588,411951.00
08/18/2015 04:45,2,0.000,ALERT,211.70,294.86,59.996,1439887503,"201051344000988","174011321042388",0.00,17.50,0,287.95,307.48,0.0,0.0,0.000,211319.5,211319.5,11187,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887590,411952.00
08/18/2015 04:45,2,0.000,ALERT,211.70,294.86,59.996,1439887503,"201051344001158","174011321042388",0.00,17.00,0,289.75,307.48,0.0,0.0,0.000,216987.6,216987.6,11185,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887592,411953.00
08/18/2015 04:45,2,0.000,ALERT,211.70,294.86,59.991,1439887503,"201051344001025","174011321042388",0.00,17.00,0,290.05,308.39,0.0,0.0,0.000,221481.8,221481.8,11184,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887594,411954.00
08/18/2015 04:45,2,0.000,ALERT,211.93,296.06,60.002,1439887503,"201051344000569","174011321042388",0.00,17.50,0,290.95,308.39,0.0,0.0,0.000,224759.4,224759.4,11210,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887596,411955.00
08/18/2015 04:45,2,0.000,ALERT,213.29,295.16,60.023,1439887503,"274151322000094","174011321042388",0.00,17.50,0,290.05,309.29,0.0,0.0,0.000,400310.1,400310.1,12611,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887598,411956.00
08/18/2015 04:45,2,0.000,ALERT,211.70,295.16,60.018,1439887503,"201051344000458","174011321042388",0.00,18.00,0,290.65,307.78,0.0,0.0,0.000,220419.9,220419.9,11201,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887600,411957.00
08/18/2015 04:45,2,0.000,ALERT,213.06,294.86,60.002,1439887503,"274151322000087","174011321042388",0.00,18.70,0,290.05,308.99,0.0,0.0,0.000,472296.2,472296.2,12015,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887601,411958.00
08/18/2015 04:45,2,0.000,ALERT,212.38,294.86,59.981,1439887503,"274151322000052","174011321042388",0.00,18.00,0,290.35,309.59,0.0,0.0,0.000,504979.5,504979.5,12437,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887603,411959.00
08/18/2015 04:45,2,0.000,ALERT,212.16,296.36,59.986,1439887503,"201051344001145","174011321042388",0.00,17.30,0,290.95,308.99,0.0,0.0,0.000,225415.0,225415.0,11207,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887605,411960.00
08/18/2015 04:45,2,0.000,ALERT,212.16,295.76,59.991,1439887503,"201051344000685","174011321042388",0.00,17.50,0,290.35,308.99,0.0,0.0,0.000,224111.4,224111.4,11207,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887607,411961.00
08/18/2015 04:45,2,0.000,ALERT,212.61,295.46,59.954,1439887503,"274151322000088","174011321042388",0.00,18.00,0,290.65,309.59,0.0,0.0,0.000,484692.8,484692.8,12042,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887609,411962.00
08/18/2015 04:45,2,0.000,ALERT,211.93,296.06,59.970,1439887503,"201051344000438","174011321042388",0.00,17.00,0,290.95,308.69,0.0,0.0,0.000,224110.9,224110.9,11180,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887610,411963.00
08/18/2015 04:45,2,0.000,ALERT,211.48,295.76,60.023,1439887503,"201051344001135","174011321042388",0.00,17.30,0,290.65,308.69,0.0,0.0,0.000,215665.9,215665.9,11159,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887612,411964.00
08/18/2015 04:45,2,0.000,ALERT,211.93,295.16,59.975,1439887503,"201051344000417","174011321042388",0.00,17.30,0,289.75,307.78,0.0,0.0,0.000,219172.0,219172.0,11177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887614,411965.00
08/18/2015 04:45,2,0.000,ALERT,211.48,296.06,59.986,1439887503,"201051344000594","174011321042388",0.00,17.50,0,290.05,308.69,0.0,0.0,0.000,221015.0,221015.0,11202,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887616,411966.00
08/18/2015 04:45,2,0.000,ALERT,213.06,296.66,59.986,1439887503,"274151322000083","174011321042388",0.00,17.80,0,290.95,310.19,0.0,0.0,0.000,500799.8,500799.8,12467,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887618,411967.00
08/18/2015 04:45,2,0.000,ALERT,211.93,296.06,59.991,1439887503,"201051344000585","174011321042388",0.00,17.50,0,290.05,308.39,0.0,0.0,0.000,220570.6,220570.6,11181,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887619,411968.00
08/18/2015 04:45,2,0.000,ALERT,211.93,295.46,59.949,1439887503,"201051344001203","174011321042388",0.00,17.30,0,290.65,309.29,0.0,0.0,0.000,221371.0,221371.0,11194,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887622,411969.00
08/18/2015 04:45,2,0.000,ALERT,211.48,295.46,59.991,1439887503,"201051344000646","174011321042388",0.00,17.30,0,290.05,308.69,0.0,0.0,0.000,217594.5,217594.5,11176,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887624,411970.00
08/18/2015 04:45,2,0.000,ALERT,213.51,294.56,59.954,1439887503,"274151322000068","174011321042388",0.00,18.30,0,289.75,308.39,0.0,0.0,0.000,399625.2,399625.2,12221,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887626,411971.00
08/18/2015 04:45,2,0.000,ALERT,213.74,295.46,59.986,1439887503,"274151322000076","174011321042388",0.00,17.80,0,290.35,309.89,0.0,0.0,0.000,529396.6,529396.6,12456,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887628,411972.00
08/18/2015 04:45,2,0.000,ALERT,211.70,296.06,59.981,1439887503,"201051344000890","174011321042388",0.00,17.50,0,291.25,308.99,0.0,0.0,0.000,222314.7,222314.7,11189,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887630,411973.00
08/18/2015 04:45,2,0.000,ALERT,211.48,295.46,59.991,1439887503,"201051344000900","174011321042388",0.00,17.30,0,290.05,307.78,0.0,0.0,0.000,223349.6,223349.6,11225,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887632,411974.00
08/18/2015 04:45,2,0.000,ALERT,212.16,294.86,59.981,1439887503,"201051344000633","174011321042388",0.00,17.00,0,288.55,307.48,0.0,0.0,0.000,212085.6,212085.6,11216,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887634,411975.00
08/18/2015 04:45,2,0.000,ALERT,211.48,295.46,59.970,1439887503,"201051344000983","174011321042388",0.00,17.50,0,290.65,308.09,0.0,0.0,0.000,220272.2,220272.2,11204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887635,411976.00
08/18/2015 04:45,2,0.000,ALERT,211.93,295.16,59.975,1439887503,"201051344000917","174011321042388",0.00,18.00,0,289.45,308.09,0.0,0.0,0.000,222813.0,222813.0,11216,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887637,411977.00
08/18/2015 04:45,2,0.000,ALERT,212.16,295.16,59.975,1439887503,"201051344000648","174011321042388",0.00,17.00,0,290.05,307.48,0.0,0.0,0.000,218056.1,218056.1,11203,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887639,411978.00
08/18/2015 04:45,2,0.000,ALERT,211.70,295.76,59.981,1439887503,"201051344001093","174011321042388",0.00,17.80,0,290.35,308.69,0.0,0.0,0.000,221014.9,221014.9,11201,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887641,411979.00
08/18/2015 04:45,2,0.000,ALERT,212.16,295.46,59.965,1439887503,"201051344000645","174011321042388",0.00,17.80,0,290.35,307.78,0.0,0.0,0.000,219067.1,219067.1,11205,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887643,411980.00
08/18/2015 04:45,2,0.000,ALERT,213.06,295.46,59.981,1439887503,"274151322000085","174011321042388",0.00,17.80,0,290.65,309.89,0.0,0.0,0.000,498204.6,498204.6,12447,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887645,411981.00
08/18/2015 04:45,2,0.000,ALERT,211.70,294.86,59.965,1439887503,"201051344000651","174011321042388",0.00,16.70,0,290.05,307.78,0.0,0.0,0.000,218268.0,218268.0,11183,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887647,411982.00
08/18/2015 04:45,2,0.000,ALERT,211.93,295.16,59.981,1439887503,"201051344000867","174011321042388",0.00,17.80,0,290.35,308.09,0.0,0.0,0.000,211037.5,211037.5,11206,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887649,411983.00
08/18/2015 04:45,2,0.000,ALERT,211.70,295.76,59.970,1439887503,"201051344001230","174011321042388",0.00,17.30,0,290.65,308.99,0.0,0.0,0.000,221893.5,221893.5,11218,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887651,411984.00
08/18/2015 04:45,2,0.000,ALERT,212.16,295.76,59.981,1439887503,"201051344000576","174011321042388",0.00,17.30,0,290.35,308.39,0.0,0.0,0.000,218201.5,218201.5,11225,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439887653,411985.00
08/18/2015 04:45,2,0.000,ALERT,211.70,296.06,59.965,1439887503,"201051344000579","174011321042388",0.00,17.50,0,290.95,308.39,0.0,0.0,0.000,225221.9,225221.9,11181,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887654,411986.00
08/18/2015 04:45,2,0.000,ALERT,212.83,295.46,59.965,1439887503,"274151322000054","174011321042388",0.00,18.30,0,290.65,309.59,0.0,0.0,0.000,495594.2,495594.2,12031,0,0,0,L,1151911521,2,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439887668,411987.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411988.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411989.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411990.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411991.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411992.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411993.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411994.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411995.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411996.00
08/18/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439887503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439888383,411997.00
08/18/2015 05:00,2,0.000,ALERT,211.25,295.76,59.954,1439888404,"201051344000955","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,223669.6,223669.6,11194,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888481,411998.00
08/18/2015 05:00,2,0.000,ALERT,213.29,297.57,59.949,1439888404,"274151322000095","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,523219.6,523219.6,12093,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888483,411999.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1439888404,"201051344000868","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,210533.8,210533.8,11208,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888484,412000.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.06,59.928,1439888404,"201051344000853","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,217009.1,217009.1,11210,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888486,412001.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.96,59.959,1439888404,"201051344000582","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,216023.6,216023.6,11181,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888488,412002.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.06,59.954,1439888404,"201051344000469","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,212261.4,212261.4,11205,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888490,412003.00
08/18/2015 05:00,2,0.000,ALERT,211.48,296.06,59.970,1439888404,"201051344000988","174011321042388",0.00,17.50,0,290.95,298.17,0.0,0.0,0.000,211319.5,211319.5,11189,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888492,412004.00
