ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 05:00,2,0.000,ALERT,211.70,296.06,59.928,1439888404,"201051344001158","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,216987.6,216987.6,11187,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888494,412005.00
08/18/2015 05:00,2,0.000,ALERT,211.48,295.76,59.928,1439888404,"201051344001025","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,221481.8,221481.8,11186,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888496,412006.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.66,59.975,1439888404,"201051344000569","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,224759.4,224759.4,11212,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888498,412007.00
08/18/2015 05:00,2,0.000,ALERT,213.29,296.06,59.954,1439888404,"274151322000094","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,400310.1,400310.1,12613,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888500,412008.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.36,59.965,1439888404,"201051344000458","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,220419.9,220419.9,11203,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888501,412009.00
08/18/2015 05:00,2,0.000,ALERT,213.29,295.76,59.959,1439888404,"274151322000087","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,472296.2,472296.2,12017,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888503,412010.00
08/18/2015 05:00,2,0.000,ALERT,212.83,296.96,59.954,1439888404,"274151322000052","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,504979.5,504979.5,12439,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888505,412011.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.66,59.965,1439888404,"201051344001145","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,225415.0,225415.0,11209,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888507,412012.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.66,59.965,1439888404,"201051344000685","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,224111.4,224111.4,11209,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888509,412013.00
08/18/2015 05:00,2,0.000,ALERT,212.61,296.06,59.954,1439888404,"274151322000088","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,484692.8,484692.8,12044,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888510,412014.00
08/18/2015 05:00,2,0.000,ALERT,211.93,296.36,59.965,1439888404,"201051344000438","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,224110.9,224110.9,11182,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888512,412015.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.36,59.954,1439888404,"201051344001135","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,215665.9,215665.9,11161,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888514,412016.00
08/18/2015 05:00,2,0.000,ALERT,211.93,295.76,59.959,1439888404,"201051344000417","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,219172.0,219172.0,11179,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888516,412017.00
08/18/2015 05:00,2,0.000,ALERT,211.48,296.66,59.970,1439888404,"201051344000594","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,221015.0,221015.0,11204,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888518,412018.00
08/18/2015 05:00,2,0.000,ALERT,213.29,296.66,59.965,1439888404,"274151322000083","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,500799.8,500799.8,12469,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888520,412019.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1439888404,"201051344000585","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,220570.6,220570.6,11183,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888521,412020.00
08/18/2015 05:00,2,0.000,ALERT,212.83,296.66,59.959,1439888404,"274151322000054","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,495594.2,495594.2,12033,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888523,412021.00
08/18/2015 05:00,2,0.000,ALERT,211.48,295.76,60.002,1439888404,"201051344001203","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,221371.0,221371.0,11196,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888525,412022.00
08/18/2015 05:00,2,0.000,ALERT,211.48,296.66,59.944,1439888404,"201051344000646","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,217594.5,217594.5,11178,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888527,412023.00
08/18/2015 05:00,2,0.000,ALERT,213.51,295.76,59.954,1439888404,"274151322000068","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,399625.2,399625.2,12223,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888529,412024.00
08/18/2015 05:00,2,0.000,ALERT,213.51,296.06,59.949,1439888404,"274151322000076","174011321042388",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,529396.6,529396.6,12458,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888531,412025.00
08/18/2015 05:00,2,0.000,ALERT,211.48,296.96,59.959,1439888404,"201051344000890","174011321042388",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,222314.7,222314.7,11191,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888532,412026.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1439888404,"201051344000900","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,223349.6,223349.6,11227,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888534,412027.00
08/18/2015 05:00,2,0.000,ALERT,212.16,295.76,59.970,1439888404,"201051344000633","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,212085.6,212085.6,11218,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888536,412028.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.36,59.965,1439888404,"201051344000983","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,220272.2,220272.2,11206,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888538,412029.00
08/18/2015 05:00,2,0.000,ALERT,211.93,296.06,59.928,1439888404,"201051344000917","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,222813.0,222813.0,11218,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888540,412030.00
08/18/2015 05:00,2,0.000,ALERT,211.93,295.76,59.965,1439888404,"201051344000648","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,218056.1,218056.1,11205,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888541,412031.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1439888404,"201051344001093","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,221014.9,221014.9,11203,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888543,412032.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.06,59.970,1439888404,"201051344000645","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,219067.1,219067.1,11207,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888545,412033.00
08/18/2015 05:00,2,0.000,ALERT,212.83,296.66,59.965,1439888404,"274151322000085","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,498204.6,498204.6,12449,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888547,412034.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.06,59.965,1439888404,"201051344000651","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,218268.0,218268.0,11185,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888549,412035.00
08/18/2015 05:00,2,0.000,ALERT,211.93,296.06,59.965,1439888404,"201051344000867","174011321042388",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,211037.5,211037.5,11208,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888550,412036.00
08/18/2015 05:00,2,0.000,ALERT,211.70,296.96,59.965,1439888404,"201051344001230","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,221893.5,221893.5,11220,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439888552,412037.00
08/18/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1439888404,"201051344000576","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,218201.5,218201.5,11227,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888554,412038.00
08/18/2015 05:00,2,0.000,ALERT,211.48,296.66,59.965,1439888404,"201051344000579","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,225221.9,225221.9,11183,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439888556,412039.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412040.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412041.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412042.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412043.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412044.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412045.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412046.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412047.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412048.00
08/18/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439888404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439889284,412049.00
08/18/2015 05:15,2,0.000,ALERT,211.03,296.36,59.954,1439889303,"201051344000955","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,223669.6,223669.6,11196,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439889379,412050.00
08/18/2015 05:15,2,0.000,ALERT,212.38,297.26,59.959,1439889303,"274151322000095","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,523219.6,523219.6,12095,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889381,412051.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.36,59.970,1439889303,"201051344000868","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,210533.8,210533.8,11210,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889383,412052.00
08/18/2015 05:15,2,0.000,ALERT,211.93,295.76,59.938,1439889303,"201051344000853","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,217009.1,217009.1,11212,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889384,412053.00
08/18/2015 05:15,2,0.000,ALERT,211.70,296.66,59.965,1439889303,"201051344000582","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,216023.6,216023.6,11183,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889386,412054.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.06,59.996,1439889303,"201051344000469","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,212261.4,212261.4,11207,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889388,412055.00
08/18/2015 05:15,2,0.000,ALERT,210.80,295.46,59.965,1439889303,"201051344000988","174011321042388",0.00,17.50,0,291.85,297.87,0.0,0.0,0.000,211319.5,211319.5,11191,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889390,412056.00
08/18/2015 05:15,2,0.000,ALERT,211.48,296.06,59.970,1439889303,"201051344001158","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,216987.6,216987.6,11189,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889392,412057.00
08/18/2015 05:15,2,0.000,ALERT,211.25,295.76,59.965,1439889303,"201051344001025","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,221481.8,221481.8,11188,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889394,412058.00
08/18/2015 05:15,2,0.000,ALERT,211.48,296.96,59.965,1439889303,"201051344000569","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,224759.4,224759.4,11214,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889395,412059.00
08/18/2015 05:15,2,0.000,ALERT,212.61,296.36,59.975,1439889303,"274151322000094","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,400310.1,400310.1,12615,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889397,412060.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.36,59.965,1439889303,"201051344000458","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,220419.9,220419.9,11205,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889399,412061.00
08/18/2015 05:15,2,0.000,ALERT,212.83,295.76,59.970,1439889303,"274151322000087","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,472296.2,472296.2,12019,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889401,412062.00
08/18/2015 05:15,2,0.000,ALERT,212.38,296.06,59.959,1439889303,"274151322000052","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,504979.5,504979.5,12441,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889403,412063.00
08/18/2015 05:15,2,0.000,ALERT,211.70,296.66,59.944,1439889303,"201051344001145","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,225415.0,225415.0,11211,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889405,412064.00
08/18/2015 05:15,2,0.000,ALERT,211.70,296.36,59.975,1439889303,"201051344000685","174011321042388",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,224111.4,224111.4,11211,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439889406,412065.00
08/18/2015 05:15,2,0.000,ALERT,212.16,296.66,59.970,1439889303,"274151322000088","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,484692.8,484692.8,12046,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889408,412066.00
08/18/2015 05:15,2,0.000,ALERT,211.48,296.36,59.981,1439889303,"201051344000438","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,224110.9,224110.9,11184,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889410,412067.00
08/18/2015 05:15,2,0.000,ALERT,211.03,296.36,59.981,1439889303,"201051344001135","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,215665.9,215665.9,11163,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889412,412068.00
08/18/2015 05:15,2,0.000,ALERT,211.70,295.76,59.970,1439889303,"201051344000417","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,219172.0,219172.0,11181,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439889414,412069.00
08/18/2015 05:15,2,0.000,ALERT,211.03,296.66,59.970,1439889303,"201051344000594","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,221015.0,221015.0,11206,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439889415,412070.00
08/18/2015 05:15,2,0.000,ALERT,212.83,296.66,59.970,1439889303,"274151322000083","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,500799.8,500799.8,12471,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889417,412071.00
08/18/2015 05:15,2,0.000,ALERT,211.70,296.66,59.970,1439889303,"201051344000585","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,220570.6,220570.6,11185,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889419,412072.00
08/18/2015 05:15,2,0.000,ALERT,212.61,297.26,59.965,1439889303,"274151322000054","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,495594.2,495594.2,12035,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889421,412073.00
08/18/2015 05:15,2,0.000,ALERT,211.48,296.06,59.959,1439889303,"201051344001203","174011321042388",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,221371.0,221371.0,11198,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889423,412074.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.36,59.975,1439889303,"201051344000646","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,217594.5,217594.5,11180,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889424,412075.00
08/18/2015 05:15,2,0.000,ALERT,213.51,295.76,59.965,1439889303,"274151322000068","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,399625.2,399625.2,12225,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889426,412076.00
08/18/2015 05:15,2,0.000,ALERT,213.51,296.36,59.975,1439889303,"274151322000076","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,529396.6,529396.6,12460,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889428,412077.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.96,59.975,1439889303,"201051344000890","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,222314.7,222314.7,11193,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889430,412078.00
08/18/2015 05:15,2,0.000,ALERT,211.03,296.06,59.975,1439889303,"201051344000900","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,223349.6,223349.6,11229,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889432,412079.00
08/18/2015 05:15,2,0.000,ALERT,211.93,295.76,59.970,1439889303,"201051344000633","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,212085.6,212085.6,11220,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439889434,412080.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.36,59.981,1439889303,"201051344000983","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,220272.2,220272.2,11208,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889436,412081.00
08/18/2015 05:15,2,0.000,ALERT,211.25,295.76,59.975,1439889303,"201051344000917","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,222813.0,222813.0,11220,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889437,412082.00
08/18/2015 05:15,2,0.000,ALERT,211.48,295.76,59.986,1439889303,"201051344000648","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,218056.1,218056.1,11207,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889439,412083.00
08/18/2015 05:15,2,0.000,ALERT,211.48,296.36,59.959,1439889303,"201051344001093","174011321042388",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,221014.9,221014.9,11205,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889441,412084.00
08/18/2015 05:15,2,0.000,ALERT,211.70,296.06,60.023,1439889303,"201051344000645","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,219067.1,219067.1,11209,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889443,412085.00
08/18/2015 05:15,2,0.000,ALERT,212.61,296.36,59.986,1439889303,"274151322000085","174011321042388",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,498204.6,498204.6,12451,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889445,412086.00
08/18/2015 05:15,2,0.000,ALERT,211.48,295.76,59.944,1439889303,"201051344000651","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,218268.0,218268.0,11187,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889447,412087.00
08/18/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1439889303,"201051344000867","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,211037.5,211037.5,11210,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439889449,412088.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.66,59.981,1439889303,"201051344001230","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,221893.5,221893.5,11222,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889450,412089.00
08/18/2015 05:15,2,0.000,ALERT,211.70,296.66,59.986,1439889303,"201051344000576","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,218201.5,218201.5,11229,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439889452,412090.00
08/18/2015 05:15,2,0.000,ALERT,211.25,296.66,59.975,1439889303,"201051344000579","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,225221.9,225221.9,11185,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439889454,412091.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412092.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412093.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412094.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412095.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412096.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412097.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412098.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412099.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412100.00
08/18/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439889303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439890183,412101.00
08/18/2015 05:30,2,0.000,ALERT,211.48,297.57,60.002,1439890203,"201051344000955","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,223669.6,223669.6,11198,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890278,412102.00
08/18/2015 05:30,2,0.000,ALERT,213.06,298.47,59.981,1439890203,"274151322000095","174011321042388",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,523219.6,523219.6,12097,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890280,412103.00
08/18/2015 05:30,2,0.000,ALERT,211.70,297.87,59.965,1439890203,"201051344000868","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,210533.8,210533.8,11212,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890282,412104.00
08/18/2015 05:30,2,0.000,ALERT,212.38,296.96,59.975,1439890203,"201051344000853","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,217009.1,217009.1,11214,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890284,412105.00
08/18/2015 05:30,2,0.000,ALERT,212.16,298.17,59.970,1439890203,"201051344000582","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,216023.6,216023.6,11185,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890286,412106.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.96,59.975,1439890203,"201051344000469","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,212261.4,212261.4,11209,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890287,412107.00
08/18/2015 05:30,2,0.000,ALERT,211.48,296.96,60.007,1439890203,"201051344000988","174011321042388",0.00,17.50,0,291.55,298.47,0.0,0.0,0.000,211319.5,211319.5,11193,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890290,412108.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.96,59.975,1439890203,"201051344001158","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,216987.6,216987.6,11191,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890292,412109.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.66,59.970,1439890203,"201051344001025","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,221481.8,221481.8,11190,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890293,412110.00
08/18/2015 05:30,2,0.000,ALERT,211.70,297.26,59.986,1439890203,"201051344000569","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,224759.4,224759.4,11216,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890295,412111.00
08/18/2015 05:30,2,0.000,ALERT,213.06,296.36,59.970,1439890203,"274151322000094","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,400310.1,400310.1,12617,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890297,412112.00
08/18/2015 05:30,2,0.000,ALERT,211.48,296.96,60.012,1439890203,"201051344000458","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,220419.9,220419.9,11207,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890299,412113.00
08/18/2015 05:30,2,0.000,ALERT,213.06,296.36,59.986,1439890203,"274151322000087","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,472296.2,472296.2,12021,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890301,412114.00
08/18/2015 05:30,2,0.000,ALERT,212.61,297.26,59.970,1439890203,"274151322000052","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,504979.5,504979.5,12443,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890302,412115.00
08/18/2015 05:30,2,0.000,ALERT,212.16,297.26,59.970,1439890203,"201051344001145","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,225415.0,225415.0,11213,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890304,412116.00
08/18/2015 05:30,2,0.000,ALERT,212.16,296.96,59.949,1439890203,"201051344000685","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,224111.4,224111.4,11213,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890306,412117.00
08/18/2015 05:30,2,0.000,ALERT,212.61,296.36,59.975,1439890203,"274151322000088","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,484692.8,484692.8,12048,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890308,412118.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.66,59.938,1439890203,"201051344000438","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,224110.9,224110.9,11186,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890310,412119.00
08/18/2015 05:30,2,0.000,ALERT,211.25,296.66,59.975,1439890203,"201051344001135","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,215665.9,215665.9,11165,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890312,412120.00
08/18/2015 05:30,2,0.000,ALERT,211.93,296.06,59.981,1439890203,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,219172.0,219172.0,11183,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890313,412121.00
08/18/2015 05:30,2,0.000,ALERT,211.25,297.26,59.975,1439890203,"201051344000594","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,221015.0,221015.0,11208,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890315,412122.00
08/18/2015 05:30,2,0.000,ALERT,213.06,296.96,59.981,1439890203,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,500799.8,500799.8,12473,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890317,412123.00
08/18/2015 05:30,2,0.000,ALERT,211.93,296.96,59.981,1439890203,"201051344000585","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,220570.6,220570.6,11187,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890319,412124.00
08/18/2015 05:30,2,0.000,ALERT,212.83,296.96,60.007,1439890203,"274151322000054","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,495594.2,495594.2,12037,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890321,412125.00
08/18/2015 05:30,2,0.000,ALERT,211.93,296.66,59.975,1439890203,"201051344001203","174011321042388",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,221371.0,221371.0,11200,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890322,412126.00
08/18/2015 05:30,2,0.000,ALERT,211.48,296.66,59.970,1439890203,"201051344000646","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,217594.5,217594.5,11182,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890324,412127.00
08/18/2015 05:30,2,0.000,ALERT,213.74,296.36,59.933,1439890203,"274151322000068","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,399625.2,399625.2,12227,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890326,412128.00
08/18/2015 05:30,2,0.000,ALERT,213.29,297.26,59.965,1439890203,"274151322000076","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,529396.6,529396.6,12462,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890328,412129.00
08/18/2015 05:30,2,0.000,ALERT,211.70,297.26,59.970,1439890203,"201051344000890","174011321042388",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,222314.7,222314.7,11195,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890330,412130.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.36,59.970,1439890203,"201051344000900","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,223349.6,223349.6,11231,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890332,412131.00
08/18/2015 05:30,2,0.000,ALERT,212.38,296.06,59.986,1439890203,"201051344000633","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,212085.6,212085.6,11222,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890333,412132.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.66,59.981,1439890203,"201051344000983","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,220272.2,220272.2,11210,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890335,412133.00
08/18/2015 05:30,2,0.000,ALERT,212.16,296.36,59.996,1439890203,"201051344000917","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,222813.0,222813.0,11222,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890337,412134.00
08/18/2015 05:30,2,0.000,ALERT,212.16,296.06,59.975,1439890203,"201051344000648","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,218056.1,218056.1,11209,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890339,412135.00
08/18/2015 05:30,2,0.000,ALERT,211.93,296.66,59.975,1439890203,"201051344001093","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,221014.9,221014.9,11207,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890341,412136.00
08/18/2015 05:30,2,0.000,ALERT,212.38,296.36,59.986,1439890203,"201051344000645","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,219067.1,219067.1,11211,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890342,412137.00
08/18/2015 05:30,2,0.000,ALERT,213.29,296.96,59.981,1439890203,"274151322000085","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,498204.6,498204.6,12453,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890344,412138.00
08/18/2015 05:30,2,0.000,ALERT,211.93,295.76,59.991,1439890203,"201051344000651","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,218268.0,218268.0,11189,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890346,412139.00
08/18/2015 05:30,2,0.000,ALERT,211.93,296.06,59.991,1439890203,"201051344000867","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,211037.5,211037.5,11212,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890348,412140.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.66,59.986,1439890203,"201051344001230","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,221893.5,221893.5,11224,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890350,412141.00
08/18/2015 05:30,2,0.000,ALERT,212.16,296.66,59.981,1439890203,"201051344000576","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,218201.5,218201.5,11231,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439890352,412142.00
08/18/2015 05:30,2,0.000,ALERT,211.70,296.96,59.991,1439890203,"201051344000579","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,225221.9,225221.9,11187,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439890353,412143.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412144.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412145.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412146.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412147.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412148.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412149.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412150.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412151.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412152.00
08/18/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439890203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891083,412153.00
08/18/2015 05:45,2,0.000,ALERT,211.48,297.26,59.949,1439891104,"201051344000955","174011321042388",0.00,17.30,0,293.66,300.27,0.0,0.0,0.000,223669.6,223669.6,11200,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891181,412154.00
