ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 05:45,2,0.000,ALERT,213.29,298.77,59.949,1439891104,"274151322000095","174011321042388",0.00,17.50,0,294.56,301.47,0.0,0.0,0.000,523219.6,523219.6,12099,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891183,412155.00
08/18/2015 05:45,2,0.000,ALERT,211.93,297.87,59.959,1439891104,"201051344000868","174011321042388",0.00,17.30,0,294.26,301.17,0.0,0.0,0.000,210533.8,210533.8,11214,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891185,412156.00
08/18/2015 05:45,2,0.000,ALERT,212.38,296.96,59.959,1439891104,"201051344000853","174011321042388",0.00,17.00,0,293.36,300.57,0.0,0.0,0.000,217009.1,217009.1,11216,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891187,412157.00
08/18/2015 05:45,2,0.000,ALERT,212.38,298.17,59.959,1439891104,"201051344000582","174011321042388",0.00,17.00,0,294.26,300.87,0.0,0.0,0.000,216023.6,216023.6,11187,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891189,412158.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.96,59.938,1439891104,"201051344000469","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,212261.4,212261.4,11211,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891190,412159.00
08/18/2015 05:45,2,0.000,ALERT,211.70,296.96,59.959,1439891104,"201051344000988","174011321042388",0.00,17.50,0,291.25,299.97,0.0,0.0,0.000,211319.5,211319.5,11195,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891192,412160.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.96,59.970,1439891104,"201051344001158","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,216987.6,216987.6,11193,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891194,412161.00
08/18/2015 05:45,2,0.000,ALERT,211.70,296.96,59.965,1439891104,"201051344001025","174011321042388",0.00,17.00,0,293.06,301.17,0.0,0.0,0.000,221481.8,221481.8,11192,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891196,412162.00
08/18/2015 05:45,2,0.000,ALERT,211.48,296.96,59.965,1439891104,"201051344000569","174011321042388",0.00,17.50,0,293.96,301.17,0.0,0.0,0.000,224759.4,224759.4,11218,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891198,412163.00
08/18/2015 05:45,2,0.000,ALERT,213.06,296.66,59.965,1439891104,"274151322000094","174011321042388",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,400310.1,400310.1,12619,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891200,412164.00
08/18/2015 05:45,2,0.000,ALERT,211.48,296.66,59.965,1439891104,"201051344000458","174011321042388",0.00,17.80,0,293.66,300.87,0.0,0.0,0.000,220419.9,220419.9,11209,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891202,412165.00
08/18/2015 05:45,2,0.000,ALERT,213.06,296.66,59.954,1439891104,"274151322000087","174011321042388",0.00,18.70,0,292.76,299.97,0.0,0.0,0.000,472296.2,472296.2,12023,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891204,412166.00
08/18/2015 05:45,2,0.000,ALERT,212.83,297.57,59.959,1439891104,"274151322000052","174011321042388",0.00,18.00,0,293.36,300.87,0.0,0.0,0.000,504979.5,504979.5,12445,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891205,412167.00
08/18/2015 05:45,2,0.000,ALERT,211.93,297.26,59.970,1439891104,"201051344001145","174011321042388",0.00,17.00,0,294.26,301.17,0.0,0.0,0.000,225415.0,225415.0,11215,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891207,412168.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.66,59.965,1439891104,"201051344000685","174011321042388",0.00,17.30,0,293.66,300.27,0.0,0.0,0.000,224111.4,224111.4,11215,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891209,412169.00
08/18/2015 05:45,2,0.000,ALERT,212.61,296.66,59.922,1439891104,"274151322000088","174011321042388",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,484692.8,484692.8,12050,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891211,412170.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.96,59.965,1439891104,"201051344000438","174011321042388",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,224110.9,224110.9,11188,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891213,412171.00
08/18/2015 05:45,2,0.000,ALERT,211.48,296.96,59.959,1439891104,"201051344001135","174011321042388",0.00,17.00,0,293.66,301.17,0.0,0.0,0.000,215665.9,215665.9,11167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891214,412172.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.36,59.970,1439891104,"201051344000417","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,219172.0,219172.0,11185,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891216,412173.00
08/18/2015 05:45,2,0.000,ALERT,211.48,297.26,59.965,1439891104,"201051344000594","174011321042388",0.00,17.50,0,293.36,300.57,0.0,0.0,0.000,221015.0,221015.0,11210,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891218,412174.00
08/18/2015 05:45,2,0.000,ALERT,213.06,298.17,59.981,1439891104,"274151322000083","174011321042388",0.00,17.50,0,293.96,300.87,0.0,0.0,0.000,500799.8,500799.8,12475,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891220,412175.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.96,59.938,1439891104,"201051344000585","174011321042388",0.00,17.50,0,293.06,300.27,0.0,0.0,0.000,220570.6,220570.6,11189,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891221,412176.00
08/18/2015 05:45,2,0.000,ALERT,213.06,297.26,59.944,1439891104,"274151322000054","174011321042388",0.00,18.30,0,293.66,300.87,0.0,0.0,0.000,495594.2,495594.2,12039,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891223,412177.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.96,59.965,1439891104,"201051344001203","174011321042388",0.00,17.00,0,293.66,302.37,0.0,0.0,0.000,221371.0,221371.0,11202,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891225,412178.00
08/18/2015 05:45,2,0.000,ALERT,211.48,297.26,59.944,1439891104,"201051344000646","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,217594.5,217594.5,11184,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891227,412179.00
08/18/2015 05:45,2,0.000,ALERT,213.96,296.66,59.959,1439891104,"274151322000068","174011321042388",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,399625.2,399625.2,12229,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891229,412180.00
08/18/2015 05:45,2,0.000,ALERT,213.96,298.17,59.965,1439891104,"274151322000076","174011321042388",0.00,17.80,0,293.66,300.57,0.0,0.0,0.000,529396.6,529396.6,12464,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891231,412181.00
08/18/2015 05:45,2,0.000,ALERT,211.93,297.87,59.965,1439891104,"201051344000890","174011321042388",0.00,17.50,0,294.26,301.47,0.0,0.0,0.000,222314.7,222314.7,11197,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891232,412182.00
08/18/2015 05:45,2,0.000,ALERT,211.70,296.96,59.954,1439891104,"201051344000900","174011321042388",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,223349.6,223349.6,11233,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891234,412183.00
08/18/2015 05:45,2,0.000,ALERT,212.38,296.66,59.959,1439891104,"201051344000633","174011321042388",0.00,17.00,0,291.55,299.37,0.0,0.0,0.000,212085.6,212085.6,11224,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891236,412184.00
08/18/2015 05:45,2,0.000,ALERT,211.93,297.26,59.991,1439891104,"201051344000983","174011321042388",0.00,17.50,0,293.66,300.87,0.0,0.0,0.000,220272.2,220272.2,11212,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891238,412185.00
08/18/2015 05:45,2,0.000,ALERT,212.38,297.26,59.970,1439891104,"201051344000917","174011321042388",0.00,18.00,0,292.46,299.67,0.0,0.0,0.000,222813.0,222813.0,11224,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891240,412186.00
08/18/2015 05:45,2,0.000,ALERT,212.16,296.96,59.986,1439891104,"201051344000648","174011321042388",0.00,16.70,0,293.06,300.57,0.0,0.0,0.000,218056.1,218056.1,11211,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891241,412187.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.96,59.981,1439891104,"201051344001093","174011321042388",0.00,17.80,0,293.66,300.27,0.0,0.0,0.000,221014.9,221014.9,11209,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891243,412188.00
08/18/2015 05:45,2,0.000,ALERT,212.16,296.66,59.975,1439891104,"201051344000645","174011321042388",0.00,17.80,0,293.36,300.27,0.0,0.0,0.000,219067.1,219067.1,11213,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891245,412189.00
08/18/2015 05:45,2,0.000,ALERT,213.06,297.26,59.959,1439891104,"274151322000085","174011321042388",0.00,17.80,0,293.66,300.57,0.0,0.0,0.000,498204.6,498204.6,12455,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891247,412190.00
08/18/2015 05:45,2,0.000,ALERT,212.16,296.36,59.996,1439891104,"201051344000651","174011321042388",0.00,16.70,0,293.06,300.27,0.0,0.0,0.000,218268.0,218268.0,11191,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891249,412191.00
08/18/2015 05:45,2,0.000,ALERT,211.93,296.66,59.970,1439891104,"201051344000867","174011321042388",0.00,17.80,0,293.36,300.87,0.0,0.0,0.000,211037.5,211037.5,11214,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891251,412192.00
08/18/2015 05:45,2,0.000,ALERT,211.70,297.26,59.991,1439891104,"201051344001230","174011321042388",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,221893.5,221893.5,11226,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891252,412193.00
08/18/2015 05:45,2,0.000,ALERT,212.16,297.26,60.007,1439891104,"201051344000576","174011321042388",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,218201.5,218201.5,11233,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439891254,412194.00
08/18/2015 05:45,2,0.000,ALERT,211.70,297.57,59.954,1439891104,"201051344000579","174011321042388",0.00,17.50,0,293.96,300.87,0.0,0.0,0.000,225221.9,225221.9,11189,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439891256,412195.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412196.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412197.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412198.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412199.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412200.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412201.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412202.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412203.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412204.00
08/18/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439891104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439891984,412205.00
08/18/2015 06:00,2,0.000,ALERT,211.93,297.26,59.933,1439892004,"201051344000955","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,223669.6,223669.6,11202,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892079,412206.00
08/18/2015 06:00,2,0.000,ALERT,213.29,298.47,59.954,1439892004,"274151322000095","174011321042388",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,523219.6,523219.6,12101,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892081,412207.00
08/18/2015 06:00,2,0.000,ALERT,212.16,298.17,59.965,1439892004,"201051344000868","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,210533.8,210533.8,11216,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892083,412208.00
08/18/2015 06:00,2,0.000,ALERT,212.83,297.26,59.954,1439892004,"201051344000853","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,217009.1,217009.1,11218,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892084,412209.00
08/18/2015 06:00,2,0.000,ALERT,212.83,298.77,59.986,1439892004,"201051344000582","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,216023.6,216023.6,11189,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892086,412210.00
08/18/2015 06:00,2,0.000,ALERT,212.38,297.57,59.949,1439892004,"201051344000469","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,212261.4,212261.4,11213,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892088,412211.00
08/18/2015 06:00,2,0.000,ALERT,212.16,297.57,59.959,1439892004,"201051344000988","174011321042388",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,211319.5,211319.5,11197,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892090,412212.00
08/18/2015 06:00,2,0.000,ALERT,212.38,297.57,59.954,1439892004,"201051344001158","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,216987.6,216987.6,11195,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892092,412213.00
08/18/2015 06:00,2,0.000,ALERT,212.38,297.26,59.944,1439892004,"201051344001025","174011321042388",0.00,16.70,0,294.26,300.57,0.0,0.0,0.000,221481.8,221481.8,11194,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892093,412214.00
08/18/2015 06:00,2,0.000,ALERT,212.16,297.87,59.954,1439892004,"201051344000569","174011321042388",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,224759.4,224759.4,11220,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892095,412215.00
08/18/2015 06:00,2,0.000,ALERT,213.74,297.87,59.949,1439892004,"274151322000094","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,400310.1,400310.1,12621,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892097,412216.00
08/18/2015 06:00,2,0.000,ALERT,212.38,297.87,59.954,1439892004,"201051344000458","174011321042388",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,220419.9,220419.9,11211,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892099,412217.00
08/18/2015 06:00,2,0.000,ALERT,213.74,297.26,59.933,1439892004,"274151322000087","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,472296.2,472296.2,12025,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892101,412218.00
08/18/2015 06:00,2,0.000,ALERT,213.29,297.87,59.933,1439892004,"274151322000052","174011321042388",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,504979.5,504979.5,12447,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892103,412219.00
08/18/2015 06:00,2,0.000,ALERT,212.61,298.17,59.938,1439892004,"201051344001145","174011321042388",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,225415.0,225415.0,11217,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892105,412220.00
08/18/2015 06:00,2,0.000,ALERT,212.83,297.87,59.938,1439892004,"201051344000685","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,224111.4,224111.4,11217,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892106,412221.00
08/18/2015 06:00,2,0.000,ALERT,213.29,298.47,59.933,1439892004,"274151322000088","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,484692.8,484692.8,12052,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892108,412222.00
08/18/2015 06:00,2,0.000,ALERT,212.61,297.57,59.959,1439892004,"201051344000438","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,224110.9,224110.9,11190,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892110,412223.00
08/18/2015 06:00,2,0.000,ALERT,211.93,297.26,59.933,1439892004,"201051344001135","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,215665.9,215665.9,11169,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892112,412224.00
08/18/2015 06:00,2,0.000,ALERT,212.61,297.26,59.928,1439892004,"201051344000417","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,219172.0,219172.0,11187,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892114,412225.00
08/18/2015 06:00,2,0.000,ALERT,212.16,298.17,59.933,1439892004,"201051344000594","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,221015.0,221015.0,11212,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892115,412226.00
08/18/2015 06:00,2,0.000,ALERT,213.51,297.87,59.922,1439892004,"274151322000083","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,500799.8,500799.8,12477,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892117,412227.00
08/18/2015 06:00,2,0.000,ALERT,212.38,297.87,59.901,1439892004,"201051344000585","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,220570.6,220570.6,11191,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892119,412228.00
08/18/2015 06:00,2,0.000,ALERT,213.51,298.17,59.938,1439892004,"274151322000054","174011321042388",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,495594.2,495594.2,12041,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892121,412229.00
08/18/2015 06:00,2,0.000,ALERT,212.61,297.57,59.912,1439892004,"201051344001203","174011321042388",0.00,17.30,0,295.46,302.07,0.0,0.0,0.000,221371.0,221371.0,11204,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892123,412230.00
08/18/2015 06:00,2,0.000,ALERT,212.16,297.87,59.954,1439892004,"201051344000646","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,217594.5,217594.5,11186,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892124,412231.00
08/18/2015 06:00,2,0.000,ALERT,214.41,297.26,59.944,1439892004,"274151322000068","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,399625.2,399625.2,12231,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892126,412232.00
08/18/2015 06:00,2,0.000,ALERT,214.41,298.47,59.949,1439892004,"274151322000076","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,529396.6,529396.6,12466,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892128,412233.00
08/18/2015 06:00,2,0.000,ALERT,212.38,298.17,59.975,1439892004,"201051344000890","174011321042388",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,222314.7,222314.7,11199,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892130,412234.00
08/18/2015 06:00,2,0.000,ALERT,212.16,297.57,59.944,1439892004,"201051344000900","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,223349.6,223349.6,11235,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892132,412235.00
08/18/2015 06:00,2,0.000,ALERT,212.83,296.96,59.965,1439892004,"201051344000633","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,212085.6,212085.6,11226,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892133,412236.00
08/18/2015 06:00,2,0.000,ALERT,212.16,297.87,59.944,1439892004,"201051344000983","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,220272.2,220272.2,11214,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892135,412237.00
08/18/2015 06:00,2,0.000,ALERT,212.61,297.57,59.944,1439892004,"201051344000917","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,222813.0,222813.0,11226,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892137,412238.00
08/18/2015 06:00,2,0.000,ALERT,212.38,296.96,59.949,1439892004,"201051344000648","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,218056.1,218056.1,11213,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892139,412239.00
08/18/2015 06:00,2,0.000,ALERT,212.38,297.87,59.944,1439892004,"201051344001093","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,221014.9,221014.9,11211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892141,412240.00
08/18/2015 06:00,2,0.000,ALERT,212.61,297.26,59.938,1439892004,"201051344000645","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,219067.1,219067.1,11215,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892142,412241.00
08/18/2015 06:00,2,0.000,ALERT,213.74,297.87,59.949,1439892004,"274151322000085","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,498204.6,498204.6,12457,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892144,412242.00
08/18/2015 06:00,2,0.000,ALERT,212.38,296.96,59.965,1439892004,"201051344000651","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,218268.0,218268.0,11193,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892146,412243.00
08/18/2015 06:00,2,0.000,ALERT,212.38,297.26,59.954,1439892004,"201051344000867","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,211037.5,211037.5,11216,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892148,412244.00
08/18/2015 06:00,2,0.000,ALERT,212.16,298.17,59.944,1439892004,"201051344001230","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,221893.5,221893.5,11228,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892150,412245.00
08/18/2015 06:00,2,0.000,ALERT,212.61,298.17,59.959,1439892004,"201051344000576","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,218201.5,218201.5,11235,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892152,412246.00
08/18/2015 06:00,2,0.000,ALERT,212.16,298.17,59.944,1439892004,"201051344000579","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,225221.9,225221.9,11191,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892153,412247.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412248.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412249.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412250.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412251.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412252.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412253.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412254.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412255.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412256.00
08/18/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439892004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439892884,412257.00
08/18/2015 06:15,2,0.000,ALERT,210.80,294.56,59.965,1439892903,"201051344000955","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,223669.6,223669.6,11204,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892979,412258.00
08/18/2015 06:15,2,0.000,ALERT,212.61,296.06,59.975,1439892903,"274151322000095","174011321042388",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,523219.6,523219.6,12103,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892981,412259.00
08/18/2015 06:15,2,0.000,ALERT,211.03,295.46,59.975,1439892903,"201051344000868","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,210533.8,210533.8,11218,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892982,412260.00
08/18/2015 06:15,2,0.000,ALERT,211.70,294.56,59.970,1439892903,"201051344000853","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,217009.1,217009.1,11220,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892984,412261.00
08/18/2015 06:15,2,0.000,ALERT,211.70,295.76,59.970,1439892903,"201051344000582","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,216023.6,216023.6,11191,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892986,412262.00
08/18/2015 06:15,2,0.000,ALERT,211.25,294.56,59.970,1439892903,"201051344000469","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,212261.4,212261.4,11215,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892988,412263.00
08/18/2015 06:15,2,0.000,ALERT,211.03,294.86,59.965,1439892903,"201051344000988","174011321042388",0.00,17.30,0,290.95,299.37,0.0,0.0,0.000,211319.5,211319.5,11199,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892990,412264.00
08/18/2015 06:15,2,0.000,ALERT,211.25,294.56,60.002,1439892903,"201051344001158","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,216987.6,216987.6,11197,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892992,412265.00
08/18/2015 06:15,2,0.000,ALERT,211.25,294.26,59.970,1439892903,"201051344001025","174011321042388",0.00,16.70,0,293.06,300.27,0.0,0.0,0.000,221481.8,221481.8,11196,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892994,412266.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.46,59.954,1439892903,"201051344000569","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,224759.4,224759.4,11222,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439892995,412267.00
08/18/2015 06:15,2,0.000,ALERT,212.61,294.56,59.970,1439892903,"274151322000094","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,400310.1,400310.1,12623,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892997,412268.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.16,59.965,1439892903,"201051344000458","174011321042388",0.00,17.80,0,293.66,300.27,0.0,0.0,0.000,220419.9,220419.9,11213,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439892999,412269.00
08/18/2015 06:15,2,0.000,ALERT,212.61,294.56,59.965,1439892903,"274151322000087","174011321042388",0.00,19.00,0,292.76,299.07,0.0,0.0,0.000,472296.2,472296.2,12027,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893001,412270.00
08/18/2015 06:15,2,0.000,ALERT,212.38,294.56,59.959,1439892903,"274151322000052","174011321042388",0.00,18.00,0,293.06,299.97,0.0,0.0,0.000,504979.5,504979.5,12449,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893003,412271.00
08/18/2015 06:15,2,0.000,ALERT,211.70,295.46,59.970,1439892903,"201051344001145","174011321042388",0.00,17.00,0,293.96,300.57,0.0,0.0,0.000,225415.0,225415.0,11219,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893005,412272.00
08/18/2015 06:15,2,0.000,ALERT,211.93,295.46,59.949,1439892903,"201051344000685","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,224111.4,224111.4,11219,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893007,412273.00
08/18/2015 06:15,2,0.000,ALERT,212.38,295.76,59.959,1439892903,"274151322000088","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,484692.8,484692.8,12054,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893008,412274.00
08/18/2015 06:15,2,0.000,ALERT,211.70,295.46,59.949,1439892903,"201051344000438","174011321042388",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,224110.9,224110.9,11192,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893010,412275.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.16,59.965,1439892903,"201051344001135","174011321042388",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,215665.9,215665.9,11171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893012,412276.00
08/18/2015 06:15,2,0.000,ALERT,211.70,294.86,59.991,1439892903,"201051344000417","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,219172.0,219172.0,11189,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893014,412277.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.76,59.959,1439892903,"201051344000594","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,221015.0,221015.0,11214,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893016,412278.00
08/18/2015 06:15,2,0.000,ALERT,212.83,295.46,59.954,1439892903,"274151322000083","174011321042388",0.00,17.50,0,293.66,299.97,0.0,0.0,0.000,500799.8,500799.8,12479,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893018,412279.00
08/18/2015 06:15,2,0.000,ALERT,211.70,295.46,59.965,1439892903,"201051344000585","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,220570.6,220570.6,11193,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893019,412280.00
08/18/2015 06:15,2,0.000,ALERT,212.38,294.86,59.954,1439892903,"274151322000054","174011321042388",0.00,18.30,0,293.36,299.97,0.0,0.0,0.000,495594.2,495594.2,12043,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893021,412281.00
08/18/2015 06:15,2,0.000,ALERT,211.48,294.86,59.959,1439892903,"201051344001203","174011321042388",0.00,17.00,0,293.36,301.17,0.0,0.0,0.000,221371.0,221371.0,11206,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893023,412282.00
08/18/2015 06:15,2,0.000,ALERT,211.03,295.16,59.970,1439892903,"201051344000646","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,217594.5,217594.5,11188,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893025,412283.00
08/18/2015 06:15,2,0.000,ALERT,213.29,294.56,59.959,1439892903,"274151322000068","174011321042388",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,399625.2,399625.2,12233,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893027,412284.00
08/18/2015 06:15,2,0.000,ALERT,212.83,294.56,59.949,1439892903,"274151322000076","174011321042388",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,529396.6,529396.6,12468,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893028,412285.00
08/18/2015 06:15,2,0.000,ALERT,211.48,295.76,59.954,1439892903,"201051344000890","174011321042388",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,222314.7,222314.7,11201,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893030,412286.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.16,59.959,1439892903,"201051344000900","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,223349.6,223349.6,11237,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893032,412287.00
08/18/2015 06:15,2,0.000,ALERT,211.93,294.56,59.975,1439892903,"201051344000633","174011321042388",0.00,17.00,0,291.55,298.47,0.0,0.0,0.000,212085.6,212085.6,11228,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893034,412288.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.16,59.959,1439892903,"201051344000983","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,220272.2,220272.2,11216,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893036,412289.00
08/18/2015 06:15,2,0.000,ALERT,211.48,294.86,59.965,1439892903,"201051344000917","174011321042388",0.00,17.80,0,292.46,299.07,0.0,0.0,0.000,222813.0,222813.0,11228,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893038,412290.00
08/18/2015 06:15,2,0.000,ALERT,211.48,294.26,59.965,1439892903,"201051344000648","174011321042388",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,218056.1,218056.1,11215,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893040,412291.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.16,59.970,1439892903,"201051344001093","174011321042388",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,221014.9,221014.9,11213,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893042,412292.00
08/18/2015 06:15,2,0.000,ALERT,211.70,294.56,59.981,1439892903,"201051344000645","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,219067.1,219067.1,11217,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893043,412293.00
08/18/2015 06:15,2,0.000,ALERT,212.83,295.76,59.965,1439892903,"274151322000085","174011321042388",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,498204.6,498204.6,12459,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893045,412294.00
08/18/2015 06:15,2,0.000,ALERT,211.25,294.26,59.965,1439892903,"201051344000651","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,218268.0,218268.0,11195,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893047,412295.00
08/18/2015 06:15,2,0.000,ALERT,211.70,294.86,59.933,1439892903,"201051344000867","174011321042388",0.00,17.80,0,293.06,299.97,0.0,0.0,0.000,211037.5,211037.5,11218,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893049,412296.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.76,59.986,1439892903,"201051344001230","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,221893.5,221893.5,11230,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893051,412297.00
08/18/2015 06:15,2,0.000,ALERT,211.70,295.46,59.981,1439892903,"201051344000576","174011321042388",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,218201.5,218201.5,11237,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893052,412298.00
08/18/2015 06:15,2,0.000,ALERT,211.25,295.76,59.975,1439892903,"201051344000579","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,225221.9,225221.9,11193,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893054,412299.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893783,412300.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893783,412301.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893783,412302.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893783,412303.00
