ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893783,412304.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893783,412305.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893784,412306.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893784,412307.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893784,412308.00
08/18/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439892903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439893784,412309.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.96,60.012,1439893804,"201051344000955","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,223669.6,223669.6,11206,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893880,412310.00
08/18/2015 06:30,2,0.000,ALERT,212.61,298.47,60.012,1439893804,"274151322000095","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,523219.6,523219.6,12105,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893882,412311.00
08/18/2015 06:30,2,0.000,ALERT,211.25,297.26,60.039,1439893804,"201051344000868","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,210533.8,210533.8,11220,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893883,412312.00
08/18/2015 06:30,2,0.000,ALERT,211.93,296.36,59.996,1439893804,"201051344000853","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,217009.1,217009.1,11222,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893885,412313.00
08/18/2015 06:30,2,0.000,ALERT,211.70,297.57,60.007,1439893804,"201051344000582","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,216023.6,216023.6,11193,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893887,412314.00
08/18/2015 06:30,2,0.000,ALERT,211.25,296.36,60.023,1439893804,"201051344000469","174011321042388",0.00,16.70,0,291.25,297.87,0.0,0.0,0.000,212261.4,212261.4,11217,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893889,412315.00
08/18/2015 06:30,2,0.000,ALERT,210.35,295.76,60.018,1439893804,"201051344000988","174011321042388",0.00,17.30,0,290.05,297.87,0.0,0.0,0.000,211319.5,211319.5,11201,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893891,412316.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.06,60.007,1439893804,"201051344001158","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,216987.6,216987.6,11199,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893892,412317.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.06,60.002,1439893804,"201051344001025","174011321042388",0.00,16.70,0,291.85,299.07,0.0,0.0,0.000,221481.8,221481.8,11198,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893894,412318.00
08/18/2015 06:30,2,0.000,ALERT,211.25,296.96,59.996,1439893804,"201051344000569","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,224759.4,224759.4,11224,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893896,412319.00
08/18/2015 06:30,2,0.000,ALERT,212.61,296.66,60.002,1439893804,"274151322000094","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,400310.1,400310.1,12625,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893898,412320.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.36,60.028,1439893804,"201051344000458","174011321042388",0.00,17.80,0,292.46,299.07,0.0,0.0,0.000,220419.9,220419.9,11215,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893900,412321.00
08/18/2015 06:30,2,0.000,ALERT,212.61,296.66,59.970,1439893804,"274151322000087","174011321042388",0.00,19.00,0,291.55,297.87,0.0,0.0,0.000,472296.2,472296.2,12029,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893902,412322.00
08/18/2015 06:30,2,0.000,ALERT,212.38,297.57,59.986,1439893804,"274151322000052","174011321042388",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,504979.5,504979.5,12451,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893904,412323.00
08/18/2015 06:30,2,0.000,ALERT,211.48,296.96,59.996,1439893804,"201051344001145","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,225415.0,225415.0,11221,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893906,412324.00
08/18/2015 06:30,2,0.000,ALERT,211.48,296.36,60.002,1439893804,"201051344000685","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,224111.4,224111.4,11221,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893907,412325.00
08/18/2015 06:30,2,0.000,ALERT,211.93,296.66,59.991,1439893804,"274151322000088","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,484692.8,484692.8,12056,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893909,412326.00
08/18/2015 06:30,2,0.000,ALERT,211.48,296.66,59.986,1439893804,"201051344000438","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,224110.9,224110.9,11194,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893911,412327.00
08/18/2015 06:30,2,0.000,ALERT,209.90,295.46,59.981,1439893804,"201051344001135","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,215665.9,215665.9,11173,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893913,412328.00
08/18/2015 06:30,2,0.000,ALERT,210.80,295.16,59.986,1439893804,"201051344000417","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,219172.0,219172.0,11191,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893915,412329.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.96,60.034,1439893804,"201051344000594","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,221015.0,221015.0,11216,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893917,412330.00
08/18/2015 06:30,2,0.000,ALERT,212.61,297.26,59.991,1439893804,"274151322000083","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,500799.8,500799.8,12481,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893918,412331.00
08/18/2015 06:30,2,0.000,ALERT,211.48,296.66,59.991,1439893804,"201051344000585","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,220570.6,220570.6,11195,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893920,412332.00
08/18/2015 06:30,2,0.000,ALERT,212.38,296.96,59.986,1439893804,"274151322000054","174011321042388",0.00,18.30,0,292.16,299.07,0.0,0.0,0.000,495594.2,495594.2,12045,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893922,412333.00
08/18/2015 06:30,2,0.000,ALERT,211.25,296.36,59.991,1439893804,"201051344001203","174011321042388",0.00,17.00,0,292.46,300.27,0.0,0.0,0.000,221371.0,221371.0,11208,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893924,412334.00
08/18/2015 06:30,2,0.000,ALERT,210.80,296.36,59.981,1439893804,"201051344000646","174011321042388",0.00,17.00,0,291.85,298.17,0.0,0.0,0.000,217594.5,217594.5,11190,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893926,412335.00
08/18/2015 06:30,2,0.000,ALERT,212.83,295.46,59.981,1439893804,"274151322000068","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,399625.2,399625.2,12235,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893927,412336.00
08/18/2015 06:30,2,0.000,ALERT,213.06,296.36,60.023,1439893804,"274151322000076","174011321042388",0.00,17.80,0,292.16,298.77,0.0,0.0,0.000,529396.6,529396.6,12470,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893929,412337.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.96,59.981,1439893804,"201051344000890","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,222314.7,222314.7,11203,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893931,412338.00
08/18/2015 06:30,2,0.000,ALERT,210.80,295.76,59.981,1439893804,"201051344000900","174011321042388",0.00,17.30,0,291.55,297.87,0.0,0.0,0.000,223349.6,223349.6,11239,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893933,412339.00
08/18/2015 06:30,2,0.000,ALERT,211.25,295.46,59.970,1439893804,"201051344000633","174011321042388",0.00,17.00,0,290.35,297.57,0.0,0.0,0.000,212085.6,212085.6,11230,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893935,412340.00
08/18/2015 06:30,2,0.000,ALERT,210.80,296.36,59.981,1439893804,"201051344000983","174011321042388",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,220272.2,220272.2,11218,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893937,412341.00
08/18/2015 06:30,2,0.000,ALERT,211.25,295.46,60.018,1439893804,"201051344000917","174011321042388",0.00,17.80,0,291.25,297.87,0.0,0.0,0.000,222813.0,222813.0,11230,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893938,412342.00
08/18/2015 06:30,2,0.000,ALERT,211.03,295.16,59.986,1439893804,"201051344000648","174011321042388",0.00,16.70,0,291.85,298.77,0.0,0.0,0.000,218056.1,218056.1,11217,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893940,412343.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.06,60.007,1439893804,"201051344001093","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,221014.9,221014.9,11215,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893942,412344.00
08/18/2015 06:30,2,0.000,ALERT,211.48,296.06,59.970,1439893804,"201051344000645","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,219067.1,219067.1,11219,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893944,412345.00
08/18/2015 06:30,2,0.000,ALERT,212.61,296.66,59.975,1439893804,"274151322000085","174011321042388",0.00,17.80,0,292.46,298.77,0.0,0.0,0.000,498204.6,498204.6,12461,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893945,412346.00
08/18/2015 06:30,2,0.000,ALERT,211.25,295.46,59.970,1439893804,"201051344000651","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,218268.0,218268.0,11197,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893947,412347.00
08/18/2015 06:30,2,0.000,ALERT,211.25,296.06,59.944,1439893804,"201051344000867","174011321042388",0.00,17.80,0,292.16,298.77,0.0,0.0,0.000,211037.5,211037.5,11220,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893949,412348.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.66,59.938,1439893804,"201051344001230","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,221893.5,221893.5,11232,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893951,412349.00
08/18/2015 06:30,2,0.000,ALERT,211.25,296.06,60.012,1439893804,"201051344000576","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,218201.5,218201.5,11239,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439893953,412350.00
08/18/2015 06:30,2,0.000,ALERT,211.03,296.66,59.975,1439893804,"201051344000579","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,225221.9,225221.9,11195,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439893955,412351.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894684,412352.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894684,412353.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894684,412354.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894684,412355.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894684,412356.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894684,412357.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894685,412358.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894685,412359.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894685,412360.00
08/18/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439893804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439894685,412361.00
08/18/2015 06:45,2,0.000,ALERT,211.70,297.26,60.012,1439894704,"201051344000955","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,223669.6,223669.6,11208,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894780,412362.00
08/18/2015 06:45,2,0.000,ALERT,213.29,298.77,60.012,1439894704,"274151322000095","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,523219.6,523219.6,12107,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894782,412363.00
08/18/2015 06:45,2,0.000,ALERT,211.93,297.87,60.018,1439894704,"201051344000868","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,210533.8,210533.8,11222,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894784,412364.00
08/18/2015 06:45,2,0.000,ALERT,212.38,296.96,60.012,1439894704,"201051344000853","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,217009.1,217009.1,11224,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894786,412365.00
08/18/2015 06:45,2,0.000,ALERT,212.61,298.17,60.012,1439894704,"201051344000582","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,216023.6,216023.6,11195,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894788,412366.00
08/18/2015 06:45,2,0.000,ALERT,211.93,296.96,60.007,1439894704,"201051344000469","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,212261.4,212261.4,11219,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894789,412367.00
08/18/2015 06:45,2,0.000,ALERT,211.70,296.96,60.018,1439894704,"201051344000988","174011321042388",0.00,17.30,0,291.25,298.47,0.0,0.0,0.000,211319.5,211319.5,11203,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894791,412368.00
08/18/2015 06:45,2,0.000,ALERT,211.93,296.96,60.023,1439894704,"201051344001158","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,216987.6,216987.6,11201,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894793,412369.00
08/18/2015 06:45,2,0.000,ALERT,211.70,296.66,60.012,1439894704,"201051344001025","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,221481.8,221481.8,11200,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894795,412370.00
08/18/2015 06:45,2,0.000,ALERT,211.93,297.87,60.012,1439894704,"201051344000569","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,224759.4,224759.4,11226,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894797,412371.00
08/18/2015 06:45,2,0.000,ALERT,213.29,297.26,60.012,1439894704,"274151322000094","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,400310.1,400310.1,12627,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894799,412372.00
08/18/2015 06:45,2,0.000,ALERT,211.93,297.57,60.007,1439894704,"201051344000458","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,220419.9,220419.9,11217,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894800,412373.00
08/18/2015 06:45,2,0.000,ALERT,213.29,297.26,60.012,1439894704,"274151322000087","174011321042388",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,472296.2,472296.2,12031,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894802,412374.00
08/18/2015 06:45,2,0.000,ALERT,212.83,297.87,60.028,1439894704,"274151322000052","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,504979.5,504979.5,12453,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894804,412375.00
08/18/2015 06:45,2,0.000,ALERT,212.16,297.26,60.018,1439894704,"201051344001145","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,225415.0,225415.0,11223,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894806,412376.00
08/18/2015 06:45,2,0.000,ALERT,212.38,297.57,60.018,1439894704,"201051344000685","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,224111.4,224111.4,11223,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894808,412377.00
08/18/2015 06:45,2,0.000,ALERT,212.83,297.57,60.023,1439894704,"274151322000088","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,484692.8,484692.8,12058,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894809,412378.00
08/18/2015 06:45,2,0.000,ALERT,212.16,297.26,60.012,1439894704,"201051344000438","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,224110.9,224110.9,11196,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894811,412379.00
08/18/2015 06:45,2,0.000,ALERT,211.70,297.57,60.012,1439894704,"201051344001135","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,215665.9,215665.9,11175,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894813,412380.00
08/18/2015 06:45,2,0.000,ALERT,212.16,297.26,60.018,1439894704,"201051344000417","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,219172.0,219172.0,11193,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894815,412381.00
08/18/2015 06:45,2,0.000,ALERT,211.70,297.87,60.012,1439894704,"201051344000594","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,221015.0,221015.0,11218,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894817,412382.00
08/18/2015 06:45,2,0.000,ALERT,213.06,297.87,60.002,1439894704,"274151322000083","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,500799.8,500799.8,12483,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894818,412383.00
08/18/2015 06:45,2,0.000,ALERT,212.16,297.87,60.034,1439894704,"201051344000585","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,220570.6,220570.6,11197,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894820,412384.00
08/18/2015 06:45,2,0.000,ALERT,213.29,298.17,60.012,1439894704,"274151322000054","174011321042388",0.00,18.30,0,293.66,299.67,0.0,0.0,0.000,495594.2,495594.2,12047,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894822,412385.00
08/18/2015 06:45,2,0.000,ALERT,212.16,297.26,60.007,1439894704,"201051344001203","174011321042388",0.00,17.00,0,293.96,301.17,0.0,0.0,0.000,221371.0,221371.0,11210,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894824,412386.00
08/18/2015 06:45,2,0.000,ALERT,211.70,297.26,60.007,1439894704,"201051344000646","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,217594.5,217594.5,11192,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894826,412387.00
08/18/2015 06:45,2,0.000,ALERT,213.51,296.36,60.028,1439894704,"274151322000068","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,399625.2,399625.2,12237,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894828,412388.00
08/18/2015 06:45,2,0.000,ALERT,213.74,298.17,60.012,1439894704,"274151322000076","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,529396.6,529396.6,12472,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894830,412389.00
08/18/2015 06:45,2,0.000,ALERT,211.70,297.87,60.023,1439894704,"201051344000890","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,222314.7,222314.7,11205,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894832,412390.00
08/18/2015 06:45,2,0.000,ALERT,211.70,296.96,60.018,1439894704,"201051344000900","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,223349.6,223349.6,11241,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894834,412391.00
08/18/2015 06:45,2,0.000,ALERT,212.38,296.66,60.034,1439894704,"201051344000633","174011321042388",0.00,17.00,0,291.85,298.17,0.0,0.0,0.000,212085.6,212085.6,11232,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894835,412392.00
08/18/2015 06:45,2,0.000,ALERT,211.70,297.26,60.012,1439894704,"201051344000983","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,220272.2,220272.2,11220,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894837,412393.00
08/18/2015 06:45,2,0.000,ALERT,212.16,296.96,60.018,1439894704,"201051344000917","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,222813.0,222813.0,11232,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894839,412394.00
08/18/2015 06:45,2,0.000,ALERT,212.16,296.66,60.018,1439894704,"201051344000648","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,218056.1,218056.1,11219,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894841,412395.00
08/18/2015 06:45,2,0.000,ALERT,211.93,297.57,60.028,1439894704,"201051344001093","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,221014.9,221014.9,11217,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894843,412396.00
08/18/2015 06:45,2,0.000,ALERT,212.38,296.96,60.007,1439894704,"201051344000645","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,219067.1,219067.1,11221,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894844,412397.00
08/18/2015 06:45,2,0.000,ALERT,213.06,297.26,60.007,1439894704,"274151322000085","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,498204.6,498204.6,12463,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894846,412398.00
08/18/2015 06:45,2,0.000,ALERT,211.93,296.66,60.012,1439894704,"201051344000651","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,218268.0,218268.0,11199,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894848,412399.00
08/18/2015 06:45,2,0.000,ALERT,212.16,297.26,60.007,1439894704,"201051344000867","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,211037.5,211037.5,11222,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894850,412400.00
08/18/2015 06:45,2,0.000,ALERT,211.93,297.87,60.002,1439894704,"201051344001230","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,221893.5,221893.5,11234,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894852,412401.00
08/18/2015 06:45,2,0.000,ALERT,212.16,297.57,60.039,1439894704,"201051344000576","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,218201.5,218201.5,11241,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439894853,412402.00
08/18/2015 06:45,2,0.000,ALERT,211.70,297.57,60.039,1439894704,"201051344000579","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,225221.9,225221.9,11197,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439894855,412403.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412404.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412405.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412406.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412407.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412408.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412409.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412410.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412411.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412412.00
08/18/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439894704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439895584,412413.00
08/18/2015 07:00,2,0.000,ALERT,211.25,297.57,60.007,1439895603,"201051344000955","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,223669.6,223669.6,11210,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895679,412414.00
08/18/2015 07:00,2,0.000,ALERT,212.83,298.47,60.012,1439895603,"274151322000095","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,523219.6,523219.6,12109,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895681,412415.00
08/18/2015 07:00,2,0.000,ALERT,211.48,297.87,60.023,1439895603,"201051344000868","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,210533.8,210533.8,11224,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439895683,412416.00
08/18/2015 07:00,2,0.000,ALERT,212.16,296.96,60.002,1439895603,"201051344000853","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,217009.1,217009.1,11226,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895685,412417.00
08/18/2015 07:00,2,0.000,ALERT,212.16,298.17,60.028,1439895603,"201051344000582","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,216023.6,216023.6,11197,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895686,412418.00
08/18/2015 07:00,2,0.000,ALERT,211.70,296.96,60.007,1439895603,"201051344000469","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,212261.4,212261.4,11221,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895688,412419.00
08/18/2015 07:00,2,0.000,ALERT,211.48,297.26,60.007,1439895603,"201051344000988","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,211319.5,211319.5,11205,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895690,412420.00
08/18/2015 07:00,2,0.000,ALERT,211.70,296.96,60.034,1439895603,"201051344001158","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,216987.6,216987.6,11203,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895692,412421.00
08/18/2015 07:00,2,0.000,ALERT,211.70,296.66,59.991,1439895603,"201051344001025","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,221481.8,221481.8,11202,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895694,412422.00
08/18/2015 07:00,2,0.000,ALERT,211.93,297.87,60.018,1439895603,"201051344000569","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,224759.4,224759.4,11228,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439895696,412423.00
08/18/2015 07:00,2,0.000,ALERT,213.29,296.96,60.018,1439895603,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,400310.1,400310.1,12629,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895698,412424.00
08/18/2015 07:00,2,0.000,ALERT,211.70,297.57,60.034,1439895603,"201051344000458","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,220419.9,220419.9,11219,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895700,412425.00
08/18/2015 07:00,2,0.000,ALERT,213.06,296.66,60.002,1439895603,"274151322000087","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,472296.2,472296.2,12033,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439895702,412426.00
08/18/2015 07:00,2,0.000,ALERT,212.38,297.87,60.012,1439895603,"274151322000052","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,504979.5,504979.5,12455,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895704,412427.00
08/18/2015 07:00,2,0.000,ALERT,211.93,297.57,60.034,1439895603,"201051344001145","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,225415.0,225415.0,11225,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895706,412428.00
08/18/2015 07:00,2,0.000,ALERT,212.16,297.57,60.007,1439895603,"201051344000685","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,224111.4,224111.4,11225,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895707,412429.00
08/18/2015 07:00,2,0.000,ALERT,212.61,297.57,60.018,1439895603,"274151322000088","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,484692.8,484692.8,12060,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895709,412430.00
08/18/2015 07:00,2,0.000,ALERT,211.93,297.57,60.012,1439895603,"201051344000438","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,224110.9,224110.9,11198,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895711,412431.00
08/18/2015 07:00,2,0.000,ALERT,211.70,297.57,59.986,1439895603,"201051344001135","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,215665.9,215665.9,11177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895713,412432.00
08/18/2015 07:00,2,0.000,ALERT,211.93,296.96,60.018,1439895603,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,219172.0,219172.0,11195,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895715,412433.00
08/18/2015 07:00,2,0.000,ALERT,211.48,298.17,60.007,1439895603,"201051344000594","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,221015.0,221015.0,11220,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895716,412434.00
08/18/2015 07:00,2,0.000,ALERT,213.06,298.17,59.986,1439895603,"274151322000083","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,500799.8,500799.8,12485,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895718,412435.00
08/18/2015 07:00,2,0.000,ALERT,211.93,297.57,60.012,1439895603,"201051344000585","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,220570.6,220570.6,11199,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895720,412436.00
08/18/2015 07:00,2,0.000,ALERT,212.83,298.47,60.012,1439895603,"274151322000054","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,495594.2,495594.2,12049,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895722,412437.00
08/18/2015 07:00,2,0.000,ALERT,211.48,296.96,60.012,1439895603,"201051344001203","174011321042388",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,221371.0,221371.0,11212,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895724,412438.00
08/18/2015 07:00,2,0.000,ALERT,211.48,297.26,60.012,1439895603,"201051344000646","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,217594.5,217594.5,11194,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895726,412439.00
08/18/2015 07:00,2,0.000,ALERT,213.74,296.96,60.002,1439895603,"274151322000068","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,399625.2,399625.2,12239,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895727,412440.00
08/18/2015 07:00,2,0.000,ALERT,213.51,297.26,60.002,1439895603,"274151322000076","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,529396.6,529396.6,12474,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895729,412441.00
08/18/2015 07:00,2,0.000,ALERT,211.70,297.87,60.012,1439895603,"201051344000890","174011321042388",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,222314.7,222314.7,11207,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895731,412442.00
08/18/2015 07:00,2,0.000,ALERT,211.70,297.57,60.012,1439895603,"201051344000900","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,223349.6,223349.6,11243,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895733,412443.00
08/18/2015 07:00,2,0.000,ALERT,212.16,296.66,60.012,1439895603,"201051344000633","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,212085.6,212085.6,11234,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439895735,412444.00
08/18/2015 07:00,2,0.000,ALERT,211.48,297.26,60.018,1439895603,"201051344000983","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,220272.2,220272.2,11222,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895737,412445.00
08/18/2015 07:00,2,0.000,ALERT,211.70,296.96,60.007,1439895603,"201051344000917","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,222813.0,222813.0,11234,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895738,412446.00
08/18/2015 07:00,2,0.000,ALERT,211.70,296.36,60.012,1439895603,"201051344000648","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,218056.1,218056.1,11221,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895740,412447.00
08/18/2015 07:00,2,0.000,ALERT,211.70,297.57,60.007,1439895603,"201051344001093","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,221014.9,221014.9,11219,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895742,412448.00
08/18/2015 07:00,2,0.000,ALERT,211.93,296.96,60.012,1439895603,"201051344000645","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,219067.1,219067.1,11223,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895744,412449.00
08/18/2015 07:00,2,0.000,ALERT,212.83,296.96,60.012,1439895603,"274151322000085","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,498204.6,498204.6,12465,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895746,412450.00
08/18/2015 07:00,2,0.000,ALERT,211.70,296.66,60.007,1439895603,"201051344000651","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,218268.0,218268.0,11201,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895747,412451.00
08/18/2015 07:00,2,0.000,ALERT,211.48,296.66,60.018,1439895603,"201051344000867","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,211037.5,211037.5,11224,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439895749,412452.00
