ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 07:00,2,0.000,ALERT,211.48,297.57,60.034,1439895603,"201051344001230","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,221893.5,221893.5,11236,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895751,412453.00
08/18/2015 07:00,2,0.000,ALERT,211.70,297.26,60.012,1439895603,"201051344000576","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,218201.5,218201.5,11243,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895753,412454.00
08/18/2015 07:00,2,0.000,ALERT,211.25,297.26,60.007,1439895603,"201051344000579","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,225221.9,225221.9,11199,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439895754,412455.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412456.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412457.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412458.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412459.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412460.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412461.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412462.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412463.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412464.00
08/18/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439895603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439896483,412465.00
08/18/2015 07:15,2,0.000,ALERT,211.03,296.36,59.954,1439896503,"201051344000955","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,223669.6,223669.6,11212,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896579,412466.00
08/18/2015 07:15,2,0.012,ALERT,212.83,297.26,59.986,1439896503,"274151322000095","174011321042388",25.45,17.30,0,295.46,300.27,0.0,0.0,0.000,523219.6,523219.6,12111,0,0,0,L,1151911521,1,122.91,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1439896580,412467.00
08/18/2015 07:15,2,0.000,ALERT,211.25,296.66,59.991,1439896503,"201051344000868","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,210533.8,210533.8,11226,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896582,412468.00
08/18/2015 07:15,2,0.000,ALERT,211.70,296.06,59.996,1439896503,"201051344000853","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,217009.1,217009.1,11228,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896584,412469.00
08/18/2015 07:15,2,0.000,ALERT,211.93,297.26,59.959,1439896503,"201051344000582","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,216023.6,216023.6,11199,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896586,412470.00
08/18/2015 07:15,2,0.000,ALERT,211.25,295.76,60.023,1439896503,"201051344000469","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,212261.4,212261.4,11223,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896587,412471.00
08/18/2015 07:15,2,0.000,ALERT,211.03,295.46,59.991,1439896503,"201051344000988","174011321042388",0.00,17.30,0,291.85,298.77,0.0,0.0,0.000,211319.5,211319.5,11207,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896589,412472.00
08/18/2015 07:15,2,0.000,ALERT,211.25,295.46,59.986,1439896503,"201051344001158","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,216987.6,216987.6,11205,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896591,412473.00
08/18/2015 07:15,2,0.000,ALERT,211.25,295.76,59.996,1439896503,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,221481.8,221481.8,11204,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896593,412474.00
08/18/2015 07:15,2,0.000,ALERT,211.25,296.66,59.996,1439896503,"201051344000569","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,224759.4,224759.4,11230,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896595,412475.00
08/18/2015 07:15,2,0.000,ALERT,212.61,295.46,60.007,1439896503,"274151322000094","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,400310.1,400310.1,12631,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896597,412476.00
08/18/2015 07:15,2,0.000,ALERT,211.03,296.06,59.996,1439896503,"201051344000458","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,220419.9,220419.9,11221,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896598,412477.00
08/18/2015 07:15,2,0.029,ALERT,212.83,295.46,59.981,1439896503,"274151322000087","174011321042388",24.77,19.00,0,293.66,298.77,0.0,0.0,0.000,472296.2,472296.2,12035,0,0,0,L,1151911521,1,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1439896600,412478.00
08/18/2015 07:15,2,0.043,ALERT,212.61,296.06,60.028,1439896503,"274151322000052","174011321042388",25.68,18.00,0,294.26,299.67,0.0,0.0,0.000,504979.5,504979.5,12457,0,0,0,L,1151911521,1,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1439896602,412479.00
08/18/2015 07:15,2,0.000,ALERT,211.48,296.36,60.034,1439896503,"201051344001145","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,225415.0,225415.0,11227,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896604,412480.00
08/18/2015 07:15,2,0.000,ALERT,211.70,296.36,60.002,1439896503,"201051344000685","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,224111.4,224111.4,11227,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896606,412481.00
08/18/2015 07:15,2,0.006,ALERT,211.93,295.76,60.012,1439896503,"274151322000088","174011321042388",24.17,18.00,0,294.26,299.07,0.0,0.0,0.000,484692.8,484692.8,12062,0,0,0,L,1151911521,1,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1439896608,412482.00
08/18/2015 07:15,2,0.000,ALERT,211.48,296.06,59.991,1439896503,"201051344000438","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,224110.9,224110.9,11200,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896610,412483.00
08/18/2015 07:15,2,0.000,ALERT,211.03,296.06,59.996,1439896503,"201051344001135","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,215665.9,215665.9,11179,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896611,412484.00
08/18/2015 07:15,2,0.000,ALERT,211.48,295.46,60.002,1439896503,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,219172.0,219172.0,11197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439896613,412485.00
08/18/2015 07:15,2,0.000,ALERT,210.80,296.36,60.002,1439896503,"201051344000594","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,221015.0,221015.0,11222,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439896615,412486.00
08/18/2015 07:15,2,0.020,ALERT,212.61,297.26,59.981,1439896503,"274151322000083","174011321042388",25.60,17.50,0,294.86,299.67,0.0,0.0,0.000,500799.8,500799.8,12487,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1439896617,412487.00
08/18/2015 07:15,2,0.000,ALERT,211.48,296.36,60.007,1439896503,"201051344000585","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,220570.6,220570.6,11201,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896618,412488.00
08/18/2015 07:15,2,0.016,ALERT,212.38,296.06,59.991,1439896503,"274151322000054","174011321042388",25.88,18.30,0,294.26,299.67,0.0,0.0,0.000,495594.2,495594.2,12051,0,0,0,L,1151911521,1,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1439896620,412489.00
08/18/2015 07:15,2,0.000,ALERT,211.25,296.06,60.007,1439896503,"201051344001203","174011321042388",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,221371.0,221371.0,11214,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896622,412490.00
08/18/2015 07:15,2,0.000,ALERT,210.80,295.76,59.981,1439896503,"201051344000646","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,217594.5,217594.5,11196,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896624,412491.00
08/18/2015 07:15,2,0.000,ALERT,212.83,295.76,60.007,1439896503,"274151322000068","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,399625.2,399625.2,12241,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896626,412492.00
08/18/2015 07:15,2,0.020,ALERT,212.83,296.66,59.996,1439896503,"274151322000076","174011321042388",26.48,17.80,0,294.26,299.37,0.0,0.0,0.000,529396.6,529396.6,12476,0,0,0,L,1151911521,1,122.46,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1439896628,412493.00
08/18/2015 07:15,2,0.000,ALERT,211.03,296.36,60.039,1439896503,"201051344000890","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,222314.7,222314.7,11209,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896630,412494.00
08/18/2015 07:15,2,0.000,ALERT,211.03,295.76,60.007,1439896503,"201051344000900","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,223349.6,223349.6,11245,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896632,412495.00
08/18/2015 07:15,2,0.000,ALERT,211.48,295.16,59.991,1439896503,"201051344000633","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,212085.6,212085.6,11236,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896634,412496.00
08/18/2015 07:15,2,0.000,ALERT,211.03,295.76,60.018,1439896503,"201051344000983","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,220272.2,220272.2,11224,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896636,412497.00
08/18/2015 07:15,2,0.000,ALERT,211.25,295.16,60.012,1439896503,"201051344000917","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,222813.0,222813.0,11236,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896638,412498.00
08/18/2015 07:15,2,0.000,ALERT,211.25,295.16,59.991,1439896503,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,218056.1,218056.1,11223,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439896640,412499.00
08/18/2015 07:15,2,0.000,ALERT,211.25,296.06,60.007,1439896503,"201051344001093","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,221014.9,221014.9,11221,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896641,412500.00
08/18/2015 07:15,2,0.000,ALERT,211.48,295.46,59.991,1439896503,"201051344000645","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,219067.1,219067.1,11225,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896643,412501.00
08/18/2015 07:15,2,0.021,ALERT,212.61,295.76,60.012,1439896503,"274151322000085","174011321042388",25.98,17.80,0,294.56,299.07,0.0,0.0,0.000,498204.6,498204.6,12467,0,0,0,L,1151911521,1,122.68,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1439896645,412502.00
08/18/2015 07:15,2,0.000,ALERT,211.25,295.46,59.996,1439896503,"201051344000651","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,218268.0,218268.0,11203,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439896647,412503.00
08/18/2015 07:15,2,0.000,ALERT,211.25,295.16,60.018,1439896503,"201051344000867","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,211037.5,211037.5,11226,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896649,412504.00
08/18/2015 07:15,2,0.000,ALERT,211.03,295.76,60.012,1439896503,"201051344001230","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,221893.5,221893.5,11238,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439896650,412505.00
08/18/2015 07:15,2,0.000,ALERT,211.25,296.06,60.012,1439896503,"201051344000576","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,218201.5,218201.5,11245,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896652,412506.00
08/18/2015 07:15,2,0.000,ALERT,210.57,295.76,60.007,1439896503,"201051344000579","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,225221.9,225221.9,11201,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439896654,412507.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412508.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412509.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412510.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412511.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412512.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412513.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412514.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412515.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412516.00
08/18/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439896503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439897383,412517.00
08/18/2015 07:30,2,0.215,ALERT,211.03,332.13,59.996,1439897404,"201051344000955","174011321042388",24.47,17.50,0,293.06,333.63,5.3,3.2,0.009,223669.9,223669.9,11214,0,0,0,L,1122011218,1,121.10,122.46,0100,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1439897480,412518.00
08/18/2015 07:30,2,0.094,ALERT,212.61,335.14,59.991,1439897404,"274151322000095","174011321042388",25.05,18.00,0,294.56,343.85,2.4,0.4,0.004,523219.6,523219.6,12113,0,0,0,L,1151911521,1,122.46,122.46,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1439897482,412519.00
08/18/2015 07:30,2,0.178,ALERT,211.48,332.43,59.991,1439897404,"201051344000868","174011321042388",25.56,17.50,0,293.96,334.54,4.6,2.5,0.004,210534.0,210534.0,11228,0,0,0,L,1122011218,1,121.78,122.68,0100,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439897484,412520.00
08/18/2015 07:30,2,0.174,ALERT,211.93,333.63,59.991,1439897404,"201051344000853","174011321042388",25.35,17.30,0,293.36,338.74,4.5,2.4,0.000,217009.2,217009.2,11230,0,0,0,L,1122011218,1,122.23,122.68,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439897486,412521.00
08/18/2015 07:30,2,0.164,ALERT,212.16,332.73,59.986,1439897404,"201051344000582","174011321042388",27.15,17.30,0,293.96,335.14,4.5,2.5,0.004,216023.8,216023.8,11201,0,0,0,L,1122011218,1,122.01,122.91,0100,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1439897488,412522.00
08/18/2015 07:30,2,0.205,ALERT,211.48,332.73,60.002,1439897404,"201051344000469","174011321042388",24.97,17.00,0,292.16,336.94,5.2,3.1,0.004,212261.7,212261.7,11225,0,0,0,L,1122011218,1,121.55,122.68,0100,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1439897490,412523.00
08/18/2015 07:30,2,0.158,ALERT,211.48,333.63,60.023,1439897404,"201051344000988","174011321042388",24.89,17.80,0,290.95,336.64,4.0,2.0,0.009,211319.6,211319.6,11209,0,0,0,L,1122011218,1,121.55,122.46,0100,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1439897492,412524.00
08/18/2015 07:30,2,0.180,ALERT,211.48,332.43,59.996,1439897404,"201051344001158","174011321042388",23.95,17.30,0,292.46,334.54,4.4,2.3,0.004,216987.8,216987.8,11207,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1439897493,412525.00
08/18/2015 07:30,2,0.180,ALERT,211.48,332.43,59.996,1439897404,"201051344001025","174011321042388",25.07,17.30,0,292.76,337.54,4.6,2.5,0.000,221481.9,221481.9,11206,0,0,0,L,1122011218,1,121.55,122.68,0100,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1439897495,412526.00
08/18/2015 07:30,2,0.189,ALERT,211.48,332.73,59.959,1439897404,"201051344000569","174011321042388",25.33,17.80,0,293.66,334.54,4.9,2.8,0.004,224759.6,224759.6,11232,0,0,0,L,1122011218,1,121.55,122.68,0100,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439897497,412527.00
08/18/2015 07:30,2,0.053,ALERT,212.38,315.30,59.975,1439897404,"274151322000094","174011321042388",25.05,17.80,0,293.06,385.93,1.3,0.0,0.000,400310.1,400310.1,12633,0,0,0,L,1151911521,1,121.78,123.14,0002,14,0,0,0,0,0,0,126,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1439897499,412528.00
08/18/2015 07:30,2,0.195,ALERT,211.03,332.13,60.012,1439897404,"201051344000458","174011321042388",24.71,18.00,0,293.36,337.24,4.9,2.8,0.004,220420.1,220420.1,11223,0,0,0,L,1122011218,1,121.55,122.23,0200,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439897501,412529.00
08/18/2015 07:30,2,0.109,ALERT,212.61,334.24,59.965,1439897404,"274151322000087","174011321042388",24.37,19.50,0,292.46,344.76,2.7,0.7,0.000,472296.2,472296.2,12037,0,0,0,L,1151911521,1,122.23,122.68,0100,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1439897503,412530.00
08/18/2015 07:30,2,0.123,ALERT,212.38,335.44,59.986,1439897404,"274151322000052","174011321042388",25.13,18.70,0,293.06,342.95,3.1,1.1,0.000,504979.5,504979.5,12459,0,0,0,L,1151911521,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1439897504,412531.00
08/18/2015 07:30,2,0.180,ALERT,211.93,333.33,59.991,1439897404,"201051344001145","174011321042388",24.03,17.50,0,293.96,340.55,4.4,2.3,0.004,225415.2,225415.2,11229,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439897506,412532.00
08/18/2015 07:30,2,0.178,ALERT,211.93,332.73,60.018,1439897404,"201051344000685","174011321042388",24.09,17.50,0,293.36,335.44,4.3,2.3,0.004,224111.5,224111.5,11229,0,0,0,L,1122011218,1,122.46,122.46,0100,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1439897508,412533.00
08/18/2015 07:30,2,0.088,ALERT,212.16,335.74,59.959,1439897404,"274151322000088","174011321042388",23.40,18.70,0,293.06,344.15,2.1,0.1,0.000,484692.8,484692.8,12064,0,0,0,L,1151911521,1,122.68,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1439897510,412534.00
08/18/2015 07:30,2,0.199,ALERT,211.70,333.03,59.986,1439897404,"201051344000438","174011321042388",25.01,17.30,0,293.66,335.14,5.1,3.0,0.004,224111.1,224111.1,11202,0,0,0,L,1122011218,1,122.01,122.68,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439897512,412535.00
08/18/2015 07:30,2,0.184,ALERT,211.25,331.53,59.991,1439897404,"201051344001135","174011321042388",26.50,17.50,0,293.36,334.24,5.0,2.9,0.009,215666.1,215666.1,11181,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1439897514,412536.00
08/18/2015 07:30,2,0.236,ALERT,211.70,333.03,59.981,1439897404,"201051344000417","174011321042388",24.59,17.80,0,292.76,335.74,5.9,3.8,0.004,219172.4,219172.4,11199,0,0,0,L,1122011218,1,121.55,122.68,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439897515,412537.00
08/18/2015 07:30,2,0.201,ALERT,211.03,331.83,60.002,1439897404,"201051344000594","174011321042388",24.41,17.80,0,292.76,333.93,5.0,2.9,0.004,221015.2,221015.2,11224,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439897517,412538.00
08/18/2015 07:30,2,0.102,ALERT,212.83,335.44,59.986,1439897404,"274151322000083","174011321042388",25.11,18.30,0,293.66,344.15,2.6,0.6,0.004,500799.8,500799.8,12489,0,0,0,L,1151911521,1,122.23,122.68,0100,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1439897519,412539.00
08/18/2015 07:30,2,0.205,ALERT,211.93,333.63,60.007,1439897404,"201051344000585","174011321042388",25.23,17.80,0,293.06,339.04,5.3,3.2,0.000,220570.8,220570.8,11203,0,0,0,L,1122011218,1,121.33,122.91,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1439897521,412540.00
08/18/2015 07:30,2,0.098,ALERT,212.83,335.74,59.981,1439897404,"274151322000054","174011321042388",25.23,19.00,0,293.36,344.15,2.5,0.5,0.009,495594.2,495594.2,12053,0,0,0,L,1151911521,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1439897523,412541.00
08/18/2015 07:30,2,0.199,ALERT,211.70,333.03,59.981,1439897404,"201051344001203","174011321042388",24.09,17.50,0,293.36,339.04,4.9,2.8,0.004,221371.2,221371.2,11216,0,0,0,L,1122011218,1,122.23,122.46,0100,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1439897524,412542.00
08/18/2015 07:30,2,0.199,ALERT,211.25,332.43,59.986,1439897404,"201051344000646","174011321042388",25.29,17.50,0,292.76,334.24,5.2,3.1,0.004,217594.8,217594.8,11198,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439897526,412543.00
08/18/2015 07:30,2,0.068,ALERT,213.29,333.93,59.959,1439897404,"274151322000068","174011321042388",30.32,18.70,0,292.46,384.73,2.0,0.0,0.018,399625.2,399625.2,12243,0,0,0,L,1151911521,1,122.46,122.91,0002,18,0,0,0,0,0,0,134,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1439897528,412544.00
08/18/2015 07:30,2,0.109,ALERT,213.29,335.74,59.975,1439897404,"274151322000076","174011321042388",25.43,18.70,0,293.36,346.26,2.8,0.8,0.004,529396.6,529396.6,12478,0,0,0,L,1151911521,1,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1439897530,412545.00
08/18/2015 07:30,2,0.186,ALERT,211.48,332.43,59.986,1439897404,"201051344000890","174011321042388",27.45,17.80,0,293.96,334.84,5.2,3.1,0.004,222315.0,222315.0,11211,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1439897532,412546.00
08/18/2015 07:30,2,0.139,ALERT,211.25,332.43,59.991,1439897404,"201051344000900","174011321042388",25.15,17.50,0,292.76,335.14,3.5,1.5,0.004,223349.7,223349.7,11247,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439897534,412547.00
08/18/2015 07:30,2,0.201,ALERT,212.16,333.93,59.986,1439897404,"201051344000633","174011321042388",24.49,17.30,0,291.25,337.54,5.0,2.9,0.000,212085.9,212085.9,11238,0,0,0,L,1122011218,1,122.23,122.91,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439897535,412548.00
08/18/2015 07:30,2,0.180,ALERT,211.48,332.43,59.981,1439897404,"201051344000983","174011321042388",27.31,17.80,0,293.66,337.24,5.0,2.9,0.009,220272.5,220272.5,11226,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1439897537,412549.00
08/18/2015 07:30,2,0.193,ALERT,211.70,333.33,59.965,1439897404,"201051344000917","174011321042388",24.21,18.30,0,292.16,335.74,4.8,2.7,0.000,222813.2,222813.2,11238,0,0,0,L,1122011218,1,121.78,122.91,0100,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1439897539,412550.00
08/18/2015 07:30,2,0.199,ALERT,211.70,332.43,59.996,1439897404,"201051344000648","174011321042388",25.50,17.30,0,292.76,337.24,5.2,3.1,0.004,218056.3,218056.3,11225,0,0,0,L,1122011218,1,121.55,122.68,0100,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1439897541,412551.00
08/18/2015 07:30,2,0.221,ALERT,211.48,332.43,60.007,1439897404,"201051344001093","174011321042388",24.51,18.30,0,293.36,337.84,5.5,3.4,0.009,221015.2,221015.2,11223,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1439897543,412552.00
08/18/2015 07:30,2,0.174,ALERT,211.93,332.73,60.012,1439897404,"201051344000645","174011321042388",26.34,18.00,0,293.06,336.04,4.7,2.6,0.004,219067.3,219067.3,11227,0,0,0,L,1122011218,1,122.23,122.68,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439897545,412553.00
08/18/2015 07:30,2,0.102,ALERT,212.83,335.44,59.986,1439897404,"274151322000085","174011321042388",25.39,18.70,0,293.06,344.45,2.6,0.6,0.004,498204.6,498204.6,12469,0,0,0,L,1151911521,1,122.68,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1439897547,412554.00
08/18/2015 07:30,2,0.205,ALERT,211.48,332.13,59.954,1439897404,"201051344000651","174011321042388",24.61,17.00,0,292.76,337.84,5.1,3.0,0.004,218268.3,218268.3,11205,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439897548,412555.00
08/18/2015 07:30,2,0.193,ALERT,211.25,330.93,59.991,1439897404,"201051344000867","174011321042388",24.73,18.00,0,293.06,335.74,4.9,2.8,0.004,211037.7,211037.7,11228,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439897550,412556.00
08/18/2015 07:30,2,0.201,ALERT,211.25,331.23,59.970,1439897404,"201051344001230","174011321042388",23.04,17.50,0,293.66,334.24,4.7,2.6,0.004,221893.7,221893.7,11240,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439897552,412557.00
08/18/2015 07:30,2,0.205,ALERT,211.70,333.63,59.986,1439897404,"201051344000576","174011321042388",24.41,17.50,0,293.06,337.54,5.1,3.0,0.000,218201.8,218201.8,11247,0,0,0,L,1122011218,1,122.01,122.46,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439897554,412558.00
08/18/2015 07:30,2,0.229,ALERT,211.25,331.83,59.996,1439897404,"201051344000579","174011321042388",25.66,17.80,0,293.66,334.54,5.9,3.8,0.004,225222.4,225222.4,11203,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439897556,412559.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412560.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412561.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412562.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412563.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412564.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412565.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412566.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412567.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412568.00
08/18/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439897404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898284,412569.00
08/18/2015 07:45,2,0.289,ACTIVE,211.03,332.43,59.959,1439898303,"201051344000955","174011321042388",28.07,18.30,0,294.56,336.34,8.3,6.1,0.027,223671.1,223671.1,11216,0,0,0,L,1122011218,1,121.33,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898378,412570.00
08/18/2015 07:45,2,0.201,ACTIVE,212.83,336.04,59.954,1439898303,"274151322000095","174011321042388",26.16,19.00,0,296.06,339.34,5.3,3.2,0.022,523220.0,523220.0,12115,0,0,0,L,1151911521,1,122.68,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898379,412571.00
08/18/2015 07:45,2,0.277,ACTIVE,211.25,332.73,59.959,1439898303,"201051344000868","174011321042388",26.88,18.00,0,295.16,336.94,7.6,5.4,0.027,210534.9,210534.9,11230,0,0,0,L,1122011218,1,121.55,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898380,412572.00
08/18/2015 07:45,2,0.270,ACTIVE,211.70,334.24,59.965,1439898303,"201051344000853","174011321042388",27.55,18.00,0,295.16,338.14,7.6,5.4,0.022,217010.2,217010.2,11232,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898381,412573.00
08/18/2015 07:45,2,0.273,ACTIVE,211.70,333.93,59.991,1439898303,"201051344000582","174011321042388",27.19,18.00,0,295.76,337.84,7.6,5.4,0.027,216024.8,216024.8,11203,0,0,0,L,1122011218,1,122.01,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898381,412574.00
08/18/2015 07:45,2,0.277,ACTIVE,210.35,332.13,59.954,1439898303,"201051344000469","174011321042388",27.83,17.80,0,293.36,336.94,7.8,5.7,0.031,212262.8,212262.8,11227,0,0,0,L,1122011218,1,120.65,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898382,412575.00
08/18/2015 07:45,2,0.252,ACTIVE,211.03,333.93,59.986,1439898303,"201051344000988","174011321042388",26.98,18.30,0,292.16,337.84,6.9,4.7,0.027,211320.4,211320.4,11211,0,0,0,L,1122011218,1,121.33,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898383,412576.00
08/18/2015 07:45,2,0.262,ACTIVE,211.25,333.03,59.965,1439898303,"201051344001158","174011321042388",27.55,17.80,0,293.96,336.94,7.3,5.1,0.035,216988.7,216988.7,11209,0,0,0,L,1122011218,1,121.55,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898384,412577.00
08/18/2015 07:45,2,0.271,ACTIVE,211.03,332.43,59.965,1439898303,"201051344001025","174011321042388",27.08,17.80,0,295.16,337.24,7.5,5.3,0.031,221482.9,221482.9,11208,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898385,412578.00
08/18/2015 07:45,2,0.266,ACTIVE,211.03,333.03,59.965,1439898303,"201051344000569","174011321042388",28.29,18.30,0,295.46,336.94,7.7,5.5,0.027,224760.6,224760.6,11234,0,0,0,L,1122011218,1,121.10,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898386,412579.00
08/18/2015 07:45,2,0.121,ALERT,212.38,335.74,59.959,1439898303,"274151322000094","174011321042388",30.24,19.00,0,294.56,385.93,3.7,1.7,0.018,400310.2,400310.2,12635,0,0,0,L,1151911521,1,122.01,122.91,0002,15,0,0,0,0,0,0,11,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898388,412580.00
08/18/2015 07:45,2,0.270,ACTIVE,211.03,332.13,59.965,1439898303,"201051344000458","174011321042388",27.83,19.00,0,295.16,336.34,7.7,5.5,0.031,220421.2,220421.2,11225,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898389,412581.00
08/18/2015 07:45,2,0.203,ACTIVE,212.61,336.64,59.965,1439898303,"274151322000087","174011321042388",25.94,20.70,0,294.86,339.95,5.3,3.2,0.013,472296.7,472296.7,12039,0,0,0,L,1151911521,1,122.46,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898390,412582.00
08/18/2015 07:45,2,0.219,ALERT,212.38,336.04,59.959,1439898303,"274151322000052","174011321042388",26.62,19.80,0,295.46,339.95,5.9,3.8,0.027,504980.1,504980.1,12461,0,0,0,L,1151911521,1,121.78,122.68,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898392,412583.00
08/18/2015 07:45,2,0.266,ACTIVE,211.48,334.24,59.944,1439898303,"201051344001145","174011321042388",27.21,18.00,0,295.16,337.84,7.3,5.2,0.031,225416.1,225416.1,11231,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898393,412584.00
08/18/2015 07:45,2,0.248,ACTIVE,211.48,333.03,59.970,1439898303,"201051344000685","174011321042388",28.01,18.30,0,294.26,337.24,7.1,4.9,0.027,224112.4,224112.4,11231,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898394,412585.00
08/18/2015 07:45,2,0.178,ALERT,212.16,336.04,59.965,1439898303,"274151322000088","174011321042388",25.98,19.80,0,295.76,339.65,4.7,2.6,0.022,484693.1,484693.1,12066,0,0,0,L,1151911521,1,122.91,122.23,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898396,412586.00
08/18/2015 07:45,2,0.277,ACTIVE,211.25,333.33,59.965,1439898303,"201051344000438","174011321042388",28.11,18.00,0,294.86,336.94,7.9,5.7,0.031,224112.2,224112.2,11204,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898396,412587.00
08/18/2015 07:45,2,0.275,ACTIVE,211.03,332.13,59.959,1439898303,"201051344001135","174011321042388",28.17,18.00,0,295.16,336.64,7.9,5.7,0.035,215667.2,215667.2,11183,0,0,0,L,1122011218,1,121.55,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898397,412588.00
08/18/2015 07:45,2,0.311,ACTIVE,211.48,333.93,59.954,1439898303,"201051344000417","174011321042388",27.43,18.70,0,293.66,337.84,8.7,6.4,0.031,219173.6,219173.6,11201,0,0,0,L,1122011218,1,121.55,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898398,412589.00
08/18/2015 07:45,2,0.275,ACTIVE,210.80,332.73,60.007,1439898303,"201051344000594","174011321042388",28.23,18.30,0,294.56,336.64,7.9,5.7,0.031,221016.3,221016.3,11226,0,0,0,L,1122011218,1,121.33,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898399,412590.00
08/18/2015 07:45,2,0.199,ACTIVE,212.38,334.54,59.975,1439898303,"274151322000083","174011321042388",26.40,19.50,0,295.76,339.95,5.3,3.2,0.009,500800.3,500800.3,12491,0,0,0,L,1151911521,1,122.23,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898400,412591.00
08/18/2015 07:45,2,0.285,ACTIVE,211.48,334.24,59.944,1439898303,"201051344000585","174011321042388",28.13,18.30,0,294.56,338.44,8.1,5.9,0.031,220571.9,220571.9,11205,0,0,0,L,1122011218,1,121.33,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898401,412592.00
08/18/2015 07:45,2,0.197,ALERT,212.16,335.74,59.959,1439898303,"274151322000054","174011321042388",26.16,20.00,0,296.06,339.34,5.2,3.1,0.022,495594.7,495594.7,12055,0,0,0,L,1151911521,1,122.46,122.23,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898403,412593.00
08/18/2015 07:45,2,0.270,ACTIVE,211.48,332.43,59.970,1439898303,"201051344001203","174011321042388",27.79,18.30,0,295.46,337.84,7.6,5.4,0.035,221372.2,221372.2,11218,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898404,412594.00
08/18/2015 07:45,2,0.287,ACTIVE,211.03,333.03,59.970,1439898303,"201051344000646","174011321042388",26.88,18.00,0,294.26,336.34,7.8,5.6,0.031,217595.8,217595.8,11200,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898405,412595.00
08/18/2015 07:45,2,0.141,ALERT,212.83,336.94,60.002,1439898303,"274151322000068","174011321042388",30.55,20.00,0,294.86,384.73,4.3,2.3,0.013,399625.5,399625.5,12245,0,0,0,L,1151911521,1,122.68,122.68,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898406,412596.00
08/18/2015 07:45,2,0.209,ACTIVE,212.83,335.44,59.970,1439898303,"274151322000076","174011321042388",27.37,19.80,0,311.99,361.89,5.8,3.7,0.022,529397.1,529397.1,12480,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898407,412597.00
08/18/2015 07:45,2,0.287,ACTIVE,211.03,332.13,59.975,1439898303,"201051344000890","174011321042388",28.13,18.70,0,295.76,336.64,8.2,6.0,0.027,222316.1,222316.1,11213,0,0,0,L,1122011218,1,121.55,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898408,412598.00
08/18/2015 07:45,2,0.227,ACTIVE,211.03,332.73,59.986,1439898303,"201051344000900","174011321042388",27.19,18.00,0,294.26,336.94,6.3,4.1,0.031,223350.4,223350.4,11249,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898409,412599.00
08/18/2015 07:45,2,0.277,ACTIVE,211.70,334.54,59.981,1439898303,"201051344000633","174011321042388",27.65,18.00,0,292.76,338.44,7.8,5.6,0.031,212086.9,212086.9,11240,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898410,412600.00
08/18/2015 07:45,2,0.281,ACTIVE,211.03,332.73,59.975,1439898303,"201051344000983","174011321042388",27.77,18.30,0,295.16,336.04,8.0,5.8,0.031,220273.5,220273.5,11228,0,0,0,L,1122011218,1,121.55,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898411,412601.00
