ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 07:45,2,0.271,ACTIVE,211.25,333.93,59.975,1439898303,"201051344000917","174011321042388",27.06,19.30,0,293.36,337.24,7.5,5.3,0.031,222814.2,222814.2,11240,0,0,0,L,1122011218,1,121.55,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898412,412602.00
08/18/2015 07:45,2,0.285,ACTIVE,211.25,332.73,59.986,1439898303,"201051344000648","174011321042388",27.37,17.80,0,294.56,337.54,7.9,5.7,0.027,218057.4,218057.4,11227,0,0,0,L,1122011218,1,121.33,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898413,412603.00
08/18/2015 07:45,2,0.291,ACTIVE,211.03,333.63,59.970,1439898303,"201051344001093","174011321042388",28.03,19.00,0,294.56,336.94,8.3,6.1,0.031,221016.3,221016.3,11225,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898414,412604.00
08/18/2015 07:45,2,0.262,ACTIVE,211.48,333.33,59.970,1439898303,"201051344000645","174011321042388",27.31,18.70,0,293.96,337.24,7.3,5.1,0.027,219068.2,219068.2,11229,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898415,412605.00
08/18/2015 07:45,2,0.201,ALERT,212.61,336.94,59.965,1439898303,"274151322000085","174011321042388",26.22,19.50,0,295.16,339.95,5.3,3.2,0.022,498205.0,498205.0,12471,0,0,0,L,1151911521,1,122.91,122.46,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898417,412606.00
08/18/2015 07:45,2,0.277,ACTIVE,211.25,332.73,59.959,1439898303,"201051344000651","174011321042388",27.21,17.50,0,294.26,337.24,7.7,5.5,0.031,218269.3,218269.3,11207,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898418,412607.00
08/18/2015 07:45,2,0.271,ACTIVE,211.25,332.13,59.981,1439898303,"201051344000867","174011321042388",27.79,19.00,0,293.96,336.34,7.7,5.5,0.022,211038.7,211038.7,11230,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898419,412608.00
08/18/2015 07:45,2,0.275,ACTIVE,211.03,332.43,59.975,1439898303,"201051344001230","174011321042388",27.17,18.30,0,294.56,335.74,7.6,5.4,0.027,221894.7,221894.7,11242,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898419,412609.00
08/18/2015 07:45,2,0.281,ACTIVE,211.25,333.63,59.991,1439898303,"201051344000576","174011321042388",27.04,18.00,0,294.26,337.54,7.7,5.5,0.027,218202.8,218202.8,11249,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898421,412610.00
08/18/2015 07:45,2,0.305,ACTIVE,211.03,332.43,59.981,1439898303,"201051344000579","174011321042388",28.09,18.70,0,295.16,336.64,8.7,6.5,0.031,225223.6,225223.6,11205,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439898422,412611.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412612.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412613.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412614.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412615.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412616.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412617.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412618.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412619.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412620.00
08/18/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439898303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899183,412621.00
08/18/2015 08:00,2,0.498,ACTIVE,211.48,336.64,59.965,1439899204,"201051344000955","174011321042388",27.93,19.00,0,326.72,342.05,14.1,11.7,0.080,223673.1,223673.1,11217,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899278,412622.00
08/18/2015 08:00,2,0.402,ACTIVE,213.06,338.14,59.959,1439899204,"274151322000095","174011321042388",27.89,20.00,0,332.13,343.55,11.4,9.0,0.053,523221.4,523221.4,12116,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899279,412623.00
08/18/2015 08:00,2,0.473,ACTIVE,211.70,336.94,59.965,1439899204,"201051344000868","174011321042388",27.99,19.00,0,327.32,342.35,13.4,11.0,0.071,210536.8,210536.8,11231,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899280,412624.00
08/18/2015 08:00,2,0.471,ACTIVE,212.16,338.14,59.986,1439899204,"201051344000853","174011321042388",27.93,19.00,0,328.52,343.85,13.3,10.9,0.088,217012.0,217012.0,11233,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899281,412625.00
08/18/2015 08:00,2,0.459,ACTIVE,212.16,337.84,59.970,1439899204,"201051344000582","174011321042388",28.55,18.70,0,327.62,342.65,13.3,10.9,0.075,216026.7,216026.7,11204,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899282,412626.00
08/18/2015 08:00,2,0.490,ACTIVE,211.70,337.24,59.981,1439899204,"201051344000469","174011321042388",27.77,18.30,0,324.92,342.65,13.8,11.4,0.075,212264.8,212264.8,11228,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899283,412627.00
08/18/2015 08:00,2,0.443,ACTIVE,211.48,337.84,59.970,1439899204,"201051344000988","174011321042388",28.55,19.30,0,325.22,343.85,12.8,10.5,0.075,211322.2,211322.2,11212,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899284,412628.00
08/18/2015 08:00,2,0.479,ACTIVE,211.70,336.64,59.965,1439899204,"201051344001158","174011321042388",26.56,18.70,0,326.42,342.95,12.9,10.5,0.080,216990.6,216990.6,11210,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899285,412629.00
08/18/2015 08:00,2,0.461,ACTIVE,211.70,336.34,59.959,1439899204,"201051344001025","174011321042388",28.57,18.70,0,327.62,342.95,13.4,11.0,0.075,221484.8,221484.8,11209,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899286,412630.00
08/18/2015 08:00,2,0.484,ACTIVE,211.70,336.94,59.965,1439899204,"201051344000569","174011321042388",27.39,19.30,0,326.72,343.55,13.5,11.1,0.084,224762.6,224762.6,11235,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899287,412631.00
08/18/2015 08:00,2,0.248,ACTIVE,212.83,398.56,59.959,1439899204,"274151322000094","174011321042388",37.39,20.70,0,332.13,422.30,9.4,7.2,0.053,400311.2,400311.2,12637,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899287,412632.00
08/18/2015 08:00,2,0.477,ACTIVE,211.48,335.74,59.970,1439899204,"201051344000458","174011321042388",28.19,19.50,0,326.72,342.65,13.6,11.2,0.084,220423.1,220423.1,11226,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899288,412633.00
08/18/2015 08:00,2,0.396,ACTIVE,212.38,339.34,59.959,1439899204,"274151322000087","174011321042388",26.88,21.80,0,332.13,344.15,10.8,8.5,0.057,472298.0,472298.0,12040,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899289,412634.00
08/18/2015 08:00,2,0.418,ACTIVE,212.61,338.74,59.965,1439899204,"274151322000052","174011321042388",27.59,20.70,0,331.23,343.85,11.7,9.4,0.066,504981.6,504981.6,12463,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899290,412635.00
08/18/2015 08:00,2,0.455,ACTIVE,211.93,337.54,59.970,1439899204,"201051344001145","174011321042388",28.63,18.70,0,327.92,343.25,13.2,10.8,0.075,225418.0,225418.0,11232,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899291,412636.00
08/18/2015 08:00,2,0.455,ACTIVE,211.93,336.94,59.970,1439899204,"201051344000685","174011321042388",28.17,19.00,0,327.32,342.65,13.0,10.7,0.084,224114.2,224114.2,11232,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899292,412637.00
08/18/2015 08:00,2,0.369,ACTIVE,212.38,339.95,59.965,1439899204,"274151322000088","174011321042388",27.47,20.70,0,330.63,344.45,10.3,8.0,0.057,484694.3,484694.3,12068,0,0,0,L,1151911521,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899293,412638.00
08/18/2015 08:00,2,0.477,ACTIVE,211.93,337.24,60.002,1439899204,"201051344000438","174011321042388",28.65,18.70,0,327.32,343.25,13.9,11.5,0.084,224114.2,224114.2,11205,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899294,412639.00
08/18/2015 08:00,2,0.484,ACTIVE,211.48,336.34,60.007,1439899204,"201051344001135","174011321042388",28.09,18.70,0,327.02,342.05,13.8,11.4,0.088,215669.2,215669.2,11184,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899295,412640.00
08/18/2015 08:00,2,0.508,ACTIVE,211.93,337.24,59.970,1439899204,"201051344000417","174011321042388",28.15,19.30,0,327.02,342.95,14.5,12.1,0.084,219175.8,219175.8,11202,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899296,412641.00
08/18/2015 08:00,2,0.514,ACTIVE,211.48,336.64,59.970,1439899204,"201051344000594","174011321042388",24.95,19.30,0,325.52,342.65,13.0,10.6,0.075,221018.3,221018.3,11227,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899297,412642.00
08/18/2015 08:00,2,0.393,ACTIVE,213.06,339.95,59.965,1439899204,"274151322000083","174011321042388",27.75,20.30,0,331.83,344.45,11.1,8.7,0.071,500801.6,500801.6,12492,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899298,412643.00
08/18/2015 08:00,2,0.494,ACTIVE,211.93,337.84,59.965,1439899204,"201051344000585","174011321042388",28.33,19.30,0,327.62,343.25,14.2,11.7,0.084,220574.0,220574.0,11206,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899299,412644.00
08/18/2015 08:00,2,0.391,ACTIVE,212.83,338.74,59.959,1439899204,"274151322000054","174011321042388",27.85,21.00,0,331.23,344.15,11.0,8.7,0.062,495596.0,495596.0,12057,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899300,412645.00
08/18/2015 08:00,2,0.477,ACTIVE,211.93,336.64,59.975,1439899204,"201051344001203","174011321042388",28.31,19.00,0,327.92,343.55,13.7,11.3,0.088,221374.1,221374.1,11219,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899301,412646.00
08/18/2015 08:00,2,0.477,ACTIVE,211.48,335.74,59.970,1439899204,"201051344000646","174011321042388",28.71,19.00,0,326.12,342.35,13.8,11.4,0.075,217597.8,217597.8,11201,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899302,412647.00
08/18/2015 08:00,2,0.271,ACTIVE,213.29,395.85,59.996,1439899204,"274151322000068","174011321042388",37.19,21.80,0,333.33,420.80,10.2,8.0,0.057,399626.6,399626.6,12247,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899302,412648.00
08/18/2015 08:00,2,0.428,ACTIVE,213.29,339.34,59.970,1439899204,"274151322000076","174011321042388",27.71,20.70,0,332.73,344.45,12.0,9.7,0.071,529398.6,529398.6,12481,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899303,412649.00
08/18/2015 08:00,2,0.496,ACTIVE,211.70,336.04,59.944,1439899204,"201051344000890","174011321042388",28.17,19.30,0,327.02,342.95,14.2,11.8,0.080,222318.2,222318.2,11214,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899304,412650.00
08/18/2015 08:00,2,0.424,ACTIVE,211.70,336.94,59.981,1439899204,"201051344000900","174011321042388",28.67,18.70,0,326.12,342.35,12.4,10.0,0.084,223352.0,223352.0,11250,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899305,412651.00
08/18/2015 08:00,2,0.482,ACTIVE,212.16,338.44,59.970,1439899204,"201051344000633","174011321042388",28.41,19.00,0,326.72,343.85,13.9,11.5,0.088,212088.9,212088.9,11241,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899306,412652.00
08/18/2015 08:00,2,0.479,ACTIVE,211.70,336.04,59.975,1439899204,"201051344000983","174011321042388",28.84,19.00,0,326.12,342.35,14.0,11.6,0.088,220275.5,220275.5,11229,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899307,412653.00
08/18/2015 08:00,2,0.471,ACTIVE,211.70,336.94,59.981,1439899204,"201051344000917","174011321042388",28.31,19.80,0,326.72,342.95,13.5,11.1,0.075,222816.1,222816.1,11241,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899308,412654.00
08/18/2015 08:00,2,0.479,ACTIVE,211.70,336.04,59.959,1439899204,"201051344000648","174011321042388",28.59,18.70,0,327.62,343.55,13.8,11.4,0.084,218059.4,218059.4,11228,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899309,412655.00
08/18/2015 08:00,2,0.525,ACTIVE,211.70,336.64,59.986,1439899204,"201051344001093","174011321042388",23.82,19.50,0,327.02,342.65,12.7,10.3,0.075,221018.4,221018.4,11226,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899310,412656.00
08/18/2015 08:00,2,0.477,ACTIVE,211.93,336.94,59.975,1439899204,"201051344000645","174011321042388",27.83,19.50,0,327.32,342.95,13.4,11.0,0.088,219070.1,219070.1,11230,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899311,412657.00
08/18/2015 08:00,2,0.400,ACTIVE,213.06,339.95,59.965,1439899204,"274151322000085","174011321042388",27.47,20.30,0,332.43,343.85,11.2,8.9,0.075,498206.4,498206.4,12473,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899312,412658.00
08/18/2015 08:00,2,0.482,ACTIVE,211.70,336.64,59.986,1439899204,"201051344000651","174011321042388",27.99,18.30,0,328.22,342.95,13.7,11.3,0.080,218271.2,218271.2,11208,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899313,412659.00
08/18/2015 08:00,2,0.488,ACTIVE,211.70,335.44,59.949,1439899204,"201051344000867","174011321042388",27.53,19.50,0,327.02,342.35,13.7,11.3,0.084,211040.7,211040.7,11231,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899314,412660.00
08/18/2015 08:00,2,0.461,ACTIVE,211.70,336.64,59.970,1439899204,"201051344001230","174011321042388",28.82,19.00,0,326.12,342.05,13.5,11.1,0.075,221896.6,221896.6,11243,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899315,412661.00
08/18/2015 08:00,2,0.496,ACTIVE,211.93,337.24,59.975,1439899204,"201051344000576","174011321042388",26.90,18.70,0,327.92,343.85,13.5,11.1,0.075,218204.8,218204.8,11250,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899315,412662.00
08/18/2015 08:00,2,0.516,ACTIVE,211.48,336.34,59.975,1439899204,"201051344000579","174011321042388",28.39,19.30,0,326.72,342.65,14.8,12.4,0.097,225225.8,225225.8,11206,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439899316,412663.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412664.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412665.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412666.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412667.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412668.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412669.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412670.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412671.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412672.00
08/18/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439899204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900084,412673.00
08/18/2015 08:15,2,0.822,ACTIVE,211.25,340.25,59.981,1439900103,"201051344000955","174011321042388",29.08,19.80,0,328.52,351.97,24.2,21.5,0.181,223677.1,223677.1,11218,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900178,412674.00
08/18/2015 08:15,2,0.746,ACTIVE,212.38,341.75,59.975,1439900103,"274151322000095","174011321042388",28.69,21.00,0,332.13,351.67,21.7,19.0,0.150,523224.8,523224.8,12117,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900179,412675.00
08/18/2015 08:15,2,0.816,ACTIVE,211.48,341.45,59.981,1439900103,"201051344000868","174011321042388",28.84,19.50,0,327.62,352.27,23.9,21.1,0.177,210540.7,210540.7,11232,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900180,412676.00
08/18/2015 08:15,2,0.811,ACTIVE,212.38,342.65,59.975,1439900103,"201051344000853","174011321042388",28.86,19.80,0,330.33,353.47,23.8,21.0,0.177,217015.8,217015.8,11234,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900181,412677.00
08/18/2015 08:15,2,0.797,ACTIVE,212.16,342.05,59.975,1439900103,"201051344000582","174011321042388",28.94,19.50,0,330.33,352.27,23.4,20.7,0.181,216030.5,216030.5,11205,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900182,412678.00
08/18/2015 08:15,2,0.826,ACTIVE,211.93,342.35,59.975,1439900103,"201051344000469","174011321042388",29.12,19.00,0,329.13,352.87,24.4,21.6,0.190,212268.7,212268.7,11229,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900183,412679.00
08/18/2015 08:15,2,0.820,ACTIVE,211.70,343.55,59.965,1439900103,"201051344000988","174011321042388",28.82,19.80,0,327.32,354.07,24.0,21.2,0.190,211325.9,211325.9,11213,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900184,412680.00
08/18/2015 08:15,2,0.816,ACTIVE,211.93,342.65,59.944,1439900103,"201051344001158","174011321042388",29.06,19.30,0,328.52,352.57,24.1,21.3,0.194,216994.3,216994.3,11211,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900184,412681.00
08/18/2015 08:15,2,0.824,ACTIVE,211.70,340.25,60.002,1439900103,"201051344001025","174011321042388",29.14,19.50,0,329.43,352.87,24.3,21.6,0.181,221488.6,221488.6,11210,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900185,412682.00
08/18/2015 08:15,2,0.836,ACTIVE,211.93,342.65,60.012,1439900103,"201051344000569","174011321042388",29.24,19.80,0,329.73,352.87,24.8,22.0,0.190,224766.5,224766.5,11236,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900186,412683.00
08/18/2015 08:15,2,0.490,ACTIVE,213.06,409.68,59.981,1439900103,"274151322000094","174011321042388",38.41,22.00,0,334.84,427.11,19.0,16.4,0.115,400314.0,400314.0,12638,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900187,412684.00
08/18/2015 08:15,2,0.854,ACTIVE,211.93,342.05,59.981,1439900103,"201051344000458","174011321042388",28.84,20.30,0,328.82,352.27,25.0,22.2,0.190,220427.0,220427.0,11227,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900188,412685.00
08/18/2015 08:15,2,0.744,ACTIVE,213.29,342.05,59.981,1439900103,"274151322000087","174011321042388",28.03,22.80,0,332.73,351.37,21.2,18.6,0.137,472301.1,472301.1,12041,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900189,412686.00
08/18/2015 08:15,2,0.799,ACTIVE,212.38,345.06,59.970,1439900103,"274151322000052","174011321042388",28.05,21.80,0,332.43,351.97,22.7,20.0,0.155,504985.0,504985.0,12464,0,0,0,L,1151911521,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900190,412687.00
08/18/2015 08:15,2,0.838,ACTIVE,211.93,342.65,59.975,1439900103,"201051344001145","174011321042388",28.82,19.50,0,330.03,353.77,24.5,21.7,0.181,225421.7,225421.7,11233,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900191,412688.00
08/18/2015 08:15,2,0.838,ACTIVE,211.93,342.95,59.975,1439900103,"201051344000685","174011321042388",28.92,19.80,0,327.92,352.87,24.6,21.8,0.203,224117.9,224117.9,11233,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900192,412689.00
08/18/2015 08:15,2,0.775,ACTIVE,212.38,342.65,59.970,1439900103,"274151322000088","174011321042388",27.67,21.50,0,332.73,351.67,21.7,19.0,0.119,484697.4,484697.4,12069,0,0,0,L,1151911521,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900193,412690.00
08/18/2015 08:15,2,0.881,ACTIVE,211.93,342.65,59.975,1439900103,"201051344000438","174011321042388",29.20,19.50,0,330.03,353.77,26.1,23.3,0.199,224118.1,224118.1,11206,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900194,412691.00
08/18/2015 08:15,2,0.898,ACTIVE,211.48,342.05,59.965,1439900103,"201051344001135","174011321042388",28.80,19.50,0,329.13,352.87,26.3,23.4,0.203,215673.1,215673.1,11185,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900195,412692.00
08/18/2015 08:15,2,0.904,ACTIVE,211.70,343.85,59.949,1439900103,"201051344000417","174011321042388",29.14,19.80,0,329.43,353.77,26.7,23.9,0.199,219179.9,219179.9,11203,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900196,412693.00
08/18/2015 08:15,2,0.910,ACTIVE,211.48,343.55,59.970,1439900103,"201051344000594","174011321042388",29.18,19.80,0,327.62,354.07,26.9,24.0,0.208,221022.2,221022.2,11228,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900197,412694.00
08/18/2015 08:15,2,0.791,ACTIVE,212.83,344.15,59.965,1439900103,"274151322000083","174011321042388",28.51,21.30,0,333.03,352.27,22.9,20.1,0.164,500804.9,500804.9,12493,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900197,412695.00
08/18/2015 08:15,2,0.912,ACTIVE,211.93,344.45,59.970,1439900103,"201051344000585","174011321042388",29.10,19.80,0,329.73,354.37,26.9,24.1,0.194,220578.0,220578.0,11207,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900198,412696.00
08/18/2015 08:15,2,0.816,ACTIVE,212.38,345.66,59.965,1439900103,"274151322000054","174011321042388",28.77,21.80,0,332.43,352.87,23.8,21.0,0.159,495599.2,495599.2,12058,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900199,412697.00
08/18/2015 08:15,2,0.934,ACTIVE,212.16,342.95,59.970,1439900103,"201051344001203","174011321042388",29.02,19.80,0,329.13,355.88,27.5,24.6,0.225,221378.0,221378.0,11220,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900200,412698.00
08/18/2015 08:15,2,0.916,ACTIVE,211.48,342.95,59.981,1439900103,"201051344000646","174011321042388",29.44,19.50,0,327.32,354.07,27.3,24.4,0.208,217601.7,217601.7,11202,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900201,412699.00
08/18/2015 08:15,2,0.578,ACTIVE,213.29,408.48,59.965,1439900103,"274151322000068","174011321042388",38.31,23.00,0,336.04,424.71,22.5,19.8,0.146,399629.6,399629.6,12248,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900202,412700.00
08/18/2015 08:15,2,0.928,ACTIVE,212.83,349.56,59.970,1439900103,"274151322000076","174011321042388",28.67,21.50,0,333.33,354.37,27.0,24.1,0.172,529402.2,529402.2,12482,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900203,412701.00
08/18/2015 08:15,2,0.990,ACTIVE,211.70,342.95,59.965,1439900103,"201051344000890","174011321042388",28.77,20.00,0,328.82,354.97,28.9,26.0,0.212,222322.3,222322.3,11215,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900204,412702.00
08/18/2015 08:15,2,0.941,ACTIVE,211.93,344.76,59.970,1439900103,"201051344000900","174011321042388",29.14,19.50,0,328.22,355.88,27.8,24.9,0.221,223355.6,223355.6,11251,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900205,412703.00
08/18/2015 08:15,2,0.965,ACTIVE,212.38,345.06,59.970,1439900103,"201051344000633","174011321042388",29.44,19.50,0,327.02,357.38,28.8,25.9,0.225,212092.8,212092.8,11242,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900206,412704.00
08/18/2015 08:15,2,0.992,ACTIVE,211.93,344.15,59.986,1439900103,"201051344000983","174011321042388",29.28,19.80,0,328.22,356.48,29.5,26.5,0.225,220279.5,220279.5,11230,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900207,412705.00
08/18/2015 08:15,2,0.939,ACTIVE,212.16,344.45,59.965,1439900103,"201051344000917","174011321042388",29.58,20.70,0,327.92,355.88,28.2,25.3,0.221,222820.0,222820.0,11242,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900208,412706.00
08/18/2015 08:15,2,0.998,ACTIVE,212.16,344.45,59.949,1439900103,"201051344000648","174011321042388",28.96,19.30,0,328.52,357.08,29.3,26.4,0.230,218063.3,218063.3,11229,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900209,412707.00
08/18/2015 08:15,2,1.039,ACTIVE,211.93,345.36,59.959,1439900103,"201051344001093","174011321042388",29.34,20.30,0,329.13,356.78,30.9,27.9,0.225,221022.4,221022.4,11227,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900210,412708.00
08/18/2015 08:15,2,1.006,ACTIVE,212.16,345.06,59.959,1439900103,"201051344000645","174011321042388",29.32,20.30,0,328.52,357.68,29.9,27.0,0.234,219074.0,219074.0,11231,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900211,412709.00
08/18/2015 08:15,2,0.914,ACTIVE,212.83,349.56,59.981,1439900103,"274151322000085","174011321042388",28.75,21.30,0,333.03,354.37,26.6,23.7,0.177,498209.7,498209.7,12474,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900212,412710.00
08/18/2015 08:15,2,1.016,ACTIVE,211.93,345.66,59.949,1439900103,"201051344000651","174011321042388",29.18,19.30,0,330.63,357.38,30.1,27.1,0.234,218275.1,218275.1,11209,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900213,412711.00
08/18/2015 08:15,2,1.039,ACTIVE,211.93,344.76,59.981,1439900103,"201051344000867","174011321042388",29.40,20.30,0,328.52,357.38,31.0,28.0,0.234,211044.6,211044.6,11232,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900214,412712.00
08/18/2015 08:15,2,1.025,ACTIVE,211.70,343.85,60.002,1439900103,"201051344001230","174011321042388",29.50,19.80,0,327.32,356.18,30.6,27.6,0.247,221900.5,221900.5,11244,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900215,412713.00
08/18/2015 08:15,2,1.037,ACTIVE,212.38,345.96,59.965,1439900103,"201051344000576","174011321042388",29.16,19.50,0,328.52,359.18,30.7,27.7,0.234,218208.7,218208.7,11251,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900216,412714.00
08/18/2015 08:15,2,1.068,ACTIVE,212.16,345.96,59.981,1439900103,"201051344000579","174011321042388",29.88,20.00,0,328.82,358.88,32.4,29.3,0.243,225230.0,225230.0,11207,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900217,412715.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412716.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412717.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412718.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412719.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412720.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412721.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412722.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412723.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412724.00
08/18/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439900103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439900983,412725.00
08/18/2015 08:30,2,1.256,ACTIVE,211.25,346.56,60.023,1439901004,"201051344000955","174011321042388",29.10,21.30,0,330.03,372.41,37.0,33.8,0.287,223687.0,223687.0,11219,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901079,412726.00
08/18/2015 08:30,2,1.156,ACTIVE,212.61,347.16,60.002,1439901004,"274151322000095","174011321042388",29.10,22.80,0,334.84,370.00,34.1,31.0,0.217,523233.9,523233.9,12118,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901079,412727.00
08/18/2015 08:30,2,1.270,ACTIVE,211.70,347.16,60.007,1439901004,"201051344000868","174011321042388",28.49,21.00,0,330.33,373.01,36.7,33.5,0.296,210550.3,210550.3,11233,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901080,412728.00
08/18/2015 08:30,2,1.242,ACTIVE,212.61,348.06,60.002,1439901004,"201051344000853","174011321042388",29.20,21.30,0,331.53,377.22,36.8,33.6,0.305,217025.4,217025.4,11235,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901081,412729.00
08/18/2015 08:30,2,1.219,ACTIVE,212.16,347.16,60.007,1439901004,"201051344000582","174011321042388",28.67,21.00,0,331.23,372.71,35.5,32.3,0.283,216039.7,216039.7,11206,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901082,412730.00
08/18/2015 08:30,2,1.281,ACTIVE,212.16,348.66,60.012,1439901004,"201051344000469","174011321042388",28.94,20.30,0,331.23,373.61,37.6,34.4,0.323,212278.4,212278.4,11230,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901083,412731.00
08/18/2015 08:30,2,1.273,ACTIVE,211.93,349.56,59.996,1439901004,"201051344000988","174011321042388",28.98,21.30,0,331.23,376.92,37.4,34.2,0.305,211335.6,211335.6,11214,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901084,412732.00
08/18/2015 08:30,2,1.273,ACTIVE,212.16,348.36,60.002,1439901004,"201051344001158","174011321042388",29.04,21.00,0,330.33,376.31,37.5,34.2,0.305,217003.8,217003.8,11212,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901085,412733.00
08/18/2015 08:30,2,1.268,ACTIVE,211.70,346.56,60.002,1439901004,"201051344001025","174011321042388",29.00,21.30,0,331.83,372.71,37.3,34.0,0.301,221498.1,221498.1,11211,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901086,412734.00
08/18/2015 08:30,2,1.295,ACTIVE,211.93,348.96,59.996,1439901004,"201051344000569","174011321042388",29.04,21.30,0,332.13,373.31,38.1,34.9,0.301,224776.0,224776.0,11237,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901087,412735.00
08/18/2015 08:30,2,0.779,ACTIVE,212.61,412.08,59.991,1439901004,"274151322000094","174011321042388",38.70,24.00,0,335.74,443.64,30.4,27.4,0.203,400321.7,400321.7,12639,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901088,412736.00
08/18/2015 08:30,2,1.307,ACTIVE,212.16,348.06,59.991,1439901004,"201051344000458","174011321042388",28.98,21.80,0,332.43,372.71,38.4,35.1,0.323,220436.5,220436.5,11228,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901089,412737.00
08/18/2015 08:30,2,1.152,ACTIVE,213.29,349.26,59.981,1439901004,"274151322000087","174011321042388",28.41,24.30,0,335.14,368.20,33.1,30.1,0.221,472309.5,472309.5,12042,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901090,412738.00
08/18/2015 08:30,2,1.223,ACTIVE,213.29,349.26,59.996,1439901004,"274151322000052","174011321042388",28.67,23.30,0,334.54,369.70,35.6,32.4,0.234,504994.0,504994.0,12465,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901091,412739.00
08/18/2015 08:30,2,1.260,ACTIVE,212.16,348.66,60.018,1439901004,"201051344001145","174011321042388",29.36,21.00,0,332.43,375.71,37.5,34.3,0.283,225431.0,225431.0,11234,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901092,412740.00
08/18/2015 08:30,2,1.281,ACTIVE,212.16,348.66,60.012,1439901004,"201051344000685","174011321042388",29.26,21.30,0,329.73,371.81,38.0,34.8,0.318,224127.3,224127.3,11234,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901092,412741.00
08/18/2015 08:30,2,1.209,ACTIVE,212.61,346.86,59.996,1439901004,"274151322000088","174011321042388",28.25,23.00,0,334.84,369.40,34.6,31.5,0.221,484705.9,484705.9,12070,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901093,412742.00
08/18/2015 08:30,2,1.338,ACTIVE,211.93,348.06,60.002,1439901004,"201051344000438","174011321042388",29.50,21.00,0,330.93,373.61,40.0,36.7,0.318,224127.9,224127.9,11207,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901094,412743.00
08/18/2015 08:30,2,1.336,ACTIVE,211.93,347.46,59.991,1439901004,"201051344001135","174011321042388",29.28,21.30,0,330.93,371.81,39.6,36.3,0.314,215682.7,215682.7,11186,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901095,412744.00
08/18/2015 08:30,2,1.354,ACTIVE,212.38,350.17,60.002,1439901004,"201051344000417","174011321042388",29.12,21.50,0,332.13,372.41,39.9,36.6,0.327,219189.5,219189.5,11204,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901096,412745.00
08/18/2015 08:30,2,1.381,ACTIVE,211.70,348.96,59.991,1439901004,"201051344000594","174011321042388",29.22,21.30,0,329.73,372.41,40.9,37.6,0.327,221032.0,221032.0,11229,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901097,412746.00
08/18/2015 08:30,2,1.189,ACTIVE,213.51,347.76,59.986,1439901004,"274151322000083","174011321042388",29.12,22.80,0,334.84,368.20,35.1,32.0,0.234,500813.2,500813.2,12494,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901098,412747.00
08/18/2015 08:30,2,1.346,ACTIVE,212.38,348.96,59.991,1439901004,"201051344000585","174011321042388",29.22,21.80,0,332.13,373.01,39.9,36.6,0.323,220587.3,220587.3,11208,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901099,412748.00
08/18/2015 08:30,2,1.270,ACTIVE,212.61,351.97,59.991,1439901004,"274151322000054","174011321042388",28.67,23.50,0,334.54,369.40,36.8,33.6,0.225,495608.0,495608.0,12059,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901100,412749.00
