ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 08:30,2,1.391,ACTIVE,212.16,349.56,60.002,1439901004,"201051344001203","174011321042388",29.50,21.30,0,332.73,374.81,41.6,38.2,0.336,221387.8,221387.8,11221,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901101,412750.00
08/18/2015 08:30,2,1.371,ACTIVE,211.70,348.66,59.965,1439901004,"201051344000646","174011321042388",29.12,21.30,0,330.33,371.51,40.5,37.1,0.327,217611.2,217611.2,11203,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901102,412751.00
08/18/2015 08:30,2,0.854,ACTIVE,213.29,417.79,59.986,1439901004,"274151322000068","174011321042388",39.08,25.00,0,336.34,443.04,33.8,30.7,0.212,399637.5,399637.5,12249,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901103,412752.00
08/18/2015 08:30,2,1.387,ACTIVE,212.83,351.07,60.012,1439901004,"274151322000076","174011321042388",29.46,23.30,0,337.24,371.21,41.4,38.0,0.283,529412.0,529412.0,12483,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901104,412753.00
08/18/2015 08:30,2,1.443,ACTIVE,211.70,349.26,60.002,1439901004,"201051344000890","174011321042388",29.06,21.50,0,330.63,373.01,42.5,39.1,0.331,222332.2,222332.2,11216,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901104,412754.00
08/18/2015 08:30,2,1.395,ACTIVE,211.93,349.56,59.996,1439901004,"201051344000900","174011321042388",29.30,21.00,0,330.63,372.71,41.4,38.1,0.349,223365.1,223365.1,11252,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901105,412755.00
08/18/2015 08:30,2,1.398,ACTIVE,212.38,351.37,59.991,1439901004,"201051344000633","174011321042388",29.60,21.00,0,331.83,374.21,42.0,38.6,0.345,212102.5,212102.5,11243,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901106,412756.00
08/18/2015 08:30,2,1.430,ACTIVE,212.16,349.26,60.018,1439901004,"201051344000983","174011321042388",29.34,21.30,0,332.73,373.91,42.5,39.1,0.354,220289.2,220289.2,11231,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901107,412757.00
08/18/2015 08:30,2,1.387,ACTIVE,212.16,350.17,60.002,1439901004,"201051344000917","174011321042388",29.08,22.00,0,332.43,371.81,40.8,37.5,0.331,222829.4,222829.4,11243,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901108,412758.00
08/18/2015 08:30,2,1.418,ACTIVE,212.38,348.66,59.986,1439901004,"201051344000648","174011321042388",29.14,20.70,0,332.13,376.01,41.9,38.5,0.340,218072.8,218072.8,11230,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901109,412759.00
08/18/2015 08:30,2,1.484,ACTIVE,212.16,350.77,60.012,1439901004,"201051344001093","174011321042388",29.24,22.00,0,331.23,377.22,44.0,40.5,0.354,221032.6,221032.6,11228,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901110,412760.00
08/18/2015 08:30,2,1.428,ACTIVE,212.61,349.86,59.991,1439901004,"201051344000645","174011321042388",29.18,21.80,0,331.83,373.31,42.2,38.8,0.345,219083.6,219083.6,11232,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901111,412761.00
08/18/2015 08:30,2,1.316,ACTIVE,213.06,348.06,60.018,1439901004,"274151322000085","174011321042388",28.67,22.50,0,336.04,368.20,38.2,35.0,0.247,498218.4,498218.4,12475,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901112,412762.00
08/18/2015 08:30,2,1.443,ACTIVE,212.16,349.56,59.996,1439901004,"201051344000651","174011321042388",28.73,21.00,0,331.83,372.71,42.0,38.6,0.331,218284.7,218284.7,11210,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901113,412763.00
08/18/2015 08:30,2,1.459,ACTIVE,212.16,349.26,60.002,1439901004,"201051344000867","174011321042388",29.00,21.50,0,331.23,372.41,42.9,39.4,0.340,211054.3,211054.3,11233,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901114,412764.00
08/18/2015 08:30,2,1.432,ACTIVE,211.70,349.26,60.002,1439901004,"201051344001230","174011321042388",29.16,21.50,0,330.33,371.21,42.3,38.9,0.349,221910.2,221910.2,11245,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901115,412765.00
08/18/2015 08:30,2,1.439,ACTIVE,212.61,351.07,59.986,1439901004,"201051344000576","174011321042388",28.86,21.00,0,333.93,376.01,42.1,38.7,0.331,218218.2,218218.2,11252,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901116,412766.00
08/18/2015 08:30,2,1.473,ACTIVE,212.38,351.37,60.002,1439901004,"201051344000579","174011321042388",29.32,21.30,0,333.33,375.11,43.8,40.3,0.362,225239.9,225239.9,11208,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901117,412767.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412768.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412769.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412770.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412771.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412772.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412773.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412774.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412775.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412776.00
08/18/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439901004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901884,412777.00
08/18/2015 08:45,2,1.061,ACTIVE,211.48,345.06,59.975,1439901903,"201051344000955","174011321042388",29.22,22.50,0,331.23,384.43,31.4,28.4,0.247,223698.0,223698.0,11220,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901980,412778.00
08/18/2015 08:45,2,1.004,ACTIVE,212.38,344.76,59.981,1439901903,"274151322000095","174011321042388",28.88,23.80,0,335.74,376.92,29.4,26.5,0.194,523244.2,523244.2,12119,0,0,0,L,1151911521,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901981,412779.00
08/18/2015 08:45,2,1.064,ACTIVE,211.48,345.06,59.970,1439901903,"201051344000868","174011321042388",28.65,22.00,0,331.83,383.53,30.9,27.9,0.234,210561.0,210561.0,11234,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901982,412780.00
08/18/2015 08:45,2,1.055,ACTIVE,212.16,346.56,59.970,1439901903,"201051344000853","174011321042388",28.75,22.50,0,333.33,385.93,30.8,27.8,0.239,217036.0,217036.0,11236,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901983,412781.00
08/18/2015 08:45,2,1.051,ACTIVE,212.38,346.56,59.975,1439901903,"201051344000582","174011321042388",28.31,22.30,0,333.63,385.63,30.2,27.2,0.234,216050.1,216050.1,11207,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901984,412782.00
08/18/2015 08:45,2,1.059,ACTIVE,211.93,346.56,59.975,1439901903,"201051344000469","174011321042388",28.80,21.80,0,331.83,385.93,30.9,27.9,0.247,212289.2,212289.2,11231,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901985,412783.00
08/18/2015 08:45,2,1.053,ACTIVE,211.70,347.46,59.970,1439901903,"201051344000988","174011321042388",28.67,22.50,0,333.33,386.83,30.6,27.6,0.247,211346.3,211346.3,11215,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901986,412784.00
08/18/2015 08:45,2,1.049,ACTIVE,211.93,345.66,59.975,1439901903,"201051344001158","174011321042388",28.80,22.30,0,333.03,385.63,30.6,27.6,0.243,217014.5,217014.5,11213,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901987,412785.00
08/18/2015 08:45,2,1.068,ACTIVE,211.70,345.36,59.959,1439901903,"201051344001025","174011321042388",28.55,22.50,0,332.43,383.83,30.9,27.9,0.230,221508.7,221508.7,11212,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901988,412786.00
08/18/2015 08:45,2,1.057,ACTIVE,211.93,345.96,59.986,1439901903,"201051344000569","174011321042388",28.86,22.50,0,333.93,385.03,30.9,27.9,0.252,224786.6,224786.6,11238,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901988,412787.00
08/18/2015 08:45,2,0.646,ACTIVE,213.29,405.47,59.965,1439901903,"274151322000094","174011321042388",38.07,25.30,0,334.54,449.65,24.9,22.1,0.164,400330.4,400330.4,12640,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901989,412788.00
08/18/2015 08:45,2,1.064,ACTIVE,211.70,345.06,59.970,1439901903,"201051344000458","174011321042388",28.53,23.30,0,334.24,384.13,30.8,27.8,0.252,220447.0,220447.0,11229,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901990,412789.00
08/18/2015 08:45,2,0.967,ACTIVE,212.38,345.96,59.965,1439901903,"274151322000087","174011321042388",27.79,26.30,0,334.84,373.61,27.2,24.3,0.164,472318.8,472318.8,12043,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901991,412790.00
08/18/2015 08:45,2,1.004,ACTIVE,212.16,349.56,59.970,1439901903,"274151322000052","174011321042388",28.21,24.50,0,334.84,376.62,28.7,25.8,0.177,505003.9,505003.9,12466,0,0,0,L,1151911521,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901992,412791.00
08/18/2015 08:45,2,1.035,ACTIVE,211.93,345.96,59.975,1439901903,"201051344001145","174011321042388",28.77,22.00,0,334.54,385.03,30.2,27.2,0.234,225441.4,225441.4,11235,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901993,412792.00
08/18/2015 08:45,2,1.033,ACTIVE,211.93,345.36,59.975,1439901903,"201051344000685","174011321042388",28.65,22.50,0,331.53,382.03,30.0,27.1,0.252,224137.7,224137.7,11235,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901994,412793.00
08/18/2015 08:45,2,0.965,ACTIVE,212.38,346.86,59.970,1439901903,"274151322000088","174011321042388",27.77,24.30,0,335.14,375.41,27.2,24.3,0.190,484715.4,484715.4,12071,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901995,412794.00
08/18/2015 08:45,2,1.070,ACTIVE,211.70,345.36,59.975,1439901903,"201051344000438","174011321042388",28.73,22.30,0,332.43,383.83,31.2,28.2,0.247,224138.6,224138.6,11208,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901996,412795.00
08/18/2015 08:45,2,1.072,ACTIVE,211.48,344.76,59.991,1439901903,"201051344001135","174011321042388",28.71,22.50,0,331.83,384.43,31.2,28.2,0.230,215693.2,215693.2,11187,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901997,412796.00
08/18/2015 08:45,2,1.076,ACTIVE,211.93,345.66,59.975,1439901903,"201051344000417","174011321042388",28.59,22.80,0,332.13,383.83,31.2,28.2,0.252,219200.1,219200.1,11205,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901998,412797.00
08/18/2015 08:45,2,1.082,ACTIVE,211.25,344.76,59.970,1439901903,"201051344000594","174011321042388",28.57,22.30,0,329.73,383.53,31.4,28.3,0.247,221042.7,221042.7,11230,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439901999,412798.00
08/18/2015 08:45,2,0.963,ACTIVE,212.61,344.15,59.970,1439901903,"274151322000083","174011321042388",28.33,24.00,0,334.84,374.51,27.6,24.8,0.186,500822.6,500822.6,12495,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902000,412799.00
08/18/2015 08:45,2,1.076,ACTIVE,211.93,345.96,59.975,1439901903,"201051344000585","174011321042388",28.78,23.30,0,332.73,383.83,31.4,28.4,0.247,220597.7,220597.7,11209,0,0,0,L,1122011218,1,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902001,412800.00
08/18/2015 08:45,2,0.980,ACTIVE,213.06,350.47,59.970,1439901903,"274151322000054","174011321042388",28.13,24.80,0,333.63,375.71,28.0,25.1,0.194,495617.6,495617.6,12060,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902001,412801.00
08/18/2015 08:45,2,1.072,ACTIVE,211.93,344.45,59.970,1439901903,"201051344001203","174011321042388",28.53,22.80,0,333.63,387.44,31.1,28.0,0.265,221398.6,221398.6,11222,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902002,412802.00
08/18/2015 08:45,2,1.070,ACTIVE,211.25,344.45,59.970,1439901903,"201051344000646","174011321042388",28.23,22.30,0,330.33,383.83,30.6,27.6,0.252,217621.6,217621.6,11204,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902003,412803.00
08/18/2015 08:45,2,0.641,ACTIVE,212.83,415.69,59.970,1439901903,"274151322000068","174011321042388",39.02,26.50,0,334.54,447.85,25.3,22.5,0.159,399646.3,399646.3,12250,0,0,0,L,1151911521,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902004,412804.00
08/18/2015 08:45,2,1.037,ACTIVE,213.29,344.45,59.970,1439901903,"274151322000076","174011321042388",28.92,24.50,0,336.64,378.72,30.4,27.4,0.212,529422.6,529422.6,12484,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902005,412805.00
08/18/2015 08:45,2,1.086,ACTIVE,211.48,344.45,59.975,1439901903,"201051344000890","174011321042388",28.75,23.00,0,331.53,382.93,31.7,28.7,0.247,222343.0,222343.0,11217,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902006,412806.00
08/18/2015 08:45,2,1.029,ACTIVE,211.48,345.06,59.981,1439901903,"201051344000900","174011321042388",28.86,22.30,0,332.43,385.33,30.1,27.2,0.243,223375.6,223375.6,11253,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902007,412807.00
08/18/2015 08:45,2,1.055,ACTIVE,211.93,345.96,59.975,1439901903,"201051344000633","174011321042388",28.77,22.30,0,333.33,386.23,30.8,27.8,0.239,212113.1,212113.1,11244,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902008,412808.00
08/18/2015 08:45,2,1.074,ACTIVE,211.70,345.96,59.970,1439901903,"201051344000983","174011321042388",28.77,22.80,0,334.54,385.33,31.3,28.3,0.252,220299.9,220299.9,11232,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902009,412809.00
08/18/2015 08:45,2,1.037,ACTIVE,211.70,345.66,59.981,1439901903,"201051344000917","174011321042388",28.61,23.30,0,331.83,384.43,30.0,27.1,0.230,222839.7,222839.7,11244,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902010,412810.00
08/18/2015 08:45,2,1.045,ACTIVE,211.93,346.26,59.975,1439901903,"201051344000648","174011321042388",28.98,22.00,0,334.54,385.33,30.7,27.7,0.256,218083.3,218083.3,11231,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902011,412811.00
08/18/2015 08:45,2,1.057,ACTIVE,211.70,345.96,59.959,1439901903,"201051344001093","174011321042388",28.92,23.00,0,333.03,387.14,31.0,28.0,0.234,221043.5,221043.5,11229,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902012,412812.00
08/18/2015 08:45,2,1.037,ACTIVE,212.16,345.36,59.975,1439901903,"201051344000645","174011321042388",28.96,23.00,0,333.33,385.03,30.4,27.5,0.243,219094.1,219094.1,11233,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902013,412813.00
08/18/2015 08:45,2,0.973,ACTIVE,212.83,347.76,59.970,1439901903,"274151322000085","174011321042388",28.31,24.00,0,336.04,375.11,27.9,25.0,0.186,498228.0,498228.0,12476,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902014,412814.00
08/18/2015 08:45,2,1.043,ACTIVE,211.93,345.36,59.981,1439901903,"201051344000651","174011321042388",28.88,22.30,0,333.33,384.13,30.6,27.6,0.252,218295.2,218295.2,11211,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902015,412815.00
08/18/2015 08:45,2,1.064,ACTIVE,211.70,344.76,59.981,1439901903,"201051344000867","174011321042388",28.80,22.80,0,333.03,383.23,31.1,28.1,0.230,211065.0,211065.0,11234,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902016,412816.00
08/18/2015 08:45,2,1.047,ACTIVE,211.70,344.15,59.981,1439901903,"201051344001230","174011321042388",28.65,22.80,0,330.33,380.22,30.4,27.4,0.243,221920.7,221920.7,11246,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902017,412817.00
08/18/2015 08:45,2,1.039,ACTIVE,212.38,347.16,59.975,1439901903,"201051344000576","174011321042388",28.80,22.00,0,334.84,385.33,30.4,27.4,0.230,218228.6,218228.6,11253,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902018,412818.00
08/18/2015 08:45,2,1.088,ACTIVE,212.16,345.96,59.965,1439901903,"201051344000579","174011321042388",28.98,22.50,0,333.93,385.63,31.9,28.9,0.261,225250.7,225250.7,11209,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902019,412819.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412820.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412821.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412822.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412823.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412824.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412825.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412826.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412827.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412828.00
08/18/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439901903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902783,412829.00
08/18/2015 09:00,2,3.488,ACTIVE,213.74,347.46,60.002,1439902803,"201051344000955","174011321042388",29.50,24.50,0,331.23,397.96,104.2,98.7,0.504,223710.8,223710.8,11221,0,0,0,L,1122011218,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902878,412830.00
08/18/2015 09:00,2,3.385,ACTIVE,214.19,350.77,59.996,1439902803,"274151322000095","174011321042388",29.62,27.50,0,334.54,386.23,101.5,96.0,0.380,523256.5,523256.5,12120,0,0,0,L,1151911521,1,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902879,412831.00
08/18/2015 09:00,2,3.459,ACTIVE,214.41,348.06,60.007,1439902803,"201051344000868","174011321042388",29.30,24.00,0,330.93,399.16,102.7,97.2,0.468,210573.7,210573.7,11235,0,0,0,L,1122011218,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902880,412832.00
08/18/2015 09:00,2,3.443,ACTIVE,215.54,349.56,59.996,1439902803,"201051344000853","174011321042388",29.32,24.00,0,332.13,403.37,102.2,96.7,0.482,217048.6,217048.6,11237,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902881,412833.00
08/18/2015 09:00,2,3.301,ACTIVE,215.09,348.96,60.018,1439902803,"201051344000582","174011321042388",29.82,24.50,0,332.13,397.96,99.7,94.3,0.464,216062.5,216062.5,11208,0,0,0,L,1122011218,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902882,412834.00
08/18/2015 09:00,2,3.455,ACTIVE,215.09,349.26,59.996,1439902803,"201051344000469","174011321042388",29.58,23.50,0,332.73,399.76,103.5,98.0,0.499,212301.9,212301.9,11232,0,0,0,L,1122011218,1,122.23,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902883,412835.00
08/18/2015 09:00,2,3.525,ACTIVE,214.87,349.86,59.991,1439902803,"201051344000988","174011321042388",29.00,25.00,0,333.03,401.26,103.5,98.0,0.486,211359.1,211359.1,11216,0,0,0,L,1122011218,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902884,412836.00
08/18/2015 09:00,2,3.477,ACTIVE,215.32,348.06,60.002,1439902803,"201051344001158","174011321042388",29.08,24.30,0,333.63,400.06,102.3,96.8,0.482,217027.1,217027.1,11214,0,0,0,L,1122011218,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902885,412837.00
08/18/2015 09:00,2,3.324,ACTIVE,214.64,347.76,59.996,1439902803,"201051344001025","174011321042388",30.14,25.00,0,333.03,397.96,101.3,95.9,0.464,221521.4,221521.4,11213,0,0,0,L,1122011218,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902886,412838.00
08/18/2015 09:00,2,3.393,ACTIVE,215.09,349.86,60.002,1439902803,"201051344000569","174011321042388",29.76,24.50,0,332.73,400.06,102.2,96.7,0.482,224799.4,224799.4,11239,0,0,0,L,1122011218,1,122.23,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902887,412839.00
08/18/2015 09:00,2,2.184,ACTIVE,214.41,425.61,59.991,1439902803,"274151322000094","174011321042388",39.22,28.80,0,336.04,472.80,87.2,82.3,0.327,400340.9,400340.9,12641,0,0,0,L,1151911521,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902887,412840.00
08/18/2015 09:00,2,3.404,ACTIVE,215.09,348.36,59.996,1439902803,"201051344000458","174011321042388",29.58,25.30,0,331.53,399.16,102.0,96.5,0.491,220459.8,220459.8,11230,0,0,0,L,1122011218,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902888,412841.00
08/18/2015 09:00,2,3.164,ACTIVE,214.64,345.06,59.991,1439902803,"274151322000087","174011321042388",28.69,30.50,0,332.13,384.13,91.9,86.8,0.354,472330.1,472330.1,12044,0,0,0,L,1151911521,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902889,412842.00
08/18/2015 09:00,2,3.307,ACTIVE,214.19,347.46,59.981,1439902803,"274151322000052","174011321042388",28.98,28.80,0,333.63,385.03,97.0,91.7,0.371,505015.9,505015.9,12467,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902890,412843.00
08/18/2015 09:00,2,3.387,ACTIVE,214.19,348.36,59.996,1439902803,"201051344001145","174011321042388",29.32,24.00,0,333.33,396.75,100.6,95.1,0.460,225454.0,225454.0,11236,0,0,0,L,1122011218,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902891,412844.00
08/18/2015 09:00,2,3.410,ACTIVE,213.96,348.66,59.991,1439902803,"201051344000685","174011321042388",29.62,24.00,0,330.63,398.86,102.3,96.8,0.499,224150.4,224150.4,11236,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902892,412845.00
08/18/2015 09:00,2,3.252,ACTIVE,213.96,347.16,59.991,1439902803,"274151322000088","174011321042388",28.86,27.50,0,334.24,384.13,95.0,89.8,0.354,484727.0,484727.0,12072,0,0,0,L,1151911521,1,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902893,412846.00
08/18/2015 09:00,2,3.486,ACTIVE,214.41,348.96,59.991,1439902803,"201051344000438","174011321042388",29.40,24.00,0,332.13,397.96,103.8,98.3,0.486,224151.7,224151.7,11209,0,0,0,L,1122011218,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902894,412847.00
08/18/2015 09:00,2,3.424,ACTIVE,214.41,347.46,59.975,1439902803,"201051344001135","174011321042388",29.38,24.80,0,333.03,398.56,101.9,96.4,0.473,215706.1,215706.1,11188,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902895,412848.00
08/18/2015 09:00,2,3.449,ACTIVE,214.41,348.36,59.986,1439902803,"201051344000417","174011321042388",29.10,24.80,0,333.03,396.15,101.7,96.2,0.482,219212.9,219212.9,11206,0,0,0,L,1122011218,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902896,412849.00
08/18/2015 09:00,2,3.469,ACTIVE,213.96,348.36,59.991,1439902803,"201051344000594","174011321042388",29.66,24.50,0,329.43,400.96,104.2,98.6,0.491,221055.9,221055.9,11231,0,0,0,L,1122011218,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902897,412850.00
08/18/2015 09:00,2,3.166,ACTIVE,214.19,355.58,59.991,1439902803,"274151322000083","174011321042388",29.20,27.80,0,333.63,383.53,93.5,88.3,0.371,500834.3,500834.3,12496,0,0,0,L,1151911521,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902898,412851.00
08/18/2015 09:00,2,3.365,ACTIVE,214.87,348.96,59.996,1439902803,"201051344000585","174011321042388",29.44,25.30,0,332.43,396.15,100.4,95.0,0.464,220610.6,220610.6,11210,0,0,0,L,1122011218,1,122.23,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902899,412852.00
08/18/2015 09:00,2,3.262,ACTIVE,214.41,344.15,60.002,1439902803,"274151322000054","174011321042388",29.06,28.80,0,333.93,385.63,96.0,90.7,0.371,495629.5,495629.5,12061,0,0,0,L,1151911521,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902900,412853.00
08/18/2015 09:00,2,3.494,ACTIVE,214.64,347.76,60.023,1439902803,"201051344001203","174011321042388",29.58,24.50,0,332.73,398.56,104.7,99.1,0.499,221411.8,221411.8,11223,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902900,412854.00
08/18/2015 09:00,2,3.393,ACTIVE,213.74,347.16,59.991,1439902803,"201051344000646","174011321042388",29.60,24.50,0,330.63,396.45,101.7,96.2,0.482,217634.5,217634.5,11205,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902901,412855.00
08/18/2015 09:00,2,2.191,ACTIVE,215.09,422.30,59.991,1439902803,"274151322000068","174011321042388",39.50,30.30,0,334.24,470.39,87.5,82.5,0.323,399657.1,399657.1,12251,0,0,0,L,1151911521,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902902,412856.00
08/18/2015 09:00,2,3.529,ACTIVE,215.09,346.26,59.970,1439902803,"274151322000076","174011321042388",29.58,28.80,0,335.14,387.14,105.7,100.1,0.415,529435.9,529435.9,12485,0,0,0,L,1151911521,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902903,412857.00
08/18/2015 09:00,2,3.506,ACTIVE,214.19,347.76,59.991,1439902803,"201051344000890","174011321042388",29.34,24.80,0,332.13,397.96,104.2,98.6,0.482,222356.3,222356.3,11218,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902904,412858.00
08/18/2015 09:00,2,3.469,ACTIVE,215.09,349.56,59.991,1439902803,"201051344000900","174011321042388",29.34,24.50,0,332.43,401.56,103.1,97.6,0.477,223388.6,223388.6,11254,0,0,0,L,1122011218,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902905,412859.00
08/18/2015 09:00,2,3.432,ACTIVE,215.09,351.07,59.991,1439902803,"201051344000633","174011321042388",29.64,24.30,0,331.23,400.36,103.0,97.5,0.482,212126.2,212126.2,11245,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902906,412860.00
08/18/2015 09:00,2,3.424,ACTIVE,215.32,349.26,59.991,1439902803,"201051344000983","174011321042388",29.58,24.80,0,331.83,398.86,102.5,97.1,0.495,220313.1,220313.1,11233,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902907,412861.00
08/18/2015 09:00,2,3.367,ACTIVE,214.87,348.66,59.996,1439902803,"201051344000917","174011321042388",29.62,25.50,0,331.53,398.86,101.1,95.6,0.477,222852.5,222852.5,11245,0,0,0,L,1122011218,1,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902908,412862.00
08/18/2015 09:00,2,3.361,ACTIVE,215.09,349.26,59.986,1439902803,"201051344000648","174011321042388",29.60,24.30,0,333.93,399.76,100.8,95.4,0.473,218096.4,218096.4,11232,0,0,0,L,1122011218,1,122.23,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902909,412863.00
08/18/2015 09:00,2,3.525,ACTIVE,214.87,349.86,59.996,1439902803,"201051344001093","174011321042388",29.50,25.00,0,332.13,399.46,105.3,99.7,0.486,221057.0,221057.0,11230,0,0,0,L,1122011218,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902910,412864.00
08/18/2015 09:00,2,3.396,ACTIVE,215.54,348.36,59.991,1439902803,"201051344000645","174011321042388",29.46,25.00,0,332.73,399.76,101.3,95.9,0.460,219107.3,219107.3,11234,0,0,0,L,1122011218,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902911,412865.00
08/18/2015 09:00,2,3.250,ACTIVE,214.64,344.15,59.975,1439902803,"274151322000085","174011321042388",29.12,27.30,0,334.54,384.13,95.8,90.5,0.358,498240.2,498240.2,12477,0,0,0,L,1151911521,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902912,412866.00
08/18/2015 09:00,2,3.414,ACTIVE,215.09,349.56,59.991,1439902803,"201051344000651","174011321042388",29.24,24.50,0,333.03,398.26,101.2,95.7,0.464,218308.3,218308.3,11212,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902913,412867.00
08/18/2015 09:00,2,3.350,ACTIVE,214.87,347.46,59.996,1439902803,"201051344000867","174011321042388",29.52,24.80,0,332.73,398.56,100.2,94.8,0.464,211078.3,211078.3,11235,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902914,412868.00
08/18/2015 09:00,2,3.379,ACTIVE,214.41,346.86,59.981,1439902803,"201051344001230","174011321042388",29.58,25.00,0,329.73,395.85,101.3,95.8,0.477,221933.9,221933.9,11247,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902914,412869.00
08/18/2015 09:00,2,3.256,ACTIVE,215.54,348.96,59.975,1439902803,"201051344000576","174011321042388",29.50,24.00,0,333.33,399.46,97.3,92.0,0.446,218241.7,218241.7,11254,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902915,412870.00
08/18/2015 09:00,2,3.299,ACTIVE,215.32,348.36,59.975,1439902803,"201051344000579","174011321042388",29.68,24.80,0,333.03,398.56,99.2,93.8,0.464,225264.2,225264.2,11210,0,0,0,L,1122011218,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439902916,412871.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412872.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412873.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412874.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412875.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412876.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412877.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412878.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412879.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412880.00
08/18/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439902803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903683,412881.00
08/18/2015 09:15,2,3.584,ACTIVE,213.96,347.46,59.970,1439903704,"201051344000955","174011321042388",29.32,28.00,0,318.30,395.25,106.4,100.8,0.508,223735.6,223735.6,11222,0,0,0,L,1122011218,1,121.78,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903780,412882.00
08/18/2015 09:15,2,3.578,ACTIVE,213.96,344.76,59.959,1439903704,"274151322000095","174011321042388",29.02,31.30,0,330.33,384.73,105.1,99.5,0.398,523280.7,523280.7,12121,0,0,0,L,1151911521,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903781,412883.00
08/18/2015 09:15,2,3.777,ACTIVE,214.64,349.26,59.959,1439903704,"201051344000868","174011321042388",28.82,26.80,0,318.91,396.75,110.4,104.6,0.513,210598.0,210598.0,11236,0,0,0,L,1122011218,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903782,412884.00
08/18/2015 09:15,2,3.797,ACTIVE,215.77,351.37,59.959,1439903704,"201051344000853","174011321042388",28.88,27.80,0,320.41,398.86,111.2,105.4,0.521,217072.8,217072.8,11238,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903783,412885.00
08/18/2015 09:15,2,3.705,ACTIVE,215.09,350.17,59.954,1439903704,"201051344000582","174011321042388",28.90,27.30,0,317.10,397.66,108.4,102.7,0.508,216086.1,216086.1,11209,0,0,0,L,1122011218,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903784,412886.00
08/18/2015 09:15,2,3.779,ACTIVE,215.54,350.47,59.959,1439903704,"201051344000469","174011321042388",28.92,26.80,0,316.20,401.56,110.7,104.9,0.530,212326.4,212326.4,11233,0,0,0,L,1122011218,1,122.23,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903785,412887.00
08/18/2015 09:15,2,3.768,ACTIVE,215.32,351.37,59.959,1439903704,"201051344000988","174011321042388",28.49,28.50,0,316.20,400.66,108.7,103.0,0.513,211383.5,211383.5,11217,0,0,0,L,1122011218,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903786,412888.00
08/18/2015 09:15,2,3.617,ACTIVE,215.32,349.86,59.996,1439903704,"201051344001158","174011321042388",28.75,28.00,0,318.00,398.86,105.3,99.7,0.495,217051.4,217051.4,11215,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903786,412889.00
08/18/2015 09:15,2,3.576,ACTIVE,214.64,348.06,59.959,1439903704,"201051344001025","174011321042388",28.65,28.80,0,320.11,397.66,103.6,98.1,0.473,221545.5,221545.5,11214,0,0,0,L,1122011218,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903787,412890.00
08/18/2015 09:15,2,3.430,ACTIVE,214.87,348.96,59.959,1439903704,"201051344000569","174011321042388",28.75,27.80,0,320.41,397.66,99.8,94.4,0.464,224823.5,224823.5,11240,0,0,0,L,1122011218,1,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903788,412891.00
08/18/2015 09:15,2,2.154,ACTIVE,214.19,423.20,59.970,1439903704,"274151322000094","174011321042388",39.40,32.60,0,394.65,461.38,86.0,81.1,0.323,400361.4,400361.4,12642,0,0,0,L,1151911521,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903789,412892.00
08/18/2015 09:15,2,3.307,ACTIVE,214.64,347.76,59.928,1439903704,"201051344000458","174011321042388",28.90,28.80,0,318.30,398.86,96.8,91.5,0.464,220483.9,220483.9,11231,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903790,412893.00
08/18/2015 09:15,2,3.068,ACTIVE,213.96,347.16,59.954,1439903704,"274151322000087","174011321042388",27.81,35.80,0,327.02,383.53,86.5,81.6,0.318,472351.7,472351.7,12045,0,0,0,L,1151911521,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903791,412894.00
08/18/2015 09:15,2,3.168,ACTIVE,213.96,347.76,59.965,1439903704,"274151322000052","174011321042388",28.37,32.80,0,329.43,384.73,91.0,85.9,0.345,505038.8,505038.8,12468,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903792,412895.00
08/18/2015 09:15,2,3.164,ACTIVE,213.74,346.56,59.959,1439903704,"201051344001145","174011321042388",29.26,27.50,0,318.30,397.05,93.7,88.5,0.429,225477.8,225477.8,11237,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903793,412896.00
08/18/2015 09:15,2,3.250,ACTIVE,213.96,346.26,59.944,1439903704,"201051344000685","174011321042388",28.75,27.00,0,317.70,395.25,94.6,89.4,0.464,224174.5,224174.5,11237,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903794,412897.00
