ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 09:15,2,3.055,ACTIVE,213.74,344.45,59.949,1439903704,"274151322000088","174011321042388",28.41,32.00,0,329.43,385.03,87.8,82.9,0.331,484749.4,484749.4,12073,0,0,0,L,1151911521,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903795,412898.00
08/18/2015 09:15,2,3.238,ACTIVE,214.19,346.86,59.965,1439903704,"201051344000438","174011321042388",29.16,27.30,0,316.50,397.66,95.7,90.4,0.446,224176.1,224176.1,11210,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903796,412899.00
08/18/2015 09:15,2,3.232,ACTIVE,213.96,345.66,59.981,1439903704,"201051344001135","174011321042388",28.84,28.00,0,319.81,397.66,94.5,89.3,0.438,215730.0,215730.0,11189,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903797,412900.00
08/18/2015 09:15,2,3.275,ACTIVE,213.96,347.76,59.949,1439903704,"201051344000417","174011321042388",28.29,28.00,0,317.70,396.45,93.9,88.7,0.446,219236.9,219236.9,11207,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903798,412901.00
08/18/2015 09:15,2,3.359,ACTIVE,213.74,346.86,59.949,1439903704,"201051344000594","174011321042388",28.86,27.50,0,318.91,397.05,98.1,92.8,0.460,221080.4,221080.4,11232,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903799,412902.00
08/18/2015 09:15,2,3.008,ACTIVE,213.96,353.17,59.933,1439903704,"274151322000083","174011321042388",28.63,31.80,0,328.22,384.73,87.2,82.3,0.349,500856.4,500856.4,12497,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903800,412903.00
08/18/2015 09:15,2,3.287,ACTIVE,214.87,348.36,59.970,1439903704,"201051344000585","174011321042388",28.80,28.80,0,320.41,396.15,95.9,90.6,0.446,220634.3,220634.3,11211,0,0,0,L,1122011218,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903801,412904.00
08/18/2015 09:15,2,3.145,ACTIVE,213.96,353.47,59.965,1439903704,"274151322000054","174011321042388",28.33,32.40,0,329.13,384.73,90.1,85.1,0.345,495652.1,495652.1,12062,0,0,0,L,1151911521,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903801,412905.00
08/18/2015 09:15,2,3.430,ACTIVE,214.64,347.46,59.954,1439903704,"201051344001203","174011321042388",28.71,28.00,0,318.61,397.66,99.7,94.3,0.477,221436.4,221436.4,11224,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903802,412906.00
08/18/2015 09:15,2,3.375,ACTIVE,213.51,346.56,59.954,1439903704,"201051344000646","174011321042388",28.77,28.00,0,316.20,394.05,98.4,93.1,0.473,217658.4,217658.4,11206,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903803,412907.00
08/18/2015 09:15,2,2.143,ACTIVE,214.64,423.50,59.954,1439903704,"274151322000068","174011321042388",39.08,34.80,0,394.35,454.76,83.8,78.9,0.296,399677.7,399677.7,12252,0,0,0,L,1151911521,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903804,412908.00
08/18/2015 09:15,2,3.461,ACTIVE,214.87,350.17,59.965,1439903704,"274151322000076","174011321042388",29.06,33.00,0,331.83,384.13,101.8,96.4,0.398,529460.7,529460.7,12486,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903805,412909.00
08/18/2015 09:15,2,3.545,ACTIVE,213.96,346.86,59.965,1439903704,"201051344000890","174011321042388",28.77,28.50,0,320.11,394.05,103.3,97.8,0.477,222380.9,222380.9,11219,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903806,412910.00
08/18/2015 09:15,2,3.672,ACTIVE,214.64,349.26,59.954,1439903704,"201051344000900","174011321042388",28.90,27.50,0,318.91,400.06,107.5,101.8,0.499,223413.0,223413.0,11255,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903807,412911.00
08/18/2015 09:15,2,3.668,ACTIVE,214.64,350.17,59.959,1439903704,"201051344000633","174011321042388",28.88,27.80,0,320.41,398.56,107.3,101.7,0.508,212150.5,212150.5,11246,0,0,0,L,1122011218,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903808,412912.00
08/18/2015 09:15,2,3.820,ACTIVE,215.09,348.96,59.949,1439903704,"201051344000983","174011321042388",28.53,28.50,0,319.81,399.16,110.5,104.7,0.530,220337.4,220337.4,11234,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903809,412913.00
08/18/2015 09:15,2,3.676,ACTIVE,214.64,349.56,59.959,1439903704,"201051344000917","174011321042388",29.02,29.00,0,321.01,396.45,108.1,102.4,0.517,222876.3,222876.3,11246,0,0,0,L,1122011218,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903810,412914.00
08/18/2015 09:15,2,3.836,ACTIVE,215.32,350.47,59.933,1439903704,"201051344000648","174011321042388",29.06,26.80,0,317.70,397.05,112.9,107.1,0.535,218120.3,218120.3,11233,0,0,0,L,1122011218,1,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903811,412915.00
08/18/2015 09:15,2,3.969,ACTIVE,214.87,350.47,59.959,1439903704,"201051344001093","174011321042388",28.84,29.00,0,318.91,396.15,116.0,110.0,0.530,221081.8,221081.8,11231,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903812,412916.00
08/18/2015 09:15,2,3.967,ACTIVE,215.54,349.56,59.944,1439903704,"201051344000645","174011321042388",28.78,28.50,0,320.71,399.76,115.8,109.8,0.530,219131.5,219131.5,11235,0,0,0,L,1122011218,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903813,412917.00
08/18/2015 09:15,2,3.750,ACTIVE,214.41,352.57,59.954,1439903704,"274151322000085","174011321042388",28.21,31.00,0,329.73,384.43,107.1,101.4,0.393,498262.8,498262.8,12478,0,0,0,L,1151911521,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903814,412918.00
08/18/2015 09:15,2,3.975,ACTIVE,215.32,350.47,59.959,1439903704,"201051344000651","174011321042388",28.80,28.30,0,319.51,396.75,116.0,110.0,0.530,218332.5,218332.5,11213,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903815,412919.00
08/18/2015 09:15,2,4.062,ACTIVE,214.87,349.56,59.959,1439903704,"201051344000867","174011321042388",28.51,28.50,0,320.71,396.15,117.2,111.2,0.544,211102.6,211102.6,11236,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903816,412920.00
08/18/2015 09:15,2,3.990,ACTIVE,214.19,348.06,59.959,1439903704,"201051344001230","174011321042388",28.98,28.30,0,316.20,394.95,117.2,111.2,0.557,221958.1,221958.1,11248,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903817,412921.00
08/18/2015 09:15,2,3.975,ACTIVE,215.77,352.27,59.965,1439903704,"201051344000576","174011321042388",28.75,27.30,0,319.51,398.26,115.7,109.7,0.539,218265.7,218265.7,11255,0,0,0,L,1122011218,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903818,412922.00
08/18/2015 09:15,2,3.990,ACTIVE,215.54,351.97,59.954,1439903704,"201051344000579","174011321042388",29.28,28.30,0,321.91,398.26,118.3,112.3,0.561,225288.8,225288.8,11211,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439903818,412923.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412924.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412925.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412926.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412927.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412928.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412929.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412930.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412931.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412932.00
08/18/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439903704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904584,412933.00
08/18/2015 09:30,2,4.635,ACTIVE,216.45,354.67,59.991,1439904603,"201051344000955","174011321042388",29.12,29.30,0,315.60,398.26,136.7,130.0,0.645,223754.7,223754.7,11223,0,0,0,L,1122011218,1,122.91,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904678,412934.00
08/18/2015 09:30,2,4.553,ACTIVE,216.22,359.78,60.007,1439904603,"274151322000095","174011321042388",29.10,32.20,0,328.82,386.23,134.0,127.4,0.504,523299.3,523299.3,12122,0,0,0,L,1151911521,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904679,412935.00
08/18/2015 09:30,2,4.660,ACTIVE,217.13,356.18,59.991,1439904603,"201051344000868","174011321042388",28.53,27.80,0,318.30,398.56,134.6,128.0,0.610,210616.8,210616.8,11237,0,0,0,L,1122011218,1,123.36,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904680,412936.00
08/18/2015 09:30,2,4.625,ACTIVE,218.48,356.78,59.996,1439904603,"201051344000853","174011321042388",28.65,29.00,0,318.61,405.17,134.1,127.5,0.632,217091.6,217091.6,11239,0,0,0,L,1122011218,1,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904680,412937.00
08/18/2015 09:30,2,4.502,ACTIVE,217.58,356.18,59.991,1439904603,"201051344000582","174011321042388",28.94,28.50,0,317.10,397.66,132.0,125.5,0.605,216104.5,216104.5,11210,0,0,0,L,1122011218,1,123.81,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904681,412938.00
08/18/2015 09:30,2,4.598,ACTIVE,218.03,356.78,60.028,1439904603,"201051344000469","174011321042388",29.00,27.80,0,315.90,400.96,135.0,128.4,0.650,212345.3,212345.3,11234,0,0,0,L,1122011218,1,123.36,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904682,412939.00
08/18/2015 09:30,2,4.637,ACTIVE,218.03,358.58,59.996,1439904603,"201051344000988","174011321042388",28.71,29.50,0,316.80,400.66,134.9,128.2,0.628,211402.3,211402.3,11218,0,0,0,L,1122011218,1,123.81,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904683,412940.00
08/18/2015 09:30,2,4.609,ACTIVE,218.03,355.88,60.007,1439904603,"201051344001158","174011321042388",28.59,29.00,0,317.40,400.06,133.4,126.9,0.628,217070.1,217070.1,11216,0,0,0,L,1122011218,1,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904684,412941.00
08/18/2015 09:30,2,4.535,ACTIVE,217.13,354.67,60.018,1439904603,"201051344001025","174011321042388",29.02,30.30,0,318.30,397.96,133.3,126.8,0.601,221564.3,221564.3,11215,0,0,0,L,1122011218,1,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904685,412942.00
08/18/2015 09:30,2,4.518,ACTIVE,217.80,355.58,59.996,1439904603,"201051344000569","174011321042388",28.69,29.00,0,317.10,399.76,131.2,124.7,0.605,224842.2,224842.2,11241,0,0,0,L,1122011218,1,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904686,412943.00
08/18/2015 09:30,2,2.906,ACTIVE,216.45,416.89,60.002,1439904603,"274151322000094","174011321042388",39.00,33.30,0,336.94,450.86,114.5,108.6,0.438,400377.2,400377.2,12643,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904687,412944.00
08/18/2015 09:30,2,4.348,ACTIVE,217.58,354.07,60.018,1439904603,"201051344000458","174011321042388",29.16,30.00,0,318.91,400.96,128.3,121.9,0.619,220502.7,220502.7,11232,0,0,0,L,1122011218,1,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904688,412945.00
08/18/2015 09:30,2,4.141,ACTIVE,216.45,353.77,60.028,1439904603,"274151322000087","174011321042388",27.77,37.00,0,328.52,382.93,116.4,110.4,0.442,472368.5,472368.5,12046,0,0,0,L,1151911521,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904689,412946.00
08/18/2015 09:30,2,4.207,ACTIVE,216.00,358.58,59.996,1439904603,"274151322000052","174011321042388",28.61,34.50,0,328.52,385.93,121.8,115.7,0.468,505056.6,505056.6,12469,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904690,412947.00
08/18/2015 09:30,2,4.150,ACTIVE,216.00,352.27,60.007,1439904603,"201051344001145","174011321042388",29.02,28.00,0,318.91,397.66,122.0,115.8,0.557,225496.4,225496.4,11238,0,0,0,L,1122011218,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904691,412948.00
08/18/2015 09:30,2,4.041,ACTIVE,216.00,352.27,60.007,1439904603,"201051344000685","174011321042388",29.28,28.50,0,313.80,396.15,119.7,113.6,0.583,224193.2,224193.2,11238,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904692,412949.00
08/18/2015 09:30,2,3.844,ACTIVE,215.77,345.36,59.991,1439904603,"274151322000088","174011321042388",28.29,32.80,0,329.13,384.43,110.2,104.4,0.407,484766.7,484766.7,12074,0,0,0,L,1151911521,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904692,412950.00
08/18/2015 09:30,2,3.854,ACTIVE,216.00,351.07,60.002,1439904603,"201051344000438","174011321042388",29.18,29.00,0,316.20,398.26,113.8,107.9,0.530,224195.1,224195.1,11211,0,0,0,L,1122011218,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904694,412951.00
08/18/2015 09:30,2,3.629,ACTIVE,215.77,349.26,60.002,1439904603,"201051344001135","174011321042388",28.98,29.00,0,315.60,397.66,106.5,100.8,0.477,215748.8,215748.8,11190,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904695,412952.00
08/18/2015 09:30,2,3.584,ACTIVE,215.77,350.77,60.002,1439904603,"201051344000417","174011321042388",28.43,29.50,0,317.10,397.35,103.1,97.6,0.499,219255.5,219255.5,11208,0,0,0,L,1122011218,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904695,412953.00
08/18/2015 09:30,2,3.559,ACTIVE,215.32,349.26,59.991,1439904603,"201051344000594","174011321042388",28.86,28.50,0,315.30,399.16,104.1,98.5,0.491,221099.6,221099.6,11233,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904696,412954.00
08/18/2015 09:30,2,3.357,ACTIVE,215.32,347.76,59.996,1439904603,"274151322000083","174011321042388",28.57,32.80,0,327.62,385.03,97.1,91.8,0.380,500873.7,500873.7,12498,0,0,0,L,1151911521,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904697,412955.00
08/18/2015 09:30,2,3.502,ACTIVE,216.22,349.86,60.007,1439904603,"201051344000585","174011321042388",28.98,30.50,0,318.61,397.05,102.9,97.4,0.482,220652.9,220652.9,11212,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904698,412956.00
08/18/2015 09:30,2,3.488,ACTIVE,215.77,358.58,59.991,1439904603,"274151322000054","174011321042388",28.41,34.00,0,327.62,385.03,100.5,95.0,0.384,495669.7,495669.7,12063,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904699,412957.00
08/18/2015 09:30,2,3.873,ACTIVE,216.45,350.77,60.012,1439904603,"201051344001203","174011321042388",28.88,29.50,0,317.40,399.46,113.3,107.4,0.535,221455.5,221455.5,11225,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904700,412958.00
08/18/2015 09:30,2,3.850,ACTIVE,214.87,350.77,59.996,1439904603,"201051344000646","174011321042388",29.02,29.00,0,315.30,397.05,113.3,107.4,0.544,217677.1,217677.1,11207,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904701,412959.00
08/18/2015 09:30,2,2.594,ACTIVE,216.00,419.90,59.996,1439904603,"274151322000068","174011321042388",38.47,35.80,0,337.54,458.07,100.4,95.0,0.371,399693.7,399693.7,12253,0,0,0,L,1151911521,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904702,412960.00
08/18/2015 09:30,2,4.217,ACTIVE,216.45,357.98,59.986,1439904603,"274151322000076","174011321042388",28.80,34.50,0,330.93,386.83,122.9,116.7,0.468,529479.9,529479.9,12487,0,0,0,L,1151911521,1,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904703,412961.00
08/18/2015 09:30,2,4.350,ACTIVE,215.77,354.07,60.028,1439904603,"201051344000890","174011321042388",28.67,29.50,0,318.00,398.26,126.3,120.0,0.588,222399.9,222399.9,11220,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904704,412962.00
08/18/2015 09:30,2,4.439,ACTIVE,217.13,355.28,59.986,1439904603,"201051344000900","174011321042388",29.22,28.50,0,317.70,400.96,131.4,124.9,0.610,223432.0,223432.0,11256,0,0,0,L,1122011218,1,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904705,412963.00
08/18/2015 09:30,2,4.496,ACTIVE,216.90,354.67,60.007,1439904603,"201051344000633","174011321042388",28.82,28.80,0,318.61,399.76,131.3,124.8,0.623,212169.4,212169.4,11247,0,0,0,L,1122011218,1,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904705,412964.00
08/18/2015 09:30,2,4.496,ACTIVE,217.58,354.67,59.981,1439904603,"201051344000983","174011321042388",29.02,30.00,0,317.70,400.66,132.2,125.7,0.628,220356.5,220356.5,11235,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904706,412965.00
08/18/2015 09:30,2,4.432,ACTIVE,216.90,354.37,59.991,1439904603,"201051344000917","174011321042388",29.02,30.00,0,318.91,396.75,130.3,123.9,0.619,222894.9,222894.9,11247,0,0,0,L,1122011218,1,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904707,412966.00
08/18/2015 09:30,2,4.441,ACTIVE,217.35,354.97,60.028,1439904603,"201051344000648","174011321042388",28.84,28.50,0,318.30,400.96,129.6,123.2,0.610,218139.1,218139.1,11234,0,0,0,L,1122011218,1,123.36,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904708,412967.00
08/18/2015 09:30,2,4.469,ACTIVE,216.90,355.88,60.002,1439904603,"201051344001093","174011321042388",29.34,30.00,0,317.40,397.66,132.8,126.2,0.605,221100.9,221100.9,11232,0,0,0,L,1122011218,1,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904709,412968.00
08/18/2015 09:30,2,4.352,ACTIVE,213.96,350.47,59.996,1439904603,"201051344000645","174011321042388",28.77,30.00,0,317.40,401.26,126.8,120.4,0.583,219150.4,219150.4,11236,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904710,412969.00
08/18/2015 09:30,2,4.154,ACTIVE,215.77,348.96,59.991,1439904603,"274151322000085","174011321042388",28.43,32.60,0,329.13,384.43,119.6,113.5,0.460,498280.4,498280.4,12479,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904711,412970.00
08/18/2015 09:30,2,4.150,ACTIVE,216.67,352.87,59.996,1439904603,"201051344000651","174011321042388",29.18,29.50,0,316.20,397.66,122.6,116.4,0.561,218351.3,218351.3,11214,0,0,0,L,1122011218,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904712,412971.00
08/18/2015 09:30,2,4.027,ACTIVE,216.00,350.77,60.007,1439904603,"201051344000867","174011321042388",28.71,29.80,0,318.91,398.86,117.0,111.1,0.530,211121.6,211121.6,11237,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904713,412972.00
08/18/2015 09:30,2,3.922,ACTIVE,215.32,350.17,60.012,1439904603,"201051344001230","174011321042388",28.98,29.00,0,316.20,397.05,115.1,109.2,0.544,221977.0,221977.0,11249,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904714,412973.00
08/18/2015 09:30,2,3.799,ACTIVE,216.67,353.17,60.007,1439904603,"201051344000576","174011321042388",28.73,28.80,0,319.21,400.36,110.6,104.8,0.513,218284.4,218284.4,11256,0,0,0,L,1122011218,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904715,412974.00
08/18/2015 09:30,2,3.826,ACTIVE,216.45,351.67,59.975,1439904603,"201051344000579","174011321042388",29.24,29.30,0,318.00,400.06,113.3,107.4,0.535,225308.1,225308.1,11212,0,0,0,L,1122011218,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439904716,412975.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412976.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412977.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412978.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412979.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412980.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412981.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412982.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412983.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412984.00
08/18/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439904603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905483,412985.00
08/18/2015 09:45,2,3.656,ACTIVE,214.87,348.36,59.959,1439905503,"201051344000955","174011321042388",28.86,31.30,0,318.30,398.56,107.0,101.3,0.504,223775.0,223775.0,11224,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905579,412986.00
08/18/2015 09:45,2,3.400,ACTIVE,214.64,351.07,59.959,1439905503,"274151322000095","174011321042388",28.86,34.50,0,330.33,387.44,99.3,94.0,0.380,523319.2,523319.2,12123,0,0,0,L,1151911521,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905579,412987.00
08/18/2015 09:45,2,3.604,ACTIVE,215.32,348.36,59.970,1439905503,"201051344000868","174011321042388",28.37,30.30,0,317.70,400.06,103.5,98.0,0.477,210636.8,210636.8,11238,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905580,412988.00
08/18/2015 09:45,2,3.619,ACTIVE,216.45,350.17,59.970,1439905503,"201051344000853","174011321042388",28.78,31.00,0,320.41,403.67,105.4,99.8,0.495,217111.6,217111.6,11240,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905581,412989.00
08/18/2015 09:45,2,3.412,ACTIVE,215.54,349.56,59.970,1439905503,"201051344000582","174011321042388",28.59,30.30,0,317.40,399.46,98.8,93.4,0.468,216124.1,216124.1,11211,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905582,412990.00
08/18/2015 09:45,2,3.727,ACTIVE,216.00,351.07,59.949,1439905503,"201051344000469","174011321042388",28.71,30.00,0,318.00,400.36,108.3,102.7,0.539,212365.3,212365.3,11235,0,0,0,L,1122011218,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905583,412991.00
08/18/2015 09:45,2,3.887,ACTIVE,216.00,352.57,59.965,1439905503,"201051344000988","174011321042388",28.05,31.50,0,317.10,403.97,110.5,104.7,0.521,211422.3,211422.3,11219,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905584,412992.00
08/18/2015 09:45,2,3.830,ACTIVE,216.22,350.77,59.949,1439905503,"201051344001158","174011321042388",28.53,30.80,0,318.91,401.56,110.7,105.0,0.530,217090.0,217090.0,11217,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905585,412993.00
08/18/2015 09:45,2,3.504,ACTIVE,215.09,348.06,59.959,1439905503,"201051344001025","174011321042388",28.75,32.20,0,318.30,398.86,102.0,96.5,0.455,221584.3,221584.3,11216,0,0,0,L,1122011218,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905586,412994.00
08/18/2015 09:45,2,3.883,ACTIVE,216.00,349.86,59.954,1439905503,"201051344000569","174011321042388",28.57,30.80,0,319.21,400.36,112.3,106.5,0.526,224862.1,224862.1,11242,0,0,0,L,1122011218,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905587,412995.00
08/18/2015 09:45,2,2.184,ACTIVE,215.09,422.00,59.970,1439905503,"274151322000094","174011321042388",38.72,35.20,0,336.64,458.07,85.6,80.7,0.336,400394.1,400394.1,12644,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905588,412996.00
08/18/2015 09:45,2,3.508,ACTIVE,216.00,347.76,59.965,1439905503,"201051344000458","174011321042388",28.75,32.20,0,318.30,405.47,102.1,96.6,0.495,220522.5,220522.5,11233,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905588,412997.00
08/18/2015 09:45,2,3.014,ACTIVE,215.09,350.77,59.970,1439905503,"274151322000087","174011321042388",27.55,40.40,0,328.82,386.23,84.0,79.2,0.301,472386.2,472386.2,12047,0,0,0,L,1151911521,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905589,412998.00
08/18/2015 09:45,2,2.904,ACTIVE,214.64,342.95,59.959,1439905503,"274151322000052","174011321042388",28.43,36.00,0,327.92,387.14,83.6,78.8,0.318,505075.5,505075.5,12470,0,0,0,L,1151911521,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905590,412999.00
08/18/2015 09:45,2,3.115,ACTIVE,214.87,348.36,59.970,1439905503,"201051344001145","174011321042388",29.04,29.50,0,319.21,398.56,91.6,86.5,0.411,225516.0,225516.0,11239,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905591,413000.00
08/18/2015 09:45,2,3.014,ACTIVE,214.64,348.06,59.970,1439905503,"201051344000685","174011321042388",28.98,30.00,0,315.30,399.76,88.4,83.4,0.433,224213.0,224213.0,11239,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905592,413001.00
08/18/2015 09:45,2,2.779,ACTIVE,214.64,345.36,59.933,1439905503,"274151322000088","174011321042388",27.99,35.00,0,330.33,387.14,78.8,74.1,0.305,484785.1,484785.1,12075,0,0,0,L,1151911521,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905593,413002.00
08/18/2015 09:45,2,2.965,ACTIVE,214.87,348.06,59.970,1439905503,"201051344000438","174011321042388",28.80,30.30,0,317.70,399.16,86.5,81.6,0.411,224215.1,224215.1,11212,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905594,413003.00
08/18/2015 09:45,2,3.010,ACTIVE,214.64,347.16,59.965,1439905503,"201051344001135","174011321042388",28.65,30.80,0,318.61,399.16,87.5,82.5,0.402,215768.6,215768.6,11191,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905595,413004.00
08/18/2015 09:45,2,3.074,ACTIVE,214.87,348.96,59.965,1439905503,"201051344000417","174011321042388",28.45,31.50,0,318.30,397.96,88.7,83.6,0.424,219275.1,219275.1,11209,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905596,413005.00
08/18/2015 09:45,2,3.230,ACTIVE,214.64,347.16,59.975,1439905503,"201051344000594","174011321042388",28.80,30.50,0,317.10,401.56,94.2,89.0,0.446,221119.8,221119.8,11234,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905597,413006.00
08/18/2015 09:45,2,3.135,ACTIVE,214.64,351.97,59.970,1439905503,"274151322000083","174011321042388",28.67,34.50,0,330.03,387.14,91.1,86.0,0.358,500891.9,500891.9,12499,0,0,0,L,1151911521,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905598,413007.00
08/18/2015 09:45,2,3.395,ACTIVE,215.54,349.56,59.981,1439905503,"201051344000585","174011321042388",28.71,32.40,0,319.51,397.05,98.7,93.3,0.451,220672.7,220672.7,11213,0,0,0,L,1122011218,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905599,413008.00
08/18/2015 09:45,2,3.426,ACTIVE,214.87,355.88,59.965,1439905503,"274151322000054","174011321042388",28.37,35.60,0,327.62,388.64,98.3,92.9,0.380,495688.2,495688.2,12064,0,0,0,L,1151911521,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905600,413009.00
08/18/2015 09:45,2,3.660,ACTIVE,215.77,349.26,59.991,1439905503,"201051344001203","174011321042388",28.65,31.80,0,318.61,399.16,106.2,100.6,0.491,221475.6,221475.6,11226,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905601,413010.00
08/18/2015 09:45,2,3.637,ACTIVE,214.87,349.56,59.965,1439905503,"201051344000646","174011321042388",29.06,30.80,0,316.80,399.16,107.2,101.5,0.504,217696.8,217696.8,11208,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905601,413011.00
08/18/2015 09:45,2,2.629,ACTIVE,216.00,415.69,59.965,1439905503,"274151322000068","174011321042388",38.86,36.80,0,337.84,451.46,104.2,98.6,0.398,399710.6,399710.6,12254,0,0,0,L,1151911521,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905602,413012.00
08/18/2015 09:45,2,4.285,ACTIVE,216.22,347.76,59.975,1439905503,"274151322000076","174011321042388",29.24,36.30,0,330.33,387.74,127.0,120.7,0.491,529500.2,529500.2,12488,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905604,413013.00
08/18/2015 09:45,2,4.180,ACTIVE,215.54,351.07,59.970,1439905503,"201051344000890","174011321042388",28.73,31.30,0,318.30,400.06,121.6,115.5,0.557,222420.0,222420.0,11221,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905605,413014.00
08/18/2015 09:45,2,3.771,ACTIVE,216.22,351.37,59.970,1439905503,"201051344000900","174011321042388",29.14,30.50,0,318.61,400.66,111.3,105.5,0.526,223452.0,223452.0,11257,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905606,413015.00
08/18/2015 09:45,2,4.066,ACTIVE,216.22,353.17,59.970,1439905503,"201051344000633","174011321042388",28.69,31.00,0,319.51,400.66,118.2,112.2,0.561,212189.3,212189.3,11248,0,0,0,L,1122011218,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905607,413016.00
08/18/2015 09:45,2,4.014,ACTIVE,216.90,352.57,59.970,1439905503,"201051344000983","174011321042388",28.88,31.80,0,318.61,399.46,117.5,111.4,0.552,220376.5,220376.5,11236,0,0,0,L,1122011218,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905607,413017.00
08/18/2015 09:45,2,4.326,ACTIVE,216.67,352.27,59.970,1439905503,"201051344000917","174011321042388",29.02,31.30,0,319.81,398.26,127.3,121.0,0.610,222914.4,222914.4,11248,0,0,0,L,1122011218,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905608,413018.00
08/18/2015 09:45,2,4.080,ACTIVE,216.90,352.27,59.970,1439905503,"201051344000648","174011321042388",28.77,30.50,0,317.40,399.76,118.8,112.7,0.561,218158.7,218158.7,11235,0,0,0,L,1122011218,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905609,413019.00
08/18/2015 09:45,2,4.564,ACTIVE,216.90,355.28,59.975,1439905503,"201051344001093","174011321042388",29.18,31.80,0,318.00,398.86,135.0,128.4,0.614,221121.0,221121.0,11233,0,0,0,L,1122011218,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905610,413020.00
08/18/2015 09:45,2,4.260,ACTIVE,216.90,352.87,59.970,1439905503,"201051344000645","174011321042388",28.53,31.30,0,318.91,399.46,123.1,116.9,0.566,219170.1,219170.1,11237,0,0,0,L,1122011218,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905611,413021.00
08/18/2015 09:45,2,4.455,ACTIVE,216.22,355.88,59.986,1439905503,"274151322000085","174011321042388",28.47,34.30,0,330.03,391.34,128.5,122.1,0.491,498299.0,498299.0,12480,0,0,0,L,1151911521,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905612,413022.00
08/18/2015 09:45,2,4.793,ACTIVE,217.35,355.58,59.981,1439905503,"201051344000651","174011321042388",28.73,30.80,0,317.70,398.56,139.4,132.7,0.641,218371.1,218371.1,11215,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905613,413023.00
08/18/2015 09:45,2,4.842,ACTIVE,216.90,354.07,59.975,1439905503,"201051344000867","174011321042388",28.86,31.50,0,319.51,400.06,141.5,134.7,0.667,211141.5,211141.5,11238,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905614,413024.00
08/18/2015 09:45,2,4.822,ACTIVE,216.22,353.47,59.965,1439905503,"201051344001230","174011321042388",28.96,30.80,0,316.80,398.26,141.4,134.6,0.667,221996.7,221996.7,11250,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905615,413025.00
08/18/2015 09:45,2,5.031,ACTIVE,218.03,357.98,59.996,1439905503,"201051344000576","174011321042388",28.63,31.00,0,319.21,404.27,146.0,139.0,0.672,218304.1,218304.1,11257,0,0,0,L,1122011218,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905616,413026.00
08/18/2015 09:45,2,5.037,ACTIVE,218.03,357.98,59.975,1439905503,"201051344000579","174011321042388",29.10,30.50,0,319.81,403.37,148.4,141.3,0.689,225328.4,225328.4,11213,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439905617,413027.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413028.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413029.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413030.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413031.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413032.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413033.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413034.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413035.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413036.00
08/18/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439905503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906384,413037.00
08/18/2015 10:00,2,4.719,ACTIVE,215.32,351.67,59.933,1439906403,"201051344000955","174011321042388",28.67,33.50,0,318.00,399.16,136.8,130.2,0.654,223806.2,223806.2,11225,0,0,0,L,1122011218,1,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906478,413038.00
08/18/2015 10:00,2,4.672,ACTIVE,215.09,346.86,59.949,1439906403,"274151322000095","174011321042388",28.39,38.60,0,318.30,386.83,134.4,127.8,0.508,523349.9,523349.9,12124,0,0,0,L,1151911521,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906479,413039.00
08/18/2015 10:00,2,4.744,ACTIVE,216.00,352.27,59.954,1439906403,"201051344000868","174011321042388",27.85,32.80,0,318.91,399.76,133.8,127.2,0.614,210667.5,210667.5,11239,0,0,0,L,1122011218,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906480,413040.00
08/18/2015 10:00,2,4.725,ACTIVE,217.35,353.77,59.959,1439906403,"201051344000853","174011321042388",27.93,33.30,0,322.21,402.46,133.5,127.0,0.632,217142.2,217142.2,11241,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906481,413041.00
08/18/2015 10:00,2,4.621,ACTIVE,216.67,352.87,59.944,1439906403,"201051344000582","174011321042388",28.23,32.60,0,319.51,399.46,132.1,125.6,0.614,216154.3,216154.3,11212,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906482,413042.00
08/18/2015 10:00,2,4.674,ACTIVE,216.90,353.17,59.970,1439906403,"201051344000469","174011321042388",28.41,32.00,0,318.30,405.47,134.4,127.8,0.650,212396.1,212396.1,11236,0,0,0,L,1122011218,1,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906483,413043.00
08/18/2015 10:00,2,4.801,ACTIVE,216.90,354.37,59.959,1439906403,"201051344000988","174011321042388",27.57,33.50,0,320.71,400.66,134.1,127.5,0.632,211453.1,211453.1,11220,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906484,413044.00
08/18/2015 10:00,2,4.691,ACTIVE,216.90,354.37,59.965,1439906403,"201051344001158","174011321042388",28.23,33.00,0,320.41,400.06,134.2,127.6,0.636,217120.7,217120.7,11218,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906485,413045.00
