ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 10:00,2,4.738,ACTIVE,216.22,351.37,59.959,1439906403,"201051344001025","174011321042388",27.99,34.80,0,320.41,398.86,134.4,127.8,0.610,221615.1,221615.1,11217,0,0,0,L,1122011218,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906486,413046.00
08/18/2015 10:00,2,4.637,ACTIVE,216.90,353.17,59.959,1439906403,"201051344000569","174011321042388",28.35,33.30,0,318.91,399.76,133.2,126.6,0.623,224892.7,224892.7,11243,0,0,0,L,1122011218,1,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906487,413047.00
08/18/2015 10:00,2,2.889,ACTIVE,215.32,429.82,59.949,1439906403,"274151322000094","174011321042388",39.44,38.80,0,394.35,446.05,115.3,109.3,0.438,400420.5,400420.5,12645,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906487,413048.00
08/18/2015 10:00,2,4.641,ACTIVE,216.90,352.57,59.954,1439906403,"201051344000458","174011321042388",28.43,34.80,0,319.51,400.96,133.7,127.1,0.641,220553.2,220553.2,11234,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906488,413049.00
08/18/2015 10:00,2,4.361,ACTIVE,215.54,358.58,59.928,1439906403,"274151322000087","174011321042388",27.08,45.30,0,321.01,383.53,119.6,113.5,0.455,472413.6,472413.6,12048,0,0,0,L,1151911521,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906489,413050.00
08/18/2015 10:00,2,4.498,ACTIVE,215.77,355.88,59.954,1439906403,"274151322000052","174011321042388",28.25,40.00,0,320.41,385.33,128.7,122.3,0.495,505104.8,505104.8,12471,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906490,413051.00
08/18/2015 10:00,2,4.547,ACTIVE,215.54,351.67,59.949,1439906403,"201051344001145","174011321042388",28.90,32.00,0,320.71,398.26,133.1,126.6,0.610,225546.5,225546.5,11240,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906491,413052.00
08/18/2015 10:00,2,4.643,ACTIVE,215.54,351.67,59.944,1439906403,"201051344000685","174011321042388",28.65,32.60,0,317.70,398.86,134.7,128.1,0.658,224243.8,224243.8,11240,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906492,413053.00
08/18/2015 10:00,2,4.445,ACTIVE,215.54,357.98,59.938,1439906403,"274151322000088","174011321042388",27.91,38.40,0,321.91,385.63,125.8,119.5,0.482,484813.8,484813.8,12076,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906493,413054.00
08/18/2015 10:00,2,4.664,ACTIVE,216.00,353.17,59.949,1439906403,"201051344000438","174011321042388",28.75,33.00,0,318.91,399.76,135.8,129.2,0.636,224246.2,224246.2,11213,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906494,413055.00
08/18/2015 10:00,2,4.684,ACTIVE,216.00,351.37,59.975,1439906403,"201051344001135","174011321042388",28.17,33.30,0,319.21,397.96,133.6,127.0,0.614,215799.3,215799.3,11192,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906495,413056.00
08/18/2015 10:00,2,4.664,ACTIVE,215.77,352.57,59.949,1439906403,"201051344000417","174011321042388",28.01,34.30,0,316.50,398.26,132.4,125.8,0.614,219305.5,219305.5,11210,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906496,413057.00
08/18/2015 10:00,2,4.707,ACTIVE,215.54,351.97,59.959,1439906403,"201051344000594","174011321042388",28.73,32.60,0,316.80,399.46,136.9,130.2,0.645,221151.2,221151.2,11235,0,0,0,L,1122011218,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906497,413058.00
08/18/2015 10:00,2,4.369,ACTIVE,215.09,353.17,59.949,1439906403,"274151322000083","174011321042388",28.21,38.40,0,317.40,385.03,124.8,118.6,0.495,500920.5,500920.5,12500,0,0,0,L,1151911521,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906498,413059.00
08/18/2015 10:00,2,4.611,ACTIVE,216.67,351.67,59.922,1439906403,"201051344000585","174011321042388",28.47,34.30,0,320.11,398.86,132.9,126.3,0.623,220703.2,220703.2,11214,0,0,0,L,1122011218,1,122.91,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906499,413060.00
08/18/2015 10:00,2,4.473,ACTIVE,215.09,358.88,59.944,1439906403,"274151322000054","174011321042388",27.91,39.30,0,320.71,385.93,126.5,120.2,0.482,495717.1,495717.1,12065,0,0,0,L,1151911521,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906500,413061.00
08/18/2015 10:00,2,4.768,ACTIVE,216.45,351.97,59.949,1439906403,"201051344001203","174011321042388",28.25,34.50,0,317.40,399.76,136.3,129.6,0.645,221507.0,221507.0,11227,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906501,413062.00
08/18/2015 10:00,2,4.611,ACTIVE,215.32,352.27,59.965,1439906403,"201051344000646","174011321042388",28.63,32.60,0,317.70,397.66,133.6,127.0,0.636,217727.4,217727.4,11209,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906502,413063.00
08/18/2015 10:00,2,3.004,ACTIVE,216.22,422.60,59.949,1439906403,"274151322000068","174011321042388",38.49,40.20,0,390.44,447.85,117.3,111.3,0.442,399737.1,399737.1,12255,0,0,0,L,1151911521,1,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906503,413064.00
08/18/2015 10:00,2,4.748,ACTIVE,216.00,351.97,59.938,1439906403,"274151322000076","174011321042388",28.75,40.20,0,320.71,387.44,138.1,131.4,0.530,529531.9,529531.9,12489,0,0,0,L,1151911521,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906503,413065.00
08/18/2015 10:00,2,4.680,ACTIVE,215.32,351.07,59.975,1439906403,"201051344000890","174011321042388",28.51,34.00,0,318.91,398.86,135.1,128.5,0.628,222451.1,222451.1,11222,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906504,413066.00
08/18/2015 10:00,2,4.707,ACTIVE,216.67,354.07,59.954,1439906403,"201051344000900","174011321042388",28.37,33.00,0,317.70,400.66,135.3,128.6,0.623,223483.2,223483.2,11258,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906505,413067.00
08/18/2015 10:00,2,4.727,ACTIVE,216.45,352.87,59.944,1439906403,"201051344000633","174011321042388",28.09,33.50,0,320.41,399.76,134.6,128.0,0.636,212220.3,212220.3,11249,0,0,0,L,1122011218,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906506,413068.00
08/18/2015 10:00,2,4.674,ACTIVE,217.13,352.57,59.975,1439906403,"201051344000983","174011321042388",28.41,34.00,0,319.81,400.36,134.5,127.9,0.650,220407.5,220407.5,11237,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906507,413069.00
08/18/2015 10:00,2,4.611,ACTIVE,216.22,352.27,59.912,1439906403,"201051344000917","174011321042388",28.55,34.00,0,317.40,398.56,133.3,126.7,0.632,222945.1,222945.1,11249,0,0,0,L,1122011218,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906508,413070.00
08/18/2015 10:00,2,4.602,ACTIVE,216.90,352.87,59.954,1439906403,"201051344000648","174011321042388",28.53,33.30,0,318.00,399.76,133.0,126.4,0.619,218189.4,218189.4,11236,0,0,0,L,1122011218,1,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906509,413071.00
08/18/2015 10:00,2,4.695,ACTIVE,216.45,354.97,59.949,1439906403,"201051344001093","174011321042388",28.67,34.00,0,318.61,399.76,136.3,129.7,0.623,221152.4,221152.4,11234,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906510,413072.00
08/18/2015 10:00,2,4.693,ACTIVE,217.13,353.77,59.933,1439906403,"201051344000645","174011321042388",28.09,34.80,0,320.41,400.36,133.6,127.0,0.614,219201.0,219201.0,11238,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906511,413073.00
08/18/2015 10:00,2,4.480,ACTIVE,215.77,360.69,59.949,1439906403,"274151322000085","174011321042388",27.99,38.00,0,322.21,384.43,127.0,120.7,0.491,498328.1,498328.1,12481,0,0,0,L,1151911521,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906512,413074.00
08/18/2015 10:00,2,4.709,ACTIVE,216.67,353.47,59.986,1439906403,"201051344000651","174011321042388",28.19,33.00,0,318.61,398.56,134.4,127.8,0.597,218402.0,218402.0,11216,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906512,413075.00
08/18/2015 10:00,2,4.693,ACTIVE,216.22,351.37,59.954,1439906403,"201051344000867","174011321042388",28.27,34.50,0,318.61,398.86,134.5,127.9,0.619,211172.5,211172.5,11239,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906513,413076.00
08/18/2015 10:00,2,4.662,ACTIVE,215.32,351.07,59.944,1439906403,"201051344001230","174011321042388",28.51,33.00,0,317.40,399.46,134.6,128.0,0.641,222027.7,222027.7,11251,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906514,413077.00
08/18/2015 10:00,2,4.623,ACTIVE,217.13,354.07,59.954,1439906403,"201051344000576","174011321042388",28.33,33.50,0,316.80,400.66,132.7,126.1,0.610,218334.6,218334.6,11258,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906515,413078.00
08/18/2015 10:00,2,4.754,ACTIVE,216.90,352.57,59.949,1439906403,"201051344000579","174011321042388",28.45,32.60,0,317.70,405.77,137.0,130.3,0.645,225359.8,225359.8,11214,0,0,0,L,1122011218,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439906516,413079.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413080.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413081.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413082.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413083.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413084.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413085.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413086.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413087.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413088.00
08/18/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439906403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907283,413089.00
08/18/2015 10:15,2,5.387,ACTIVE,217.58,357.08,59.991,1439907304,"201051344000955","174011321042388",28.37,34.80,0,324.92,412.68,154.8,147.5,0.734,223840.7,223840.7,11226,0,0,0,L,1122011218,1,123.36,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907380,413090.00
08/18/2015 10:15,2,5.260,ACTIVE,217.13,369.10,59.981,1439907304,"274151322000095","174011321042388",28.69,41.00,0,332.73,379.62,152.7,145.5,0.575,523383.8,523383.8,12125,0,0,0,L,1151911521,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907381,413091.00
08/18/2015 10:15,2,5.336,ACTIVE,218.26,357.68,59.981,1439907304,"201051344000868","174011321042388",27.99,34.30,0,322.81,404.57,151.2,144.0,0.689,210701.1,210701.1,11240,0,0,0,L,1122011218,1,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907382,413092.00
08/18/2015 10:15,2,5.316,ACTIVE,219.61,360.38,59.965,1439907304,"201051344000853","174011321042388",28.07,34.80,0,313.20,410.58,151.2,144.0,0.725,217175.7,217175.7,11242,0,0,0,L,1122011218,1,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907383,413093.00
08/18/2015 10:15,2,5.219,ACTIVE,218.48,358.58,59.965,1439907304,"201051344000582","174011321042388",28.35,34.80,0,332.13,390.74,149.8,142.6,0.689,216187.6,216187.6,11213,0,0,0,L,1122011218,1,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907384,413094.00
08/18/2015 10:15,2,5.391,ALERT,219.39,358.58,59.996,1439907304,"201051344000469","174011321042388",27.75,32.80,0,299.07,395.55,151.5,144.3,0.720,212429.8,212429.8,11237,0,0,0,L,1122011218,1,123.81,127.20,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907386,413095.00
08/18/2015 10:15,2,5.439,ACTIVE,219.16,361.29,59.981,1439907304,"201051344000988","174011321042388",27.53,34.00,0,318.00,406.67,151.6,144.4,0.707,211486.9,211486.9,11221,0,0,0,L,1122011218,1,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907387,413096.00
08/18/2015 10:15,2,5.307,ACTIVE,219.16,359.18,59.996,1439907304,"201051344001158","174011321042388",28.17,34.30,0,321.01,418.09,151.4,144.3,0.712,217154.4,217154.4,11219,0,0,0,L,1122011218,1,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907388,413097.00
08/18/2015 10:15,2,5.326,ACTIVE,218.03,356.48,60.002,1439907304,"201051344001025","174011321042388",28.23,35.80,0,332.73,391.04,152.2,145.0,0.685,221649.0,221649.0,11218,0,0,0,L,1122011218,1,123.59,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907389,413098.00
08/18/2015 10:15,2,5.273,ALERT,218.71,357.68,60.012,1439907304,"201051344000569","174011321042388",28.17,34.30,0,291.25,393.45,150.5,143.3,0.698,224926.0,224926.0,11244,0,0,0,L,1122011218,1,123.59,127.20,0002,30,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907390,413099.00
08/18/2015 10:15,2,3.369,ACTIVE,217.13,430.72,59.991,1439907304,"274151322000094","174011321042388",38.96,40.60,0,390.74,446.35,132.3,125.8,0.513,400449.8,400449.8,12646,0,0,0,L,1151911521,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907391,413100.00
08/18/2015 10:15,2,5.285,ALERT,218.93,357.68,59.991,1439907304,"201051344000458","174011321042388",28.27,36.30,0,300.57,398.56,151.3,144.1,0.725,220586.7,220586.7,11235,0,0,0,L,1122011218,1,124.27,126.98,0002,32,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907393,413101.00
08/18/2015 10:15,2,4.986,ACTIVE,217.13,351.07,59.986,1439907304,"274151322000087","174011321042388",26.72,50.80,0,329.13,375.71,134.8,128.2,0.504,472443.7,472443.7,12049,0,0,0,L,1151911521,1,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907394,413102.00
08/18/2015 10:15,2,5.113,ACTIVE,217.13,350.17,59.970,1439907304,"274151322000052","174011321042388",28.17,41.50,0,332.73,378.42,145.7,138.7,0.557,505137.3,505137.3,12472,0,0,0,L,1151911521,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907395,413103.00
08/18/2015 10:15,2,5.168,ACTIVE,217.35,355.88,59.986,1439907304,"201051344001145","174011321042388",28.75,33.50,0,333.03,390.14,150.4,143.3,0.689,225580.2,225580.2,11241,0,0,0,L,1122011218,1,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907396,413104.00
08/18/2015 10:15,2,5.244,ACTIVE,217.35,357.08,59.970,1439907304,"201051344000685","174011321042388",28.49,33.50,0,333.33,389.24,151.2,144.0,0.734,224277.8,224277.8,11241,0,0,0,L,1122011218,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907397,413105.00
08/18/2015 10:15,2,4.996,ACTIVE,216.22,350.17,59.970,1439907304,"274151322000088","174011321042388",27.91,40.00,0,332.43,378.12,141.2,134.3,0.530,484845.6,484845.6,12077,0,0,0,L,1151911521,1,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907398,413106.00
08/18/2015 10:15,2,5.180,ACTIVE,217.80,356.48,59.981,1439907304,"201051344000438","174011321042388",28.86,34.00,0,332.73,391.04,151.4,144.2,0.703,224280.5,224280.5,11214,0,0,0,L,1122011218,1,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907399,413107.00
08/18/2015 10:15,2,5.166,ACTIVE,218.03,356.48,59.954,1439907304,"201051344001135","174011321042388",28.55,34.50,0,312.29,416.59,149.4,142.2,0.685,215833.1,215833.1,11193,0,0,0,L,1122011218,1,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907400,413108.00
08/18/2015 10:15,2,5.148,ACTIVE,217.58,357.08,59.986,1439907304,"201051344000417","174011321042388",28.31,35.20,0,332.73,389.54,147.6,140.5,0.694,219338.9,219338.9,11211,0,0,0,L,1122011218,1,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907401,413109.00
08/18/2015 10:15,2,5.324,ACTIVE,217.13,356.48,59.986,1439907304,"201051344000594","174011321042388",28.47,34.30,0,324.92,393.75,153.5,146.2,0.720,221185.7,221185.7,11236,0,0,0,L,1122011218,1,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907402,413110.00
08/18/2015 10:15,2,4.926,ACTIVE,216.67,348.66,59.959,1439907304,"274151322000083","174011321042388",28.01,41.00,0,333.03,377.22,139.6,132.8,0.548,500952.0,500952.0,12501,0,0,0,L,1151911521,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907403,413111.00
08/18/2015 10:15,2,5.238,ACTIVE,218.48,359.18,59.991,1439907304,"201051344000585","174011321042388",28.41,35.20,0,316.50,419.90,150.7,143.5,0.698,220736.9,220736.9,11215,0,0,0,L,1122011218,1,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907403,413112.00
08/18/2015 10:15,2,5.041,ACTIVE,216.67,367.00,59.965,1439907304,"274151322000054","174011321042388",28.03,41.50,0,332.73,378.72,143.2,136.3,0.544,495749.1,495749.1,12066,0,0,0,L,1151911521,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907404,413113.00
08/18/2015 10:15,2,5.434,ACTIVE,218.26,357.38,59.981,1439907304,"201051344001203","174011321042388",28.07,36.30,0,332.73,391.64,154.4,147.1,0.725,221541.4,221541.4,11228,0,0,0,L,1122011218,1,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907405,413114.00
08/18/2015 10:15,2,5.314,ALERT,217.13,357.08,59.975,1439907304,"201051344000646","174011321042388",28.21,34.00,0,299.37,398.86,151.8,144.6,0.716,217761.2,217761.2,11210,0,0,0,L,1122011218,1,123.81,125.85,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907407,413115.00
08/18/2015 10:15,2,3.357,ACTIVE,217.58,433.12,59.981,1439907304,"274151322000068","174011321042388",38.98,41.00,0,385.33,446.35,133.0,126.5,0.504,399766.6,399766.6,12256,0,0,0,L,1151911521,1,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907408,413116.00
08/18/2015 10:15,2,5.357,ACTIVE,217.80,361.59,59.965,1439907304,"274151322000076","174011321042388",28.96,42.00,0,332.73,382.93,157.1,149.7,0.605,529566.9,529566.9,12490,0,0,0,L,1151911521,1,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907409,413117.00
08/18/2015 10:15,2,5.359,ACTIVE,217.13,355.88,59.981,1439907304,"201051344000890","174011321042388",28.29,35.00,0,333.03,389.54,153.5,146.2,0.712,222485.2,222485.2,11223,0,0,0,L,1122011218,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907410,413118.00
08/18/2015 10:15,2,5.363,ALERT,218.48,357.68,59.975,1439907304,"201051344000900","174011321042388",28.33,35.00,0,293.96,393.45,153.9,146.7,0.694,223517.2,223517.2,11259,0,0,0,L,1122011218,1,124.27,126.30,0002,31,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907412,413119.00
08/18/2015 10:15,2,5.328,ACTIVE,218.03,358.88,59.970,1439907304,"201051344000633","174011321042388",28.37,34.80,0,328.22,396.45,153.0,145.8,0.716,212254.3,212254.3,11250,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907413,413120.00
08/18/2015 10:15,2,5.365,ALERT,218.93,357.08,59.975,1439907304,"201051344000983","174011321042388",28.19,35.00,0,297.87,397.05,153.1,145.8,0.720,220441.4,220441.4,11238,0,0,0,L,1122011218,1,124.27,126.53,0002,33,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907414,413121.00
08/18/2015 10:15,2,5.326,ACTIVE,218.26,357.38,59.975,1439907304,"201051344000917","174011321042388",28.23,35.40,0,331.53,389.84,152.2,144.9,0.720,222978.9,222978.9,11250,0,0,0,L,1122011218,1,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907415,413122.00
08/18/2015 10:15,2,5.309,ALERT,218.71,357.68,60.002,1439907304,"201051344000648","174011321042388",28.13,35.20,0,299.37,395.55,151.3,144.1,0.707,218222.9,218222.9,11237,0,0,0,L,1122011218,1,123.81,126.98,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907417,413123.00
08/18/2015 10:15,2,5.391,ACTIVE,218.26,358.58,59.975,1439907304,"201051344001093","174011321042388",28.43,35.40,0,332.43,391.04,155.2,147.9,0.707,221186.9,221186.9,11235,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907418,413124.00
08/18/2015 10:15,2,5.443,ALERT,218.93,357.68,59.991,1439907304,"201051344000645","174011321042388",27.53,36.80,0,298.17,392.85,151.8,144.6,0.685,219234.7,219234.7,11239,0,0,0,L,1122011218,1,124.49,126.75,0002,32,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907420,413125.00
08/18/2015 10:15,2,5.090,ACTIVE,217.13,365.19,59.965,1439907304,"274151322000085","174011321042388",28.09,40.20,0,332.73,378.42,144.8,137.8,0.552,498360.3,498360.3,12482,0,0,0,L,1151911521,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907421,413126.00
08/18/2015 10:15,2,5.314,ACTIVE,218.48,357.98,60.002,1439907304,"201051344000651","174011321042388",28.57,35.20,0,332.13,392.85,153.8,146.6,0.694,218436.2,218436.2,11217,0,0,0,L,1122011218,1,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907422,413127.00
08/18/2015 10:15,2,5.375,ACTIVE,218.03,356.78,59.965,1439907304,"201051344000867","174011321042388",28.11,36.00,0,329.13,397.05,153.0,145.8,0.698,211206.6,211206.6,11240,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907422,413128.00
08/18/2015 10:15,2,5.320,ACTIVE,217.13,354.97,59.986,1439907304,"201051344001230","174011321042388",28.51,34.80,0,332.13,389.24,153.5,146.2,0.720,222061.8,222061.8,11252,0,0,0,L,1122011218,1,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907423,413129.00
08/18/2015 10:15,2,5.334,ACTIVE,218.93,358.58,59.954,1439907304,"201051344000576","174011321042388",27.99,35.60,0,315.60,413.59,151.1,143.9,0.694,218368.3,218368.3,11259,0,0,0,L,1122011218,1,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907424,413130.00
08/18/2015 10:15,2,5.354,ACTIVE,219.16,359.48,59.975,1439907304,"201051344000579","174011321042388",28.82,34.00,0,316.80,427.11,156.3,148.9,0.725,225394.6,225394.6,11215,0,0,0,L,1122011218,1,124.27,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439907425,413131.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413132.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413133.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413134.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413135.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413136.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413137.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413138.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413139.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413140.00
08/18/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439907304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908184,413141.00
08/18/2015 10:30,2,3.807,ACTIVE,216.45,349.56,59.981,1439908203,"201051344000955","174011321042388",28.69,35.00,0,333.33,398.86,110.6,104.8,0.526,223876.9,223876.9,11227,0,0,0,L,1122011218,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908278,413142.00
08/18/2015 10:30,2,3.824,ACTIVE,216.22,346.56,59.996,1439908203,"274151322000095","174011321042388",28.33,41.80,0,332.73,386.83,109.7,103.9,0.398,523419.4,523419.4,12126,0,0,0,L,1151911521,1,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908279,413143.00
08/18/2015 10:30,2,3.857,ACTIVE,216.67,350.17,59.981,1439908203,"201051344000868","174011321042388",27.87,35.40,0,333.63,398.86,108.8,103.1,0.499,210736.4,210736.4,11241,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908280,413144.00
08/18/2015 10:30,2,3.879,ACTIVE,218.03,351.67,59.975,1439908203,"201051344000853","174011321042388",27.85,34.80,0,317.40,420.80,109.5,103.7,0.513,217211.1,217211.1,11243,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908281,413145.00
08/18/2015 10:30,2,3.719,ACTIVE,217.35,351.07,59.981,1439908203,"201051344000582","174011321042388",28.67,35.60,0,330.93,403.67,108.0,102.3,0.504,216222.6,216222.6,11214,0,0,0,L,1122011218,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908282,413146.00
08/18/2015 10:30,2,3.838,ACTIVE,217.80,351.37,60.012,1439908203,"201051344000469","174011321042388",28.35,33.30,0,333.63,403.37,110.3,104.5,0.539,212465.2,212465.2,11239,0,0,0,L,1122011218,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908283,413147.00
08/18/2015 10:30,2,3.904,ACTIVE,217.58,353.47,59.986,1439908203,"201051344000988","174011321042388",27.99,35.00,0,333.03,403.07,110.7,104.9,0.521,211522.2,211522.2,11222,0,0,0,L,1122011218,1,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908284,413148.00
08/18/2015 10:30,2,3.945,ACTIVE,217.80,351.97,59.981,1439908203,"201051344001158","174011321042388",27.79,34.50,0,333.93,402.46,111.1,105.3,0.521,217189.8,217189.8,11220,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908285,413149.00
08/18/2015 10:30,2,3.875,ACTIVE,217.13,350.77,59.970,1439908203,"201051344001025","174011321042388",28.47,37.30,0,333.33,401.56,111.8,106.0,0.495,221684.5,221684.5,11219,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908286,413150.00
08/18/2015 10:30,2,3.910,ALERT,217.80,351.67,59.975,1439908203,"201051344000569","174011321042388",28.19,35.00,0,300.87,403.67,111.6,105.8,0.521,224960.9,224960.9,11246,0,0,0,L,1122011218,1,123.81,126.07,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908287,413151.00
08/18/2015 10:30,2,2.463,ACTIVE,216.90,414.19,59.986,1439908203,"274151322000094","174011321042388",38.45,41.50,0,389.24,451.46,95.6,90.3,0.367,400480.5,400480.5,12647,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908288,413152.00
08/18/2015 10:30,2,3.963,ACTIVE,217.80,351.37,59.975,1439908203,"201051344000458","174011321042388",28.25,37.30,0,333.93,402.77,113.3,107.4,0.548,220621.9,220621.9,11237,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908289,413153.00
08/18/2015 10:30,2,3.861,ACTIVE,216.45,350.17,59.981,1439908203,"274151322000052","174011321042388",27.81,41.50,0,321.91,408.78,108.8,103.1,0.415,505171.1,505171.1,12473,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908291,413154.00
08/18/2015 10:30,2,3.934,ACTIVE,216.90,351.07,59.986,1439908203,"201051344001145","174011321042388",28.63,33.50,0,333.93,398.56,114.1,108.2,0.526,225615.4,225615.4,11242,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908292,413155.00
08/18/2015 10:30,2,3.965,ACTIVE,217.13,351.07,59.986,1439908203,"201051344000685","174011321042388",28.63,34.30,0,333.03,398.86,114.9,109.0,0.548,224313.3,224313.3,11242,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908293,413156.00
08/18/2015 10:30,2,3.779,ACTIVE,216.90,350.17,59.975,1439908203,"274151322000088","174011321042388",27.99,40.20,0,333.63,384.43,107.3,101.6,0.398,484878.6,484878.6,12078,0,0,0,L,1151911521,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908294,413157.00
08/18/2015 10:30,2,3.949,ACTIVE,217.35,351.07,59.981,1439908203,"201051344000438","174011321042388",29.12,34.80,0,333.33,402.77,116.6,110.6,0.544,224316.1,224316.1,11215,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908295,413158.00
08/18/2015 10:30,2,4.076,ACTIVE,217.35,350.77,59.981,1439908203,"201051344001135","174011321042388",28.13,35.60,0,321.61,404.87,116.2,110.2,0.530,215868.3,215868.3,11194,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908296,413159.00
08/18/2015 10:30,2,3.973,ACTIVE,217.35,352.57,59.991,1439908203,"201051344000417","174011321042388",28.63,35.80,0,333.33,398.26,115.2,109.3,0.544,219373.7,219373.7,11212,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908297,413160.00
08/18/2015 10:30,2,4.121,ACTIVE,216.90,351.37,60.023,1439908203,"201051344000594","174011321042388",28.88,35.20,0,332.13,399.76,120.5,114.4,0.566,221221.5,221221.5,11237,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908298,413161.00
08/18/2015 10:30,2,3.873,ACTIVE,216.90,346.56,59.986,1439908203,"274151322000083","174011321042388",28.19,41.50,0,333.03,383.53,110.5,104.8,0.438,500984.9,500984.9,12502,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908299,413162.00
08/18/2015 10:30,2,4.098,ACTIVE,217.80,351.97,59.986,1439908203,"201051344000585","174011321042388",28.73,35.80,0,332.73,402.46,119.3,113.2,0.552,220771.9,220771.9,11216,0,0,0,L,1122011218,1,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908300,413163.00
08/18/2015 10:30,2,3.998,ACTIVE,216.90,359.78,59.981,1439908203,"274151322000054","174011321042388",27.75,42.30,0,333.03,385.03,112.4,106.6,0.424,495782.3,495782.3,12067,0,0,0,L,1151911521,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908301,413164.00
08/18/2015 10:30,2,4.301,ACTIVE,218.03,352.87,59.991,1439908203,"201051344001203","174011321042388",28.07,37.00,0,333.33,403.67,122.2,116.0,0.579,221577.0,221577.0,11229,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908302,413165.00
08/18/2015 10:30,2,4.186,ACTIVE,216.90,353.17,59.959,1439908203,"201051344000646","174011321042388",28.59,34.30,0,331.23,397.96,121.3,115.2,0.552,217796.3,217796.3,11212,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908302,413166.00
08/18/2015 10:30,2,2.664,ACTIVE,218.03,420.20,59.975,1439908203,"274151322000068","174011321042388",39.06,41.30,0,394.05,450.26,105.4,99.8,0.389,399797.2,399797.2,12257,0,0,0,L,1151911521,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908303,413167.00
08/18/2015 10:30,2,4.293,ACTIVE,217.58,356.18,59.986,1439908203,"274151322000076","174011321042388",29.02,41.80,0,312.89,397.96,126.1,119.8,0.482,529603.0,529603.0,12491,0,0,0,L,1151911521,1,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908304,413168.00
08/18/2015 10:30,2,4.383,ACTIVE,215.77,350.17,59.996,1439908203,"201051344000890","174011321042388",28.25,35.80,0,320.71,407.57,125.4,119.1,0.579,222520.4,222520.4,11224,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908305,413169.00
08/18/2015 10:30,2,4.484,ALERT,217.35,352.87,60.002,1439908203,"201051344000900","174011321042388",28.39,35.60,0,304.18,403.67,128.9,122.5,0.601,223552.4,223552.4,11261,0,0,0,L,1122011218,1,124.04,125.40,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908307,413170.00
08/18/2015 10:30,2,4.539,ACTIVE,217.80,354.07,59.970,1439908203,"201051344000633","174011321042388",28.43,35.80,0,333.03,403.07,130.7,124.2,0.614,212289.4,212289.4,11251,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908308,413171.00
08/18/2015 10:30,2,4.637,ALERT,218.71,354.07,59.986,1439908203,"201051344000983","174011321042388",28.23,35.60,0,305.08,402.77,132.6,126.0,0.628,220476.4,220476.4,11240,0,0,0,L,1122011218,1,124.49,125.85,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908310,413172.00
08/18/2015 10:30,2,4.594,ACTIVE,218.03,354.37,59.986,1439908203,"201051344000917","174011321042388",28.69,36.00,0,332.73,401.56,133.4,126.8,0.636,223013.8,223013.8,11251,0,0,0,L,1122011218,1,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908311,413173.00
08/18/2015 10:30,2,4.725,ACTIVE,218.48,355.88,59.981,1439908203,"201051344000648","174011321042388",28.29,36.30,0,334.24,403.07,135.4,128.8,0.632,218257.6,218257.6,11239,0,0,0,L,1122011218,1,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908312,413174.00
08/18/2015 10:30,2,4.781,ACTIVE,218.26,354.97,59.991,1439908203,"201051344001093","174011321042388",28.55,36.30,0,333.03,403.67,138.3,131.5,0.628,221222.3,221222.3,11236,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908312,413175.00
08/18/2015 10:30,2,4.832,ACTIVE,218.93,355.58,59.975,1439908203,"201051344000645","174011321042388",28.17,38.60,0,333.93,402.16,137.8,131.1,0.628,219269.4,219269.4,11241,0,0,0,L,1122011218,1,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908313,413176.00
08/18/2015 10:30,2,4.607,ACTIVE,217.35,351.67,59.986,1439908203,"274151322000085","174011321042388",27.95,40.60,0,334.54,384.13,130.4,123.9,0.499,498393.3,498393.3,12483,0,0,0,L,1151911521,1,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908314,413177.00
08/18/2015 10:30,2,4.922,ACTIVE,218.48,356.18,59.991,1439908203,"201051344000651","174011321042388",28.19,35.80,0,323.72,408.78,140.5,133.7,0.636,218471.3,218471.3,11218,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908315,413178.00
08/18/2015 10:30,2,4.955,ACTIVE,218.26,354.07,59.981,1439908203,"201051344000867","174011321042388",28.11,37.80,0,333.93,397.96,141.1,134.2,0.650,211241.5,211241.5,11241,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908316,413179.00
08/18/2015 10:30,2,4.930,ACTIVE,217.13,352.57,59.996,1439908203,"201051344001230","174011321042388",28.55,35.00,0,314.40,405.77,142.5,135.6,0.672,222096.9,222096.9,11253,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908317,413180.00
08/18/2015 10:30,2,4.895,ALERT,218.93,357.08,59.975,1439908203,"201051344000576","174011321042388",28.21,36.80,0,302.98,402.46,139.8,133.0,0.645,218402.6,218402.6,11260,0,0,0,L,1122011218,1,124.72,126.07,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908319,413181.00
08/18/2015 10:30,2,5.020,ACTIVE,219.39,357.68,59.981,1439908203,"201051344000579","174011321042388",28.73,34.50,0,333.93,404.57,146.0,139.0,0.681,225430.3,225430.3,11216,0,0,0,L,1122011218,1,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908320,413182.00
08/18/2015 10:30,2,4.668,ACTIVE,216.90,349.26,60.002,1439908203,"274151322000087","174011321042388",26.64,54.50,0,333.63,382.03,125.9,119.6,0.473,472476.2,472476.2,12050,0,0,0,L,1151911521,2,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439908333,413183.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413184.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413185.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413186.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413187.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413188.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413189.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413190.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413191.00
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413192.00
