ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439908203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909083,413193.00
08/18/2015 10:45,2,4.193,ACTIVE,215.77,351.97,60.018,1439909103,"201051344000955","174011321042388",28.88,35.60,0,332.13,414.19,122.7,116.5,0.588,223907.9,223907.9,11228,0,0,0,L,1122011218,1,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909178,413194.00
08/18/2015 10:45,2,4.148,ACTIVE,215.32,357.38,60.007,1439909103,"274151322000095","174011321042388",28.90,41.50,0,332.43,398.26,121.5,115.3,0.460,523450.0,523450.0,12127,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909179,413195.00
08/18/2015 10:45,2,4.309,ACTIVE,216.22,352.27,59.991,1439909103,"201051344000868","174011321042388",28.51,35.40,0,332.73,414.19,124.4,118.1,0.570,210766.8,210766.8,11242,0,0,0,L,1122011218,1,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909180,413196.00
08/18/2015 10:45,2,4.393,ACTIVE,217.80,353.77,59.986,1439909103,"201051344000853","174011321042388",28.23,35.00,0,334.24,413.59,125.7,119.4,0.592,217241.5,217241.5,11244,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909181,413197.00
08/18/2015 10:45,2,4.275,ACTIVE,217.13,354.37,59.981,1439909103,"201051344000582","174011321042388",28.45,35.60,0,333.03,413.89,123.2,117.0,0.566,216252.7,216252.7,11215,0,0,0,L,1122011218,1,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909182,413198.00
08/18/2015 10:45,2,4.445,ACTIVE,217.35,354.37,59.986,1439909103,"201051344000469","174011321042388",28.39,33.00,0,331.53,413.29,127.9,121.5,0.623,212495.7,212495.7,11240,0,0,0,L,1122011218,1,123.36,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909183,413199.00
08/18/2015 10:45,2,4.482,ACTIVE,217.35,354.97,59.981,1439909103,"201051344000988","174011321042388",28.39,34.50,0,332.43,413.29,128.9,122.5,0.601,211552.8,211552.8,11223,0,0,0,L,1122011218,1,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909183,413200.00
08/18/2015 10:45,2,4.496,ACTIVE,217.58,353.17,60.018,1439909103,"201051344001158","174011321042388",28.47,34.00,0,333.33,412.98,129.6,123.2,0.610,217220.3,217220.3,11221,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909184,413201.00
08/18/2015 10:45,2,4.488,ACTIVE,216.67,352.87,59.996,1439909103,"201051344001025","174011321042388",28.57,37.30,0,333.03,414.19,129.9,123.4,0.592,221715.1,221715.1,11220,0,0,0,L,1122011218,1,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909185,413202.00
08/18/2015 10:45,2,4.516,ACTIVE,217.35,354.37,59.991,1439909103,"201051344000569","174011321042388",28.39,35.00,0,332.13,412.08,129.8,123.4,0.605,224991.3,224991.3,11248,0,0,0,L,1122011218,1,123.36,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909186,413203.00
08/18/2015 10:45,2,2.830,ACTIVE,216.22,425.31,59.975,1439909103,"274151322000094","174011321042388",38.76,42.00,0,390.14,458.67,110.0,104.2,0.420,400506.7,400506.7,12648,0,0,0,L,1151911521,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909187,413204.00
08/18/2015 10:45,2,4.510,ACTIVE,217.58,354.37,59.996,1439909103,"201051344000458","174011321042388",28.77,37.50,0,333.63,412.98,131.3,124.8,0.632,220652.5,220652.5,11238,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909188,413205.00
08/18/2015 10:45,2,4.205,ACTIVE,216.00,351.67,60.002,1439909103,"274151322000087","174011321042388",27.19,55.80,0,333.03,388.34,115.7,109.7,0.433,472501.7,472501.7,12051,0,0,0,L,1151911521,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909189,413206.00
08/18/2015 10:45,2,4.381,ACTIVE,216.00,363.09,59.986,1439909103,"274151322000052","174011321042388",28.05,42.00,0,332.73,396.15,124.5,118.2,0.482,505200.2,505200.2,12474,0,0,0,L,1151911521,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909190,413207.00
08/18/2015 10:45,2,4.469,ACTIVE,216.45,352.57,60.007,1439909103,"201051344001145","174011321042388",29.02,33.80,0,333.33,413.29,131.3,124.8,0.601,225645.9,225645.9,11243,0,0,0,L,1122011218,1,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909191,413208.00
08/18/2015 10:45,2,4.473,ACTIVE,216.22,350.77,59.996,1439909103,"201051344000685","174011321042388",29.10,34.50,0,331.83,409.08,131.9,125.4,0.623,224344.0,224344.0,11243,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909192,413209.00
08/18/2015 10:45,2,4.307,ACTIVE,216.00,348.36,60.002,1439909103,"274151322000088","174011321042388",27.93,40.80,0,333.03,395.85,121.7,115.6,0.460,484907.0,484907.0,12079,0,0,0,L,1151911521,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909193,413210.00
08/18/2015 10:45,2,4.430,ACTIVE,216.90,354.07,60.002,1439909103,"201051344000438","174011321042388",29.24,35.00,0,332.13,414.19,131.2,124.7,0.610,224347.0,224347.0,11216,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909194,413211.00
08/18/2015 10:45,2,4.457,ACTIVE,216.67,350.47,59.991,1439909103,"201051344001135","174011321042388",28.55,36.00,0,333.03,413.29,128.8,122.4,0.592,215898.8,215898.8,11195,0,0,0,L,1122011218,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909195,413212.00
08/18/2015 10:45,2,4.391,ACTIVE,216.45,354.07,59.996,1439909103,"201051344000417","174011321042388",28.55,36.00,0,332.73,412.68,127.0,120.6,0.605,219403.8,219403.8,11213,0,0,0,L,1122011218,1,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909196,413213.00
08/18/2015 10:45,2,4.416,ACTIVE,216.22,352.27,59.970,1439909103,"201051344000594","174011321042388",29.00,34.50,0,329.13,411.48,129.8,123.3,0.605,221252.8,221252.8,11238,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909197,413214.00
08/18/2015 10:45,2,4.229,ACTIVE,215.77,359.18,59.986,1439909103,"274151322000083","174011321042388",28.21,41.80,0,333.03,390.44,120.9,114.7,0.477,501013.4,501013.4,12503,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909198,413215.00
08/18/2015 10:45,2,4.416,ACTIVE,217.13,353.77,59.981,1439909103,"201051344000585","174011321042388",28.35,36.50,0,333.03,411.78,126.8,120.4,0.597,220802.5,220802.5,11217,0,0,0,L,1122011218,1,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909199,413216.00
08/18/2015 10:45,2,4.201,ACTIVE,216.45,347.76,59.981,1439909103,"274151322000054","174011321042388",28.07,42.50,0,332.73,396.15,119.3,113.2,0.455,495810.8,495810.8,12068,0,0,0,L,1151911521,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909199,413217.00
08/18/2015 10:45,2,4.406,ACTIVE,216.90,352.57,60.007,1439909103,"201051344001203","174011321042388",28.71,37.50,0,332.13,414.79,128.1,121.7,0.601,221608.0,221608.0,11230,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909200,413218.00
08/18/2015 10:45,2,4.307,ACTIVE,216.00,351.97,59.970,1439909103,"201051344000646","174011321042388",28.86,34.50,0,329.73,413.89,126.0,119.7,0.592,217826.7,217826.7,11213,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909201,413219.00
08/18/2015 10:45,2,2.818,ACTIVE,216.67,414.79,59.986,1439909103,"274151322000068","174011321042388",38.03,42.80,0,392.55,454.76,110.0,104.2,0.415,399823.5,399823.5,12258,0,0,0,L,1151911521,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909202,413220.00
08/18/2015 10:45,2,4.404,ACTIVE,216.67,363.09,59.986,1439909103,"274151322000076","174011321042388",28.94,42.80,0,333.93,400.06,129.1,122.6,0.499,529634.1,529634.1,12492,0,0,0,L,1151911521,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909203,413221.00
08/18/2015 10:45,2,4.404,ACTIVE,216.00,350.47,59.981,1439909103,"201051344000890","174011321042388",28.45,35.80,0,332.73,409.38,126.8,120.5,0.583,222551.1,222551.1,11225,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909204,413222.00
08/18/2015 10:45,2,4.342,ACTIVE,217.13,354.07,59.996,1439909103,"201051344000900","174011321042388",28.92,36.30,0,333.03,412.98,127.2,120.9,0.588,223583.2,223583.2,11263,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909205,413223.00
08/18/2015 10:45,2,4.340,ACTIVE,216.67,353.17,60.007,1439909103,"201051344000633","174011321042388",28.84,36.00,0,332.73,413.89,126.7,120.3,0.605,212320.0,212320.0,11252,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909206,413224.00
08/18/2015 10:45,2,4.309,ACTIVE,217.58,351.97,59.996,1439909103,"201051344000983","174011321042388",29.04,36.00,0,333.03,412.68,126.7,120.3,0.597,220507.1,220507.1,11242,0,0,0,L,1122011218,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909207,413225.00
08/18/2015 10:45,2,4.244,ACTIVE,216.90,354.37,59.981,1439909103,"201051344000917","174011321042388",29.06,36.00,0,332.13,412.98,124.9,118.7,0.592,223044.1,223044.1,11252,0,0,0,L,1122011218,1,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909208,413226.00
08/18/2015 10:45,2,4.246,ACTIVE,217.35,354.07,59.991,1439909103,"201051344000648","174011321042388",29.00,36.00,0,333.93,413.29,124.8,118.5,0.588,218287.8,218287.8,11240,0,0,0,L,1122011218,1,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909209,413227.00
08/18/2015 10:45,2,4.326,ACTIVE,216.90,353.77,59.986,1439909103,"201051344001093","174011321042388",28.73,35.80,0,333.03,414.19,125.9,119.6,0.575,221252.9,221252.9,11237,0,0,0,L,1122011218,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909210,413228.00
08/18/2015 10:45,2,4.379,ACTIVE,217.35,352.57,59.991,1439909103,"201051344000645","174011321042388",28.17,38.20,0,333.33,412.68,125.0,118.7,0.575,219299.7,219299.7,11242,0,0,0,L,1122011218,1,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909211,413229.00
08/18/2015 10:45,2,4.125,ACTIVE,216.00,361.29,59.991,1439909103,"274151322000085","174011321042388",28.11,41.50,0,333.93,395.25,117.4,111.4,0.451,498421.8,498421.8,12484,0,0,0,L,1151911521,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909211,413230.00
08/18/2015 10:45,2,4.350,ACTIVE,216.90,354.07,60.002,1439909103,"201051344000651","174011321042388",28.43,36.50,0,333.33,413.29,125.3,119.0,0.570,218501.8,218501.8,11219,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909212,413231.00
08/18/2015 10:45,2,4.361,ACTIVE,216.67,353.47,59.965,1439909103,"201051344000867","174011321042388",28.67,37.80,0,332.43,413.59,126.7,120.3,0.583,211272.1,211272.1,11242,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909214,413232.00
08/18/2015 10:45,2,4.301,ACTIVE,215.77,350.17,59.996,1439909103,"201051344001230","174011321042388",28.80,34.80,0,329.73,408.78,125.5,119.2,0.597,222127.3,222127.3,11254,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909214,413233.00
08/18/2015 10:45,2,4.375,ACTIVE,217.35,354.07,59.991,1439909103,"201051344000576","174011321042388",28.31,36.80,0,333.03,412.08,125.4,119.1,0.579,218432.6,218432.6,11262,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909215,413234.00
08/18/2015 10:45,2,4.354,ACTIVE,217.35,354.37,59.986,1439909103,"201051344000579","174011321042388",29.44,33.80,0,333.93,413.89,129.9,123.5,0.605,225461.5,225461.5,11217,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909216,413235.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413236.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413237.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413238.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413239.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413240.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413241.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413242.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413243.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413244.00
08/18/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439909103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439909983,413245.00
08/18/2015 11:00,2,7.930,ACTIVE,219.39,363.69,59.991,1439910003,"201051344000955","174011321042388",26.88,38.60,0,332.43,412.68,215.7,206.2,1.008,223947.3,223947.3,11229,0,0,0,L,1122011218,1,123.81,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910078,413246.00
08/18/2015 11:00,2,7.820,ACTIVE,218.26,357.98,59.986,1439910003,"274151322000095","174011321042388",27.21,46.80,0,331.83,398.86,215.5,206.1,0.804,523489.2,523489.2,12128,0,0,0,L,1151911521,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910079,413247.00
08/18/2015 11:00,2,7.859,ACTIVE,220.06,367.30,60.028,1439910003,"201051344000868","174011321042388",27.06,38.00,0,332.13,412.98,215.4,206.0,0.977,210805.9,210805.9,11243,0,0,0,L,1122011218,1,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910080,413248.00
08/18/2015 11:00,2,7.848,ACTIVE,221.87,367.60,59.986,1439910003,"201051344000853","174011321042388",27.27,38.20,0,335.14,413.29,216.8,207.3,0.994,217280.5,217280.5,11245,0,0,0,L,1122011218,1,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910081,413249.00
08/18/2015 11:00,2,7.736,ACTIVE,220.74,369.10,60.007,1439910003,"201051344000582","174011321042388",27.23,38.60,0,331.83,412.98,213.2,203.9,0.977,216291.4,216291.4,11216,0,0,0,L,1122011218,1,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910082,413250.00
08/18/2015 11:00,2,7.877,ACTIVE,221.87,368.20,59.975,1439910003,"201051344000469","174011321042388",27.14,36.50,0,333.33,412.68,216.4,207.0,1.012,212534.8,212534.8,11241,0,0,0,L,1122011218,1,124.72,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910083,413251.00
08/18/2015 11:00,2,7.928,ACTIVE,221.87,369.40,60.002,1439910003,"201051344000988","174011321042388",26.86,38.20,0,332.43,412.08,215.6,206.2,0.977,211591.9,211591.9,11224,0,0,0,L,1122011218,1,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910084,413252.00
08/18/2015 11:00,2,7.887,ACTIVE,221.87,367.60,60.012,1439910003,"201051344001158","174011321042388",26.84,37.50,0,333.63,411.78,214.3,204.9,0.994,217259.3,217259.3,11222,0,0,0,L,1122011218,1,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910085,413253.00
08/18/2015 11:00,2,7.943,ACTIVE,220.52,368.80,60.002,1439910003,"201051344001025","174011321042388",26.92,40.20,0,331.83,413.59,216.4,207.0,0.959,221754.5,221754.5,11221,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910085,413254.00
08/18/2015 11:00,2,7.766,ACTIVE,221.42,369.40,59.996,1439910003,"201051344000569","174011321042388",27.41,38.60,0,333.33,412.38,215.7,206.3,0.994,225030.2,225030.2,11249,0,0,0,L,1122011218,1,124.72,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910086,413255.00
08/18/2015 11:00,2,5.002,ACTIVE,218.71,412.98,60.007,1439910003,"274151322000094","174011321042388",37.61,46.00,0,387.44,451.46,191.2,182.6,0.734,400540.8,400540.8,12649,0,0,0,L,1151911521,1,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910087,413256.00
08/18/2015 11:00,2,7.861,ACTIVE,221.87,368.80,60.002,1439910003,"201051344000458","174011321042388",27.17,40.00,0,333.63,412.38,216.5,207.0,1.008,220691.7,220691.7,11239,0,0,0,L,1122011218,1,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910088,413257.00
08/18/2015 11:00,2,7.377,ACTIVE,218.26,355.28,59.991,1439910003,"274151322000087","174011321042388",25.41,61.00,0,332.43,393.15,189.8,181.2,0.712,472536.5,472536.5,12052,0,0,0,L,1151911521,1,125.85,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910089,413258.00
08/18/2015 11:00,2,7.570,ACTIVE,218.48,360.08,60.007,1439910003,"274151322000052","174011321042388",26.60,47.00,0,332.13,396.75,204.0,195.0,0.773,505237.5,505237.5,12475,0,0,0,L,1151911521,1,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910090,413259.00
08/18/2015 11:00,2,7.826,ACTIVE,219.16,365.19,60.028,1439910003,"201051344001145","174011321042388",27.23,37.00,0,331.83,413.59,215.7,206.3,0.963,225685.2,225685.2,11244,0,0,0,L,1122011218,1,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910091,413260.00
08/18/2015 11:00,2,8.002,ACTIVE,218.93,363.99,60.018,1439910003,"201051344000685","174011321042388",26.80,37.30,0,332.43,412.98,217.1,207.6,1.039,224383.6,224383.6,11244,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910092,413261.00
08/18/2015 11:00,2,7.430,ACTIVE,218.03,356.48,59.975,1439910003,"274151322000088","174011321042388",26.70,45.50,0,332.13,396.45,200.6,191.7,0.756,484943.6,484943.6,12080,0,0,0,L,1151911521,1,126.30,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910093,413262.00
08/18/2015 11:00,2,7.898,ACTIVE,219.84,368.20,59.986,1439910003,"201051344000438","174011321042388",27.04,38.40,0,332.43,414.19,216.1,206.7,0.986,224386.6,224386.6,11217,0,0,0,L,1122011218,1,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910094,413263.00
08/18/2015 11:00,2,7.836,ACTIVE,220.29,367.90,60.002,1439910003,"201051344001135","174011321042388",27.06,39.30,0,332.13,413.29,214.9,205.5,0.963,215938.1,215938.1,11196,0,0,0,L,1122011218,1,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910095,413264.00
08/18/2015 11:00,2,7.803,ACTIVE,219.61,365.19,59.991,1439910003,"201051344000417","174011321042388",26.88,39.00,0,332.13,412.68,212.2,202.9,0.968,219442.6,219442.6,11214,0,0,0,L,1122011218,1,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910096,413265.00
08/18/2015 11:00,2,7.973,ACTIVE,219.39,363.99,59.986,1439910003,"201051344000594","174011321042388",27.19,37.80,0,331.23,414.79,219.4,209.9,0.999,221292.9,221292.9,11239,0,0,0,L,1122011218,1,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910097,413266.00
08/18/2015 11:00,2,7.500,ACTIVE,217.80,360.69,59.996,1439910003,"274151322000083","174011321042388",26.50,46.80,0,332.43,394.95,201.1,192.2,0.795,501050.3,501050.3,12504,0,0,0,L,1151911521,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910098,413267.00
08/18/2015 11:00,2,7.740,ACTIVE,220.74,369.40,59.991,1439910003,"201051344000585","174011321042388",27.45,39.50,0,333.03,411.18,215.3,205.9,0.990,220841.9,220841.9,11218,0,0,0,L,1122011218,1,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910099,413268.00
08/18/2015 11:00,2,7.541,ACTIVE,218.26,366.10,60.007,1439910003,"274151322000054","174011321042388",26.44,47.50,0,332.43,396.45,201.7,192.8,0.756,495847.8,495847.8,12069,0,0,0,L,1151911521,1,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910100,413269.00
08/18/2015 11:00,2,8.004,ACTIVE,220.52,365.49,60.007,1439910003,"201051344001203","174011321042388",27.10,40.20,0,332.43,414.49,219.7,210.1,1.025,221648.0,221648.0,11231,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910101,413270.00
08/18/2015 11:00,2,7.891,ACTIVE,218.93,365.49,60.002,1439910003,"201051344000646","174011321042388",26.90,38.40,0,330.33,413.59,214.9,205.5,0.986,217866.1,217866.1,11214,0,0,0,L,1122011218,1,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910102,413271.00
08/18/2015 11:00,2,5.016,ACTIVE,218.93,413.59,59.996,1439910003,"274151322000068","174011321042388",37.51,46.60,0,381.42,450.86,190.6,182.0,0.716,399857.9,399857.9,12259,0,0,0,L,1151911521,1,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910103,413272.00
08/18/2015 11:00,2,7.947,ACTIVE,219.16,354.07,59.981,1439910003,"274151322000076","174011321042388",27.31,47.50,0,333.33,400.06,219.6,210.0,0.818,529674.4,529674.4,12493,0,0,0,L,1151911521,1,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910104,413273.00
08/18/2015 11:00,2,7.887,ACTIVE,219.16,363.99,59.996,1439910003,"201051344000890","174011321042388",27.15,38.80,0,331.83,412.68,216.8,207.3,0.986,222590.9,222590.9,11226,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910105,413274.00
08/18/2015 11:00,2,8.031,ACTIVE,221.19,369.40,59.959,1439910003,"201051344000900","174011321042388",27.21,38.80,0,332.13,413.59,221.3,211.7,0.986,223623.4,223623.4,11264,0,0,0,L,1122011218,1,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910106,413275.00
08/18/2015 11:00,2,7.973,ACTIVE,220.52,366.40,60.002,1439910003,"201051344000633","174011321042388",27.00,38.40,0,332.43,412.68,218.0,208.5,1.012,212359.9,212359.9,11253,0,0,0,L,1122011218,1,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910107,413276.00
08/18/2015 11:00,2,7.883,ACTIVE,221.87,367.60,60.012,1439910003,"201051344000983","174011321042388",27.39,38.80,0,333.03,412.98,218.6,209.0,1.003,220546.9,220546.9,11243,0,0,0,L,1122011218,1,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910108,413277.00
08/18/2015 11:00,2,7.877,ACTIVE,220.74,365.80,60.002,1439910003,"201051344000917","174011321042388",27.14,39.00,0,331.53,412.98,216.6,207.2,1.012,223083.7,223083.7,11253,0,0,0,L,1122011218,1,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910109,413278.00
08/18/2015 11:00,2,7.824,ACTIVE,221.19,367.30,59.986,1439910003,"201051344000648","174011321042388",27.27,38.80,0,332.73,412.98,215.9,206.5,0.994,218327.3,218327.3,11241,0,0,0,L,1122011218,1,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910110,413279.00
08/18/2015 11:00,2,8.051,ACTIVE,220.74,369.70,60.002,1439910003,"201051344001093","174011321042388",26.88,39.50,0,332.73,413.89,219.1,209.5,0.968,221293.0,221293.0,11238,0,0,0,L,1122011218,1,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910111,413280.00
08/18/2015 11:00,2,8.049,ACTIVE,221.42,368.50,59.986,1439910003,"201051344000645","174011321042388",26.68,40.60,0,333.93,412.08,217.4,207.9,0.972,219339.4,219339.4,11243,0,0,0,L,1122011218,1,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910112,413281.00
08/18/2015 11:00,2,7.590,ACTIVE,218.71,377.22,59.996,1439910003,"274151322000085","174011321042388",26.70,45.80,0,333.33,397.66,205.0,195.9,0.765,498459.4,498459.4,12485,0,0,0,L,1151911521,1,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910113,413282.00
08/18/2015 11:00,2,8.014,ACTIVE,220.97,367.60,59.996,1439910003,"201051344000651","174011321042388",26.82,39.80,0,332.73,413.59,217.5,208.0,0.972,218541.7,218541.7,11220,0,0,0,L,1122011218,1,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910114,413283.00
08/18/2015 11:00,2,7.996,ACTIVE,220.52,362.79,59.991,1439910003,"201051344000867","174011321042388",26.88,40.20,0,331.83,413.59,217.7,208.2,0.977,211312.0,211312.0,11243,0,0,0,L,1122011218,1,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910114,413284.00
08/18/2015 11:00,2,7.852,ACTIVE,219.16,363.99,59.991,1439910003,"201051344001230","174011321042388",27.37,38.40,0,330.93,408.78,217.5,208.0,1.008,222167.3,222167.3,11255,0,0,0,L,1122011218,1,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910115,413285.00
08/18/2015 11:00,2,7.828,ACTIVE,221.64,367.60,59.991,1439910003,"201051344000576","174011321042388",27.27,39.50,0,333.03,412.98,216.1,206.6,0.968,218472.2,218472.2,11263,0,0,0,L,1122011218,1,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910116,413286.00
08/18/2015 11:00,2,7.965,ACTIVE,221.87,367.90,59.996,1439910003,"201051344000579","174011321042388",27.10,37.50,0,333.63,413.29,218.5,208.9,1.003,225502.1,225502.1,11218,0,0,0,L,1122011218,1,125.40,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910117,413287.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413288.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413289.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413290.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413291.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413292.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413293.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413294.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413295.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413296.00
08/18/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439910003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910883,413297.00
08/18/2015 11:15,2,7.969,ACTIVE,218.93,364.89,59.965,1439910903,"201051344000955","174011321042388",27.61,40.40,0,332.43,417.49,222.6,212.9,1.043,223989.0,223989.0,11230,0,0,0,L,1122011218,1,123.81,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910978,413298.00
08/18/2015 11:15,2,7.908,ACTIVE,217.58,362.49,59.954,1439910903,"274151322000095","174011321042388",27.53,49.00,0,333.03,401.86,220.4,210.8,0.826,523530.7,523530.7,12129,0,0,0,L,1151911521,1,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910979,413299.00
08/18/2015 11:15,2,8.119,ACTIVE,220.06,365.80,59.970,1439910903,"201051344000868","174011321042388",26.94,39.00,0,331.83,415.69,221.4,211.8,0.990,210847.3,210847.3,11244,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910980,413300.00
08/18/2015 11:15,2,7.959,ACTIVE,222.77,369.70,59.954,1439910903,"201051344000853","174011321042388",27.51,40.20,0,335.14,419.30,221.7,212.0,1.021,217322.0,217322.0,11246,0,0,0,L,1122011218,1,126.07,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910981,413301.00
08/18/2015 11:15,2,7.934,ACTIVE,221.19,369.10,59.970,1439910903,"201051344000582","174011321042388",27.39,40.00,0,332.43,415.39,220.1,210.5,0.999,216332.4,216332.4,11217,0,0,0,L,1122011218,1,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910982,413302.00
08/18/2015 11:15,2,7.998,ACTIVE,222.32,369.70,59.965,1439910903,"201051344000469","174011321042388",27.41,38.60,0,332.73,416.59,221.9,212.3,1.039,212576.3,212576.3,11242,0,0,0,L,1122011218,1,125.17,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910983,413303.00
08/18/2015 11:15,2,8.121,ACTIVE,222.32,371.81,59.959,1439910903,"201051344000988","174011321042388",26.94,40.00,0,332.43,419.30,221.4,211.8,1.003,211633.2,211633.2,11225,0,0,0,L,1122011218,1,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910984,413304.00
08/18/2015 11:15,2,8.008,ACTIVE,222.32,369.10,59.954,1439910903,"201051344001158","174011321042388",27.31,40.00,0,333.63,415.99,221.5,211.9,1.016,217300.5,217300.5,11223,0,0,0,L,1122011218,1,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910985,413305.00
08/18/2015 11:15,2,7.990,ACTIVE,220.97,367.30,59.928,1439910903,"201051344001025","174011321042388",27.49,41.80,0,332.73,415.39,222.3,212.7,0.981,221796.1,221796.1,11222,0,0,0,L,1122011218,1,124.72,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910986,413306.00
08/18/2015 11:15,2,7.943,ACTIVE,221.87,367.90,59.938,1439910903,"201051344000569","174011321042388",27.43,39.80,0,333.03,416.59,220.7,211.1,1.003,225071.6,225071.6,11250,0,0,0,L,1122011218,1,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910987,413307.00
08/18/2015 11:15,2,5.027,ACTIVE,218.48,423.81,59.970,1439910903,"274151322000094","174011321042388",38.33,48.00,0,381.73,456.87,195.1,186.3,0.747,400576.9,400576.9,12650,0,0,0,L,1151911521,1,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910987,413308.00
08/18/2015 11:15,2,8.000,ACTIVE,222.10,369.10,59.959,1439910903,"201051344000458","174011321042388",27.55,41.80,0,333.03,416.29,223.1,213.4,1.047,220733.5,220733.5,11240,0,0,0,L,1122011218,1,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910988,413309.00
08/18/2015 11:15,2,7.523,ACTIVE,218.93,373.91,59.922,1439910903,"274151322000087","174011321042388",25.31,65.30,0,331.53,395.25,192.7,184.0,0.716,472572.6,472572.6,12053,0,0,0,L,1151911521,1,126.07,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910990,413310.00
08/18/2015 11:15,2,7.637,ACTIVE,218.71,355.58,59.933,1439910903,"274151322000052","174011321042388",27.14,50.80,0,333.03,399.16,209.8,200.5,0.800,505276.6,505276.6,12476,0,0,0,L,1151911521,1,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910991,413311.00
08/18/2015 11:15,2,7.936,ACTIVE,219.61,365.80,59.954,1439910903,"201051344001145","174011321042388",27.83,37.80,0,332.13,417.19,223.8,214.1,1.008,225726.8,225726.8,11245,0,0,0,L,1122011218,1,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910992,413312.00
08/18/2015 11:15,2,7.898,ACTIVE,219.39,366.10,59.954,1439910903,"201051344000685","174011321042388",28.07,38.60,0,331.83,418.09,224.3,214.6,1.074,224425.3,224425.3,11245,0,0,0,L,1122011218,1,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910993,413313.00
08/18/2015 11:15,2,7.598,ACTIVE,218.48,356.18,59.944,1439910903,"274151322000088","174011321042388",26.66,48.50,0,332.73,398.26,205.2,196.1,0.773,484981.9,484981.9,12081,0,0,0,L,1151911521,1,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910994,413314.00
08/18/2015 11:15,2,7.852,ACTIVE,220.52,367.00,59.922,1439910903,"201051344000438","174011321042388",28.09,39.50,0,332.73,416.59,223.3,213.6,1.025,224428.2,224428.2,11218,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910995,413315.00
08/18/2015 11:15,2,8.006,ACTIVE,220.74,368.20,59.970,1439910903,"201051344001135","174011321042388",27.21,40.80,0,332.73,415.39,220.6,211.0,0.981,215979.3,215979.3,11197,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910995,413316.00
08/18/2015 11:15,2,7.842,ACTIVE,220.06,366.10,59.965,1439910903,"201051344000417","174011321042388",27.45,40.60,0,332.73,415.39,217.9,208.4,1.003,219483.3,219483.3,11215,0,0,0,L,1122011218,1,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910996,413317.00
08/18/2015 11:15,2,8.002,ACTIVE,219.84,367.60,59.954,1439910903,"201051344000594","174011321042388",28.07,39.30,0,330.93,418.39,227.4,217.6,1.039,221335.4,221335.4,11240,0,0,0,L,1122011218,1,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910997,413318.00
08/18/2015 11:15,2,7.561,ACTIVE,217.80,375.41,59.954,1439910903,"274151322000083","174011321042388",27.02,48.80,0,332.43,397.96,206.8,197.7,0.813,501089.1,501089.1,12505,0,0,0,L,1151911521,1,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910998,413319.00
08/18/2015 11:15,2,7.965,ACTIVE,221.19,367.90,59.954,1439910903,"201051344000585","174011321042388",27.33,41.00,0,332.43,413.89,220.5,210.9,1.003,220883.2,220883.2,11219,0,0,0,L,1122011218,1,124.72,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439910999,413320.00
08/18/2015 11:15,2,7.604,ACTIVE,218.71,362.49,59.975,1439910903,"274151322000054","174011321042388",26.72,50.00,0,332.13,399.16,205.7,196.6,0.773,495886.4,495886.4,12070,0,0,0,L,1151911521,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911000,413321.00
08/18/2015 11:15,2,7.988,ACTIVE,220.97,367.30,59.981,1439910903,"201051344001203","174011321042388",27.73,41.30,0,333.63,416.59,224.3,214.6,1.034,221690.0,221690.0,11232,0,0,0,L,1122011218,1,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911001,413322.00
08/18/2015 11:15,2,7.881,ACTIVE,219.61,366.10,59.959,1439910903,"201051344000646","174011321042388",27.71,40.00,0,332.13,416.89,221.2,211.6,1.012,217907.3,217907.3,11215,0,0,0,L,1122011218,1,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911002,413323.00
08/18/2015 11:15,2,5.105,ACTIVE,219.39,407.57,59.949,1439910903,"274151322000068","174011321042388",37.57,48.80,0,378.12,452.66,194.8,186.1,0.742,399893.9,399893.9,12260,0,0,0,L,1151911521,1,126.30,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911003,413324.00
08/18/2015 11:15,2,8.080,ACTIVE,219.16,367.00,59.959,1439910903,"274151322000076","174011321042388",27.39,51.30,0,333.33,401.56,224.1,214.4,0.844,529716.3,529716.3,12494,0,0,0,L,1151911521,1,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911004,413325.00
08/18/2015 11:15,2,7.928,ACTIVE,219.39,363.69,59.954,1439910903,"201051344000890","174011321042388",27.67,40.00,0,333.03,416.89,222.0,212.4,0.986,222632.5,222632.5,11227,0,0,0,L,1122011218,1,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911005,413326.00
08/18/2015 11:15,2,8.227,ACTIVE,220.97,367.30,59.944,1439910903,"201051344000900","174011321042388",26.82,40.60,0,332.13,415.99,223.3,213.7,0.990,223665.5,223665.5,11265,0,0,0,L,1122011218,1,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911006,413327.00
08/18/2015 11:15,2,7.990,ACTIVE,220.06,367.00,59.949,1439910903,"201051344000633","174011321042388",27.49,40.40,0,332.73,414.79,222.5,212.8,1.039,212401.5,212401.5,11254,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911007,413328.00
08/18/2015 11:15,2,7.973,ACTIVE,221.42,367.90,60.002,1439910903,"201051344000983","174011321042388",27.43,41.00,0,333.03,416.29,221.4,211.8,1.021,220588.6,220588.6,11244,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911007,413329.00
08/18/2015 11:15,2,7.916,ACTIVE,220.29,367.30,59.944,1439910903,"201051344000917","174011321042388",27.61,41.00,0,332.43,414.49,221.2,211.6,1.012,223124.9,223124.9,11254,0,0,0,L,1122011218,1,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911008,413330.00
08/18/2015 11:15,2,7.826,ACTIVE,221.19,367.00,59.944,1439910903,"201051344000648","174011321042388",27.81,40.00,0,333.63,416.89,220.4,210.8,1.008,218368.6,218368.6,11242,0,0,0,L,1122011218,1,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911009,413331.00
08/18/2015 11:15,2,7.893,ACTIVE,220.29,368.50,59.996,1439910903,"201051344001093","174011321042388",27.79,40.00,0,332.73,415.69,222.0,212.3,1.003,221334.5,221334.5,11239,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911010,413332.00
08/18/2015 11:15,2,8.025,ACTIVE,220.97,365.49,59.949,1439910903,"201051344000645","174011321042388",27.14,42.80,0,333.63,415.09,220.5,210.9,0.986,219380.8,219380.8,11244,0,0,0,L,1122011218,1,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911011,413333.00
08/18/2015 11:15,2,7.607,ACTIVE,217.58,369.10,59.944,1439910903,"274151322000085","174011321042388",26.96,48.80,0,333.63,398.56,207.6,198.4,0.765,498498.2,498498.2,12486,0,0,0,L,1151911521,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911012,413334.00
08/18/2015 11:15,2,7.869,ACTIVE,220.52,368.20,59.959,1439910903,"201051344000651","174011321042388",27.81,41.30,0,333.03,415.69,221.7,212.1,0.990,218583.1,218583.1,11221,0,0,0,L,1122011218,1,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911013,413335.00
08/18/2015 11:15,2,8.035,ACTIVE,220.29,364.89,59.933,1439910903,"201051344000867","174011321042388",27.21,42.50,0,333.03,415.69,221.4,211.8,0.999,211353.6,211353.6,11244,0,0,0,L,1122011218,1,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911014,413336.00
08/18/2015 11:15,2,7.854,ACTIVE,218.93,364.29,59.949,1439910903,"201051344001230","174011321042388",27.97,38.60,0,331.83,417.19,222.4,212.8,1.030,222208.7,222208.7,11256,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911015,413337.00
08/18/2015 11:15,2,7.889,ACTIVE,221.19,368.20,59.922,1439910903,"201051344000576","174011321042388",27.43,40.80,0,333.33,416.29,219.2,209.7,0.986,218513.4,218513.4,11264,0,0,0,L,1122011218,1,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911016,413338.00
