ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 11:15,2,7.984,ACTIVE,221.64,368.20,59.954,1439910903,"201051344000579","174011321042388",28.05,38.80,0,333.63,418.09,226.7,216.9,1.047,225544.4,225544.4,11219,0,0,0,L,1122011218,1,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911017,413339.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413340.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413341.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413342.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413343.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413344.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413345.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413346.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413347.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413348.00
08/18/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439910903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911783,413349.00
08/18/2015 11:30,2,3.527,ACTIVE,214.64,346.56,59.954,1439911804,"201051344000955","174011321042388",28.47,39.30,0,328.82,419.00,101.7,96.3,0.491,224027.7,224027.7,11231,0,0,0,L,1122011218,1,122.23,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911878,413350.00
08/18/2015 11:30,2,3.488,ACTIVE,214.64,347.76,59.959,1439911804,"274151322000095","174011321042388",28.51,46.80,0,332.43,403.37,100.7,95.3,0.376,523568.9,523568.9,12130,0,0,0,L,1151911521,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911879,413351.00
08/18/2015 11:30,2,3.559,ACTIVE,215.09,346.56,59.959,1439911804,"201051344000868","174011321042388",27.73,38.80,0,332.43,417.49,100.0,94.5,0.460,210885.2,210885.2,11245,0,0,0,L,1122011218,1,122.46,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911880,413352.00
08/18/2015 11:30,2,3.523,ACTIVE,216.45,348.66,59.954,1439911804,"201051344000853","174011321042388",28.07,38.40,0,333.63,418.39,100.2,94.8,0.473,217360.1,217360.1,11247,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911881,413353.00
08/18/2015 11:30,2,3.459,ACTIVE,215.54,348.36,59.954,1439911804,"201051344000582","174011321042388",28.19,40.20,0,332.13,418.09,98.7,93.4,0.468,216370.0,216370.0,11218,0,0,0,L,1122011218,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911882,413354.00
08/18/2015 11:30,2,3.531,ACTIVE,215.77,348.36,59.954,1439911804,"201051344000469","174011321042388",27.97,37.00,0,332.43,417.79,100.1,94.7,0.491,212614.3,212614.3,11243,0,0,0,L,1122011218,1,122.68,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911883,413355.00
08/18/2015 11:30,2,3.570,ACTIVE,215.77,348.36,59.965,1439911804,"201051344000988","174011321042388",27.63,38.60,0,332.43,416.89,99.9,94.5,0.477,211671.0,211671.0,11226,0,0,0,L,1122011218,1,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911884,413356.00
08/18/2015 11:30,2,3.553,ACTIVE,216.00,348.36,59.959,1439911804,"201051344001158","174011321042388",27.83,38.60,0,333.33,417.19,100.1,94.7,0.477,217338.4,217338.4,11224,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911885,413357.00
08/18/2015 11:30,2,3.549,ACTIVE,215.32,346.56,59.954,1439911804,"201051344001025","174011321042388",27.99,41.00,0,332.73,417.79,100.5,95.1,0.455,221834.1,221834.1,11223,0,0,0,L,1122011218,1,122.46,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911886,413358.00
08/18/2015 11:30,2,3.512,ACTIVE,215.77,347.46,59.981,1439911804,"201051344000569","174011321042388",28.05,38.80,0,332.73,416.59,99.8,94.4,0.477,225109.2,225109.2,11251,0,0,0,L,1122011218,1,122.46,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911887,413359.00
08/18/2015 11:30,2,2.250,ACTIVE,215.09,413.59,59.954,1439911804,"274151322000094","174011321042388",37.89,46.40,0,384.13,453.26,86.3,81.4,0.331,400609.9,400609.9,12651,0,0,0,L,1151911521,1,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911888,413360.00
08/18/2015 11:30,2,3.500,ACTIVE,216.00,346.86,59.949,1439911804,"201051344000458","174011321042388",28.33,41.30,0,333.33,418.09,100.5,95.1,0.491,220771.5,220771.5,11241,0,0,0,L,1122011218,1,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911889,413361.00
08/18/2015 11:30,2,3.311,ACTIVE,215.09,352.27,59.944,1439911804,"274151322000087","174011321042388",26.26,65.70,0,332.43,395.55,88.0,83.0,0.327,472605.4,472605.4,12054,0,0,0,L,1151911521,1,124.04,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911890,413362.00
08/18/2015 11:30,2,3.393,ACTIVE,215.09,355.28,59.965,1439911804,"274151322000052","174011321042388",27.85,47.80,0,332.73,400.96,95.7,90.4,0.371,505312.4,505312.4,12477,0,0,0,L,1151911521,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911890,413363.00
08/18/2015 11:30,2,3.510,ACTIVE,215.09,347.16,59.949,1439911804,"201051344001145","174011321042388",28.23,37.30,0,332.13,419.30,100.3,94.9,0.464,225764.7,225764.7,11246,0,0,0,L,1122011218,1,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911892,413364.00
08/18/2015 11:30,2,3.455,ACTIVE,215.09,347.16,59.928,1439911804,"201051344000685","174011321042388",28.69,37.50,0,331.23,418.39,100.4,95.0,0.495,224463.3,224463.3,11246,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911893,413365.00
08/18/2015 11:30,2,3.326,ACTIVE,214.87,352.57,59.949,1439911804,"274151322000088","174011321042388",27.63,46.80,0,331.83,400.06,93.1,87.9,0.349,485016.8,485016.8,12082,0,0,0,L,1151911521,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911894,413366.00
08/18/2015 11:30,2,3.514,ACTIVE,215.32,347.46,59.933,1439911804,"201051344000438","174011321042388",28.31,38.40,0,332.43,419.60,100.8,95.4,0.473,224466.1,224466.1,11219,0,0,0,L,1122011218,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911895,413367.00
08/18/2015 11:30,2,3.512,ACTIVE,215.32,347.16,59.949,1439911804,"201051344001135","174011321042388",28.29,40.60,0,330.33,418.09,100.6,95.2,0.468,216016.9,216016.9,11198,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911896,413368.00
08/18/2015 11:30,2,3.422,ACTIVE,215.09,346.56,59.965,1439911804,"201051344000417","174011321042388",28.47,39.00,0,332.43,417.49,98.7,93.3,0.473,219520.3,219520.3,11216,0,0,0,L,1122011218,1,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911897,413369.00
08/18/2015 11:30,2,3.533,ACTIVE,214.87,346.86,59.922,1439911804,"201051344000594","174011321042388",28.59,38.60,0,329.13,420.50,102.3,96.8,0.482,221373.8,221373.8,11241,0,0,0,L,1122011218,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911898,413370.00
08/18/2015 11:30,2,3.314,ACTIVE,215.09,344.45,59.959,1439911804,"274151322000083","174011321042388",28.15,46.60,0,331.83,399.16,94.5,89.3,0.376,501124.1,501124.1,12506,0,0,0,L,1151911521,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911898,413371.00
08/18/2015 11:30,2,3.553,ACTIVE,215.77,348.36,59.981,1439911804,"201051344000585","174011321042388",28.15,40.20,0,332.73,415.39,101.4,95.9,0.464,220920.8,220920.8,11220,0,0,0,L,1122011218,1,122.46,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911899,413372.00
08/18/2015 11:30,2,3.320,ACTIVE,215.09,343.25,59.949,1439911804,"274151322000054","174011321042388",27.95,48.50,0,332.43,400.96,93.9,88.7,0.362,495921.4,495921.4,12071,0,0,0,L,1151911521,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911900,413373.00
08/18/2015 11:30,2,3.564,ACTIVE,215.54,346.56,59.949,1439911804,"201051344001203","174011321042388",27.95,40.40,0,332.43,418.70,100.8,95.4,0.482,221727.8,221727.8,11233,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911901,413374.00
08/18/2015 11:30,2,3.445,ACTIVE,214.64,345.66,59.970,1439911804,"201051344000646","174011321042388",28.69,38.40,0,328.22,419.30,100.0,94.6,0.477,217944.7,217944.7,11216,0,0,0,L,1122011218,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911902,413375.00
08/18/2015 11:30,2,2.195,ACTIVE,215.77,420.20,59.949,1439911804,"274151322000068","174011321042388",38.61,46.60,0,383.83,451.76,86.3,81.4,0.323,399926.6,399926.6,12261,0,0,0,L,1151911521,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911903,413376.00
08/18/2015 11:30,2,3.557,ACTIVE,215.77,342.95,59.944,1439911804,"274151322000076","174011321042388",28.37,47.50,0,333.33,403.97,102.1,96.6,0.393,529754.3,529754.3,12495,0,0,0,L,1151911521,1,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911904,413377.00
08/18/2015 11:30,2,3.506,ACTIVE,214.87,346.86,59.965,1439911804,"201051344000890","174011321042388",28.31,38.40,0,329.13,418.09,100.4,95.0,0.464,222669.8,222669.8,11228,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911905,413378.00
08/18/2015 11:30,2,3.551,ACTIVE,215.54,347.46,59.975,1439911804,"201051344000900","174011321042388",28.03,39.80,0,332.43,417.19,100.8,95.4,0.473,223703.1,223703.1,11266,0,0,0,L,1122011218,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911906,413379.00
08/18/2015 11:30,2,3.508,ACTIVE,215.54,348.36,59.959,1439911804,"201051344000633","174011321042388",28.25,39.50,0,332.73,416.59,100.4,95.0,0.482,212438.9,212438.9,11255,0,0,0,L,1122011218,1,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911907,413380.00
08/18/2015 11:30,2,3.545,ACTIVE,216.00,347.16,59.965,1439911804,"201051344000983","174011321042388",28.13,40.00,0,333.03,417.79,101.0,95.5,0.482,220626.0,220626.0,11245,0,0,0,L,1122011218,1,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911908,413381.00
08/18/2015 11:30,2,3.457,ACTIVE,215.32,347.16,59.970,1439911804,"201051344000917","174011321042388",28.39,40.40,0,331.83,417.49,99.5,94.1,0.477,223161.9,223161.9,11255,0,0,0,L,1122011218,1,122.46,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911908,413382.00
08/18/2015 11:30,2,3.436,ACTIVE,215.54,347.16,59.954,1439911804,"201051344000648","174011321042388",28.55,39.50,0,333.63,418.09,99.4,94.0,0.473,218405.6,218405.6,11243,0,0,0,L,1122011218,1,122.46,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911909,413383.00
08/18/2015 11:30,2,3.457,ACTIVE,215.32,347.16,59.959,1439911804,"201051344001093","174011321042388",28.33,39.00,0,332.73,417.19,99.3,93.9,0.460,221371.5,221371.5,11240,0,0,0,L,1122011218,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911910,413384.00
08/18/2015 11:30,2,3.539,ACTIVE,215.77,346.86,59.986,1439911804,"201051344000645","174011321042388",27.67,41.80,0,333.03,416.29,99.2,93.9,0.460,219417.6,219417.6,11245,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911911,413385.00
08/18/2015 11:30,2,3.352,ACTIVE,214.87,341.75,59.975,1439911804,"274151322000085","174011321042388",27.73,46.80,0,332.73,400.06,94.1,88.9,0.358,498533.0,498533.0,12487,0,0,0,L,1151911521,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911912,413386.00
08/18/2015 11:30,2,3.508,ACTIVE,215.32,346.86,59.965,1439911804,"201051344000651","174011321042388",28.09,40.40,0,332.43,416.89,99.8,94.4,0.460,218620.1,218620.1,11222,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911913,413387.00
08/18/2015 11:30,2,3.564,ACTIVE,215.09,344.45,59.954,1439911804,"201051344000867","174011321042388",27.81,40.80,0,330.03,417.79,100.4,95.0,0.464,211390.7,211390.7,11245,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911914,413388.00
08/18/2015 11:30,2,3.410,ACTIVE,214.19,346.26,59.954,1439911804,"201051344001230","174011321042388",28.78,37.80,0,328.22,413.89,99.4,94.0,0.477,222245.7,222245.7,11257,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911915,413389.00
08/18/2015 11:30,2,3.463,ACTIVE,215.77,347.76,59.986,1439911804,"201051344000576","174011321042388",28.05,40.00,0,333.33,416.89,98.3,93.0,0.464,218549.9,218549.9,11265,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911916,413390.00
08/18/2015 11:30,2,3.527,ACTIVE,215.77,346.86,59.959,1439911804,"201051344000579","174011321042388",28.71,37.80,0,333.03,418.70,102.5,97.0,0.486,225582.2,225582.2,11220,0,0,0,L,1122011218,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439911917,413391.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413392.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413393.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413394.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413395.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413396.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413397.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413398.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413399.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413400.00
08/18/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439911804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912684,413401.00
08/18/2015 11:45,2,5.561,ACTIVE,216.90,356.78,60.012,1439912704,"201051344000955","174011321042388",28.29,38.80,0,328.82,422.90,159.4,151.9,0.738,224059.2,224059.2,11232,0,0,0,L,1122011218,1,122.68,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912779,413402.00
08/18/2015 11:45,2,5.555,ACTIVE,216.22,361.59,59.981,1439912704,"274151322000095","174011321042388",28.41,47.00,0,330.63,406.67,159.7,152.2,0.605,523600.3,523600.3,12131,0,0,0,L,1151911521,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912780,413403.00
08/18/2015 11:45,2,5.492,ACTIVE,217.35,355.28,59.975,1439912704,"201051344000868","174011321042388",27.57,37.80,0,329.13,422.90,153.4,146.2,0.720,210916.4,210916.4,11246,0,0,0,L,1122011218,1,122.91,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912781,413404.00
08/18/2015 11:45,2,5.496,ACTIVE,218.93,358.28,59.975,1439912704,"201051344000853","174011321042388",27.89,38.00,0,333.33,423.50,155.3,148.0,0.734,217391.3,217391.3,11248,0,0,0,L,1122011218,1,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912782,413405.00
08/18/2015 11:45,2,5.426,ACTIVE,218.03,357.68,59.975,1439912704,"201051344000582","174011321042388",28.09,39.00,0,329.43,423.20,154.3,147.1,0.716,216400.9,216400.9,11219,0,0,0,L,1122011218,1,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912782,413406.00
08/18/2015 11:45,2,5.637,ACTIVE,218.71,358.58,59.959,1439912704,"201051344000469","174011321042388",28.07,36.30,0,329.73,423.20,160.2,152.7,0.769,212645.6,212645.6,11244,0,0,0,L,1122011218,1,123.36,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912783,413407.00
08/18/2015 11:45,2,5.816,ACTIVE,218.71,358.58,59.986,1439912704,"201051344000988","174011321042388",27.27,38.20,0,331.83,422.60,160.7,153.2,0.747,211702.2,211702.2,11227,0,0,0,L,1122011218,1,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912784,413408.00
08/18/2015 11:45,2,5.568,ACTIVE,218.93,358.58,59.981,1439912704,"201051344001158","174011321042388",28.47,37.80,0,330.03,422.60,160.5,153.0,0.760,217369.6,217369.6,11225,0,0,0,L,1122011218,1,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912785,413409.00
08/18/2015 11:45,2,5.723,ACTIVE,217.58,357.68,60.012,1439912704,"201051344001025","174011321042388",27.99,40.40,0,329.73,421.70,162.3,154.7,0.725,221865.6,221865.6,11224,0,0,0,L,1122011218,1,123.14,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912786,413410.00
08/18/2015 11:45,2,5.580,ACTIVE,218.48,358.58,59.981,1439912704,"201051344000569","174011321042388",28.17,38.20,0,329.43,421.40,159.2,151.7,0.742,225140.4,225140.4,11252,0,0,0,L,1122011218,1,123.36,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912787,413411.00
08/18/2015 11:45,2,3.578,ACTIVE,216.67,415.99,59.970,1439912704,"274151322000094","174011321042388",38.57,46.60,0,390.44,460.78,139.4,132.6,0.530,400636.9,400636.9,12652,0,0,0,L,1151911521,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912788,413412.00
08/18/2015 11:45,2,5.535,ACTIVE,218.48,356.78,59.986,1439912704,"201051344000458","174011321042388",28.15,40.40,0,330.03,422.60,157.9,150.4,0.765,220802.9,220802.9,11242,0,0,0,L,1122011218,1,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912789,413413.00
08/18/2015 11:45,2,5.127,ACTIVE,216.22,348.66,59.981,1439912704,"274151322000087","174011321042388",26.42,68.30,0,332.43,400.36,137.2,130.5,0.513,472633.0,472633.0,12055,0,0,0,L,1151911521,1,124.94,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912790,413414.00
08/18/2015 11:45,2,5.146,ACTIVE,216.22,348.96,59.970,1439912704,"274151322000052","174011321042388",27.83,49.50,0,331.53,404.57,144.8,137.9,0.552,505342.1,505342.1,12478,0,0,0,L,1151911521,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912791,413415.00
08/18/2015 11:45,2,5.295,ACTIVE,216.90,355.58,59.938,1439912704,"201051344001145","174011321042388",28.15,36.00,0,329.13,425.01,151.0,143.8,0.685,225796.2,225796.2,11247,0,0,0,L,1122011218,1,123.14,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912792,413416.00
08/18/2015 11:45,2,5.320,ACTIVE,216.90,355.88,59.981,1439912704,"201051344000685","174011321042388",28.17,36.50,0,328.82,423.81,151.8,144.6,0.734,224494.8,224494.8,11247,0,0,0,L,1122011218,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912792,413417.00
08/18/2015 11:45,2,5.066,ACTIVE,216.45,360.38,59.959,1439912704,"274151322000088","174011321042388",27.59,47.00,0,331.53,403.67,141.5,134.7,0.535,485045.9,485045.9,12083,0,0,0,L,1151911521,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912794,413418.00
08/18/2015 11:45,2,5.904,ACTIVE,218.03,359.78,59.938,1439912704,"201051344000438","174011321042388",28.37,37.80,0,329.43,423.50,169.6,161.8,0.795,224497.7,224497.7,11220,0,0,0,L,1122011218,1,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912795,413419.00
08/18/2015 11:45,2,6.385,ACTIVE,218.71,359.78,59.981,1439912704,"201051344001135","174011321042388",28.15,39.80,0,328.82,422.90,182.1,173.9,0.831,216048.3,216048.3,11199,0,0,0,L,1122011218,1,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912796,413420.00
08/18/2015 11:45,2,6.779,ACTIVE,218.48,361.59,59.981,1439912704,"201051344000417","174011321042388",27.57,38.60,0,328.82,423.20,189.5,181.0,0.893,219551.3,219551.3,11217,0,0,0,L,1122011218,1,123.36,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912797,413421.00
08/18/2015 11:45,2,7.137,ACTIVE,218.48,362.49,59.970,1439912704,"201051344000594","174011321042388",28.63,38.20,0,327.92,424.71,207.0,197.8,0.959,221406.0,221406.0,11242,0,0,0,L,1122011218,1,123.59,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912798,413422.00
08/18/2015 11:45,2,7.020,ACTIVE,217.58,371.81,59.965,1439912704,"274151322000083","174011321042388",27.55,46.60,0,330.03,402.77,196.0,187.3,0.782,501153.7,501153.7,12507,0,0,0,L,1151911521,1,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912798,413423.00
08/18/2015 11:45,2,7.598,ACTIVE,220.74,368.20,59.986,1439912704,"201051344000585","174011321042388",28.07,39.80,0,330.03,420.50,216.0,206.5,0.963,220952.5,220952.5,11221,0,0,0,L,1122011218,1,124.27,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912799,413424.00
08/18/2015 11:45,2,7.738,ACTIVE,218.48,376.92,59.970,1439912704,"274151322000054","174011321042388",26.96,49.00,0,331.23,405.47,211.0,201.8,0.800,495950.9,495950.9,12072,0,0,0,L,1151911521,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912800,413425.00
08/18/2015 11:45,2,7.715,ACTIVE,220.74,368.80,59.981,1439912704,"201051344001203","174011321042388",28.07,39.50,0,329.73,422.00,219.2,209.7,1.012,221759.7,221759.7,11234,0,0,0,L,1122011218,1,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912801,413426.00
08/18/2015 11:45,2,7.588,ACTIVE,219.16,366.10,59.965,1439912704,"201051344000646","174011321042388",28.05,37.80,0,328.52,423.50,215.4,206.0,1.003,217976.2,217976.2,11217,0,0,0,L,1122011218,1,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912802,413427.00
08/18/2015 11:45,2,5.090,ACTIVE,219.16,426.81,59.965,1439912704,"274151322000068","174011321042388",37.87,47.30,0,391.94,455.97,194.1,185.4,0.716,399953.9,399953.9,12262,0,0,0,L,1151911521,1,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912803,413428.00
08/18/2015 11:45,2,8.006,ACTIVE,219.16,363.09,59.965,1439912704,"274151322000076","174011321042388",28.27,48.80,0,333.03,405.77,229.2,219.3,0.866,529786.5,529786.5,12496,0,0,0,L,1151911521,1,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912804,413429.00
08/18/2015 11:45,2,8.316,ACTIVE,219.84,368.20,59.986,1439912704,"201051344000890","174011321042388",28.01,37.50,0,328.82,423.50,235.9,225.7,1.069,222701.7,222701.7,11229,0,0,0,L,1122011218,1,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912805,413430.00
08/18/2015 11:45,2,7.242,ACTIVE,220.97,364.29,59.965,1439912704,"201051344000900","174011321042388",28.01,38.80,0,329.13,421.70,205.4,196.3,0.910,223735.2,223735.2,11267,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912806,413431.00
08/18/2015 11:45,2,7.109,ACTIVE,219.84,365.49,59.986,1439912704,"201051344000633","174011321042388",28.19,38.60,0,329.73,421.70,202.8,193.8,0.937,212470.8,212470.8,11256,0,0,0,L,1122011218,1,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912807,413432.00
08/18/2015 11:45,2,6.986,ACTIVE,220.74,363.99,60.002,1439912704,"201051344000983","174011321042388",28.07,39.50,0,329.13,422.00,198.7,189.8,0.919,220658.0,220658.0,11246,0,0,0,L,1122011218,1,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912808,413433.00
08/18/2015 11:45,2,7.055,ACTIVE,219.84,365.19,60.012,1439912704,"201051344000917","174011321042388",28.35,40.00,0,328.82,422.00,202.6,193.6,0.963,223193.5,223193.5,11256,0,0,0,L,1122011218,1,124.04,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912809,413434.00
08/18/2015 11:45,2,7.439,ACTIVE,220.74,365.19,59.975,1439912704,"201051344000648","174011321042388",27.89,38.60,0,331.83,423.20,210.2,201.0,0.950,218437.3,218437.3,11244,0,0,0,L,1122011218,1,124.27,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912810,413435.00
08/18/2015 11:45,2,7.568,ACTIVE,220.52,367.30,59.981,1439912704,"201051344001093","174011321042388",27.95,38.40,0,329.43,421.70,214.0,204.6,0.946,221403.3,221403.3,11241,0,0,0,L,1122011218,1,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912811,413436.00
08/18/2015 11:45,2,7.453,ACTIVE,221.19,366.40,59.986,1439912704,"201051344000645","174011321042388",27.65,41.00,0,330.93,421.70,208.7,199.5,0.932,219449.4,219449.4,11246,0,0,0,L,1122011218,1,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912812,413437.00
08/18/2015 11:45,2,7.242,ACTIVE,218.26,352.57,59.975,1439912704,"274151322000085","174011321042388",27.35,47.00,0,332.73,405.47,200.7,191.8,0.756,498562.9,498562.9,12488,0,0,0,L,1151911521,1,126.53,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912812,413438.00
08/18/2015 11:45,2,7.207,ACTIVE,220.29,363.69,59.938,1439912704,"201051344000651","174011321042388",28.09,40.40,0,330.03,422.30,204.9,195.8,0.910,218652.1,218652.1,11223,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912813,413439.00
08/18/2015 11:45,2,6.887,ACTIVE,219.61,362.49,59.981,1439912704,"201051344000867","174011321042388",27.87,40.40,0,328.82,421.40,194.2,185.5,0.884,211422.8,211422.8,11246,0,0,0,L,1122011218,1,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912814,413440.00
08/18/2015 11:45,2,6.695,ACTIVE,218.48,360.08,59.970,1439912704,"201051344001230","174011321042388",28.49,36.50,0,328.22,424.11,192.9,184.3,0.902,222277.6,222277.6,11258,0,0,0,L,1122011218,1,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912815,413441.00
08/18/2015 11:45,2,7.289,ACTIVE,220.97,365.80,59.965,1439912704,"201051344000576","174011321042388",27.81,39.30,0,332.13,422.60,205.3,196.2,0.928,218581.6,218581.6,11266,0,0,0,L,1122011218,1,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912816,413442.00
08/18/2015 11:45,2,7.555,ACTIVE,221.64,365.80,59.981,1439912704,"201051344000579","174011321042388",28.23,36.80,0,331.53,422.90,216.1,206.6,1.003,225615.0,225615.0,11221,0,0,0,L,1122011218,1,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439912817,413443.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413444.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413445.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413446.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413447.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413448.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413449.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413450.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413451.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913584,413452.00
08/18/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439912704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913585,413453.00
08/18/2015 12:00,2,4.088,ACTIVE,215.09,348.66,59.959,1439913604,"201051344000955","174011321042388",28.33,38.40,0,331.83,423.50,117.3,111.3,0.557,224093.9,224093.9,11233,0,0,0,L,1122011218,1,122.23,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913678,413454.00
08/18/2015 12:00,2,4.119,ACTIVE,214.87,357.98,59.949,1439913604,"274151322000095","174011321042388",28.21,45.30,0,330.93,406.67,117.6,111.6,0.446,523634.9,523634.9,12132,0,0,0,L,1151911521,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913679,413455.00
08/18/2015 12:00,2,4.068,ACTIVE,215.54,349.26,59.975,1439913604,"201051344000868","174011321042388",27.97,37.80,0,332.13,422.90,115.2,109.3,0.530,210950.9,210950.9,11247,0,0,0,L,1122011218,1,122.68,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913680,413456.00
08/18/2015 12:00,2,4.109,ACTIVE,216.90,351.67,59.959,1439913604,"201051344000853","174011321042388",27.71,37.80,0,334.24,427.41,115.4,109.4,0.548,217425.9,217425.9,11249,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913681,413457.00
08/18/2015 12:00,2,4.068,ACTIVE,216.00,350.77,59.922,1439913604,"201051344000582","174011321042388",27.87,39.30,0,332.13,423.20,114.8,108.9,0.539,216435.0,216435.0,11220,0,0,0,L,1122011218,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913682,413458.00
08/18/2015 12:00,2,4.059,ACTIVE,216.45,350.47,59.970,1439913604,"201051344000469","174011321042388",28.15,36.50,0,333.03,427.71,115.7,109.7,0.557,212680.1,212680.1,11245,0,0,0,L,1122011218,1,122.68,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913683,413459.00
08/18/2015 12:00,2,4.145,ACTIVE,216.22,350.77,59.949,1439913604,"201051344000988","174011321042388",27.53,37.80,0,332.13,428.91,115.6,109.6,0.552,211736.7,211736.7,11228,0,0,0,L,1122011218,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913684,413460.00
08/18/2015 12:00,2,4.143,ACTIVE,216.22,351.37,59.959,1439913604,"201051344001158","174011321042388",27.57,38.20,0,333.03,428.61,115.7,109.7,0.544,217404.0,217404.0,11226,0,0,0,L,1122011218,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913685,413461.00
08/18/2015 12:00,2,4.160,ACTIVE,215.77,348.96,59.954,1439913604,"201051344001025","174011321042388",27.85,40.00,0,333.03,422.00,117.4,111.4,0.530,221900.2,221900.2,11225,0,0,0,L,1122011218,1,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913685,413462.00
08/18/2015 12:00,2,4.107,ACTIVE,216.22,350.17,59.965,1439913604,"201051344000569","174011321042388",27.75,38.20,0,332.43,426.51,115.3,109.4,0.539,225174.8,225174.8,11253,0,0,0,L,1122011218,1,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913686,413463.00
08/18/2015 12:00,2,2.596,ACTIVE,215.32,418.70,59.949,1439913604,"274151322000094","174011321042388",38.65,45.30,0,386.23,462.58,101.2,95.7,0.389,400666.6,400666.6,12653,0,0,0,L,1151911521,1,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913687,413464.00
08/18/2015 12:00,2,4.115,ACTIVE,216.45,349.86,59.986,1439913604,"201051344000458","174011321042388",28.03,39.80,0,333.63,425.91,116.8,110.9,0.561,220837.6,220837.6,11243,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913688,413465.00
08/18/2015 12:00,2,3.898,ACTIVE,215.09,343.85,59.970,1439913604,"274151322000087","174011321042388",26.28,67.00,0,331.83,402.77,103.7,98.2,0.389,472663.3,472663.3,12056,0,0,0,L,1151911521,1,124.04,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913689,413466.00
08/18/2015 12:00,2,3.986,ACTIVE,215.09,361.89,59.938,1439913604,"274151322000052","174011321042388",27.77,48.50,0,331.83,406.67,112.1,106.3,0.438,505374.6,505374.6,12479,0,0,0,L,1151911521,1,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913690,413467.00
08/18/2015 12:00,2,4.062,ACTIVE,215.32,350.17,59.965,1439913604,"201051344001145","174011321042388",28.65,36.00,0,331.53,422.60,117.9,111.9,0.539,225830.7,225830.7,11248,0,0,0,L,1122011218,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913691,413468.00
08/18/2015 12:00,2,4.111,ACTIVE,215.32,349.86,59.933,1439913604,"201051344000685","174011321042388",28.35,36.50,0,332.13,422.90,118.0,112.0,0.579,224529.4,224529.4,11248,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913692,413469.00
08/18/2015 12:00,2,3.922,ACTIVE,215.09,356.78,59.965,1439913604,"274151322000088","174011321042388",27.47,45.80,0,331.83,405.17,109.2,103.4,0.411,485077.7,485077.7,12084,0,0,0,L,1151911521,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913693,413470.00
08/18/2015 12:00,2,4.146,ACTIVE,215.77,351.07,59.954,1439913604,"201051344000438","174011321042388",28.15,37.80,0,332.43,422.90,118.2,112.1,0.561,224532.2,224532.2,11221,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913694,413471.00
08/18/2015 12:00,2,4.189,ACTIVE,215.54,349.56,59.949,1439913604,"201051344001135","174011321042388",27.71,40.00,0,332.73,422.30,117.5,111.5,0.544,216082.6,216082.6,11200,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913695,413472.00
08/18/2015 12:00,2,4.135,ACTIVE,215.54,351.07,59.954,1439913604,"201051344000417","174011321042388",27.71,38.40,0,332.43,423.81,116.0,110.1,0.552,219585.1,219585.1,11218,0,0,0,L,1122011218,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913696,413473.00
08/18/2015 12:00,2,4.156,ACTIVE,215.32,350.47,59.954,1439913604,"201051344000594","174011321042388",28.49,37.50,0,331.53,424.71,119.9,113.8,0.570,221441.0,221441.0,11243,0,0,0,L,1122011218,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913697,413474.00
08/18/2015 12:00,2,3.979,ACTIVE,215.09,350.47,59.944,1439913604,"274151322000083","174011321042388",27.73,45.50,0,332.13,406.37,111.6,105.8,0.446,501185.9,501185.9,12508,0,0,0,L,1151911521,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913698,413475.00
08/18/2015 12:00,2,4.217,ACTIVE,216.22,351.67,59.954,1439913604,"201051344000585","174011321042388",27.87,39.00,0,332.43,421.40,119.0,113.0,0.552,220987.0,220987.0,11222,0,0,0,L,1122011218,1,122.68,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913699,413476.00
08/18/2015 12:00,2,3.936,ACTIVE,215.09,353.17,59.954,1439913604,"274151322000054","174011321042388",27.79,48.00,0,331.23,406.07,110.7,104.9,0.424,495982.8,495982.8,12073,0,0,0,L,1151911521,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913700,413477.00
08/18/2015 12:00,2,4.178,ACTIVE,216.22,350.17,59.944,1439913604,"201051344001203","174011321042388",28.07,38.60,0,333.33,421.70,118.8,112.8,0.561,221794.2,221794.2,11235,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913700,413478.00
08/18/2015 12:00,2,4.150,ACTIVE,215.32,349.56,59.954,1439913604,"201051344000646","174011321042388",28.01,37.00,0,331.53,424.11,117.7,111.7,0.552,218010.3,218010.3,11218,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913702,413479.00
08/18/2015 12:00,2,2.709,ACTIVE,216.00,407.87,59.965,1439913604,"274151322000068","174011321042388",37.27,47.00,0,385.93,459.87,101.4,95.9,0.380,399983.4,399983.4,12263,0,0,0,L,1151911521,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913702,413480.00
08/18/2015 12:00,2,4.195,ACTIVE,216.00,360.69,59.944,1439913604,"274151322000076","174011321042388",28.35,47.50,0,333.33,405.17,120.5,114.3,0.464,529821.0,529821.0,12497,0,0,0,L,1151911521,1,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913703,413481.00
08/18/2015 12:00,2,4.135,ACTIVE,215.32,350.17,59.949,1439913604,"201051344000890","174011321042388",28.35,37.00,0,332.13,424.11,118.7,112.7,0.548,222735.9,222735.9,11230,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913704,413482.00
08/18/2015 12:00,2,4.174,ACTIVE,216.45,352.27,59.954,1439913604,"201051344000900","174011321042388",28.07,38.60,0,332.73,422.00,118.7,112.6,0.557,223769.7,223769.7,11268,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913705,413483.00
08/18/2015 12:00,2,4.141,ACTIVE,216.45,353.17,59.917,1439913604,"201051344000633","174011321042388",28.23,38.20,0,332.43,421.40,118.3,112.3,0.566,212505.0,212505.0,11257,0,0,0,L,1122011218,1,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913706,413484.00
08/18/2015 12:00,2,4.170,ACTIVE,216.67,351.37,59.991,1439913604,"201051344000983","174011321042388",28.15,38.80,0,332.73,425.31,119.0,112.9,0.566,220692.3,220692.3,11247,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913707,413485.00
08/18/2015 12:00,2,4.154,ACTIVE,216.22,351.67,59.965,1439913604,"201051344000917","174011321042388",27.91,39.80,0,332.13,421.40,117.5,111.5,0.552,223227.3,223227.3,11257,0,0,0,L,1122011218,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913708,413486.00
