ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 12:00,2,4.100,ACTIVE,216.67,351.37,59.938,1439913604,"201051344000648","174011321042388",28.29,38.20,0,333.63,427.41,117.5,111.5,0.561,218471.2,218471.2,11245,0,0,0,L,1122011218,1,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913709,413487.00
08/18/2015 12:00,2,4.078,ACTIVE,216.45,352.27,59.954,1439913604,"201051344001093","174011321042388",28.41,38.00,0,332.73,422.60,117.4,111.4,0.557,221437.0,221437.0,11242,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913710,413488.00
08/18/2015 12:00,2,4.191,ACTIVE,216.90,351.67,59.949,1439913604,"201051344000645","174011321042388",27.73,40.20,0,333.03,422.60,117.7,111.6,0.535,219483.3,219483.3,11247,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913711,413489.00
08/18/2015 12:00,2,3.982,ACTIVE,216.00,353.77,59.944,1439913604,"274151322000085","174011321042388",27.65,46.40,0,333.03,406.97,111.5,105.7,0.420,498594.7,498594.7,12489,0,0,0,L,1151911521,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913712,413490.00
08/18/2015 12:00,2,4.182,ACTIVE,216.67,353.17,59.965,1439913604,"201051344000651","174011321042388",28.09,40.00,0,332.43,422.60,118.8,112.8,0.548,218685.9,218685.9,11224,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913713,413491.00
08/18/2015 12:00,2,4.203,ACTIVE,216.22,349.86,59.954,1439913604,"201051344000867","174011321042388",27.97,39.00,0,332.73,422.00,119.1,113.0,0.530,211456.8,211456.8,11247,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913714,413492.00
08/18/2015 12:00,2,4.148,ACTIVE,215.32,350.17,59.959,1439913604,"201051344001230","174011321042388",28.19,35.80,0,331.23,424.11,118.5,112.5,0.557,222311.3,222311.3,11259,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913715,413493.00
08/18/2015 12:00,2,4.113,ACTIVE,216.90,353.47,59.944,1439913604,"201051344000576","174011321042388",28.11,38.80,0,333.03,427.71,117.1,111.1,0.544,218615.2,218615.2,11267,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913716,413494.00
08/18/2015 12:00,2,4.201,ACTIVE,216.90,353.17,59.949,1439913604,"201051344000579","174011321042388",28.57,37.00,0,333.33,427.71,121.7,115.5,0.575,225649.6,225649.6,11222,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439913717,413495.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413496.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413497.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413498.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413499.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413500.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413501.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413502.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413503.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413504.00
08/18/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439913604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914484,413505.00
08/18/2015 12:15,2,6.268,ACTIVE,217.80,360.38,60.002,1439914504,"201051344000955","174011321042388",28.07,38.80,0,332.43,422.60,178.1,170.0,0.840,224127.6,224127.6,11234,0,0,0,L,1122011218,1,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914579,413506.00
08/18/2015 12:15,2,6.346,ACTIVE,216.90,373.91,60.018,1439914504,"274151322000095","174011321042388",27.73,47.00,0,331.83,404.87,178.0,169.9,0.667,523668.5,523668.5,12133,0,0,0,L,1151911521,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914579,413507.00
08/18/2015 12:15,2,6.570,ACTIVE,218.71,362.49,59.996,1439914504,"201051344000868","174011321042388",27.49,38.20,0,332.43,423.50,182.8,174.5,0.826,210984.3,210984.3,11248,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914581,413508.00
08/18/2015 12:15,2,6.525,ACTIVE,220.29,364.59,59.991,1439914504,"201051344000853","174011321042388",27.87,38.80,0,333.33,428.31,184.2,175.9,0.862,217459.4,217459.4,11250,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914581,413509.00
08/18/2015 12:15,2,6.332,ACTIVE,218.93,362.19,59.996,1439914504,"201051344000582","174011321042388",27.65,40.40,0,332.43,426.51,177.2,169.1,0.818,216468.0,216468.0,11221,0,0,0,L,1122011218,1,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914582,413510.00
08/18/2015 12:15,2,6.475,ACTIVE,219.84,362.79,60.012,1439914504,"201051344000469","174011321042388",27.81,37.50,0,332.13,428.31,182.3,174.1,0.844,212713.6,212713.6,11246,0,0,0,L,1122011218,1,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914583,413511.00
08/18/2015 12:15,2,6.531,ACTIVE,219.84,363.09,60.018,1439914504,"201051344000988","174011321042388",27.45,38.60,0,331.83,428.31,181.6,173.4,0.853,211770.2,211770.2,11229,0,0,0,L,1122011218,1,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914584,413512.00
08/18/2015 12:15,2,6.480,ACTIVE,219.84,361.59,59.991,1439914504,"201051344001158","174011321042388",27.57,38.60,0,332.43,428.31,180.9,172.7,0.844,217437.4,217437.4,11227,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914585,413513.00
08/18/2015 12:15,2,6.543,ACTIVE,218.71,360.08,59.975,1439914504,"201051344001025","174011321042388",27.35,40.40,0,333.03,423.20,181.2,173.0,0.813,221933.9,221933.9,11226,0,0,0,L,1122011218,1,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914586,413514.00
08/18/2015 12:15,2,6.438,ACTIVE,219.61,363.99,59.991,1439914504,"201051344000569","174011321042388",27.69,38.80,0,333.03,428.01,180.5,172.3,0.831,225208.2,225208.2,11254,0,0,0,L,1122011218,1,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914587,413515.00
08/18/2015 12:15,2,4.139,ACTIVE,216.90,401.26,59.986,1439914504,"274151322000094","174011321042388",37.15,47.00,0,387.44,464.68,156.3,148.9,0.597,400695.6,400695.6,12654,0,0,0,L,1151911521,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914588,413516.00
08/18/2015 12:15,2,6.441,ACTIVE,219.84,362.49,59.991,1439914504,"201051344000458","174011321042388",27.75,40.20,0,333.33,427.71,181.0,172.7,0.866,220871.3,220871.3,11244,0,0,0,L,1122011218,1,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914589,413517.00
08/18/2015 12:15,2,5.992,ACTIVE,217.13,351.67,59.975,1439914504,"274151322000087","174011321042388",25.98,69.30,0,332.13,406.67,157.7,150.3,0.588,472693.0,472693.0,12057,0,0,0,L,1151911521,1,124.94,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914590,413518.00
08/18/2015 12:15,2,6.105,ACTIVE,217.13,372.71,59.981,1439914504,"274151322000052","174011321042388",27.35,49.30,0,332.13,405.77,169.0,161.2,0.641,505406.6,505406.6,12480,0,0,0,L,1151911521,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914591,413519.00
08/18/2015 12:15,2,6.369,ACTIVE,218.03,360.69,59.996,1439914504,"201051344001145","174011321042388",27.99,36.80,0,332.73,421.10,180.8,172.5,0.822,225864.4,225864.4,11249,0,0,0,L,1122011218,1,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914592,413520.00
08/18/2015 12:15,2,6.615,ACTIVE,217.58,360.99,59.991,1439914504,"201051344000685","174011321042388",27.91,37.50,0,327.02,421.40,187.0,178.6,0.906,224563.3,224563.3,11249,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914592,413521.00
08/18/2015 12:15,2,6.400,ACTIVE,216.90,364.59,59.975,1439914504,"274151322000088","174011321042388",26.50,47.30,0,332.43,406.07,171.7,163.8,0.645,485108.9,485108.9,12085,0,0,0,L,1151911521,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914593,413522.00
08/18/2015 12:15,2,7.137,ACTIVE,219.16,363.09,59.991,1439914504,"201051344000438","174011321042388",27.69,38.20,0,332.73,424.11,200.2,191.3,0.919,224566.1,224566.1,11222,0,0,0,L,1122011218,1,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914595,413523.00
08/18/2015 12:15,2,7.271,ACTIVE,219.61,365.80,59.981,1439914504,"201051344001135","174011321042388",27.81,40.60,0,333.03,423.50,204.9,195.9,0.919,216116.3,216116.3,11201,0,0,0,L,1122011218,1,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914596,413524.00
08/18/2015 12:15,2,7.301,ACTIVE,218.93,364.29,59.981,1439914504,"201051344000417","174011321042388",27.49,38.40,0,332.43,422.30,203.1,194.1,0.963,219618.3,219618.3,11219,0,0,0,L,1122011218,1,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914597,413525.00
08/18/2015 12:15,2,7.307,ACTIVE,218.71,363.69,59.970,1439914504,"201051344000594","174011321042388",28.09,38.60,0,331.83,423.20,207.8,198.7,0.955,221475.5,221475.5,11244,0,0,0,L,1122011218,1,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914597,413526.00
08/18/2015 12:15,2,6.877,ACTIVE,217.35,376.62,59.981,1439914504,"274151322000083","174011321042388",27.12,47.80,0,332.43,405.77,188.8,180.3,0.747,501217.8,501217.8,12509,0,0,0,L,1151911521,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914598,413527.00
08/18/2015 12:15,2,7.291,ACTIVE,220.06,362.49,59.986,1439914504,"201051344000585","174011321042388",27.57,39.80,0,332.73,424.41,203.7,194.7,0.928,221021.1,221021.1,11223,0,0,0,L,1122011218,1,124.04,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914599,413528.00
08/18/2015 12:15,2,6.908,ACTIVE,217.58,353.77,59.981,1439914504,"274151322000054","174011321042388",27.02,49.30,0,331.83,406.37,188.9,180.4,0.712,496014.5,496014.5,12074,0,0,0,L,1151911521,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914600,413529.00
08/18/2015 12:15,2,7.389,ACTIVE,219.61,362.49,59.981,1439914504,"201051344001203","174011321042388",27.47,40.00,0,332.73,428.01,205.5,196.4,0.963,221828.3,221828.3,11236,0,0,0,L,1122011218,1,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914601,413530.00
08/18/2015 12:15,2,7.195,ACTIVE,218.48,364.89,59.996,1439914504,"201051344000646","174011321042388",27.79,38.20,0,326.42,422.00,202.4,193.5,0.932,218044.1,218044.1,11219,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914602,413531.00
08/18/2015 12:15,2,4.611,ACTIVE,218.26,417.19,59.965,1439914504,"274151322000068","174011321042388",38.29,48.30,0,384.13,469.79,179.6,171.4,0.667,400012.7,400012.7,12264,0,0,0,L,1151911521,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914603,413532.00
08/18/2015 12:15,2,7.383,ACTIVE,218.26,364.29,59.970,1439914504,"274151322000076","174011321042388",27.91,49.80,0,332.73,406.37,208.6,199.4,0.795,529855.4,529855.4,12498,0,0,0,L,1151911521,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914604,413533.00
08/18/2015 12:15,2,7.545,ACTIVE,218.93,364.29,59.991,1439914504,"201051344000890","174011321042388",27.59,37.80,0,332.43,422.30,211.0,201.7,0.968,222769.9,222769.9,11231,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914605,413534.00
08/18/2015 12:15,2,8.184,ACTIVE,220.97,368.20,60.028,1439914504,"201051344000900","174011321042388",27.87,38.80,0,332.43,426.81,231.0,221.1,1.039,223804.1,223804.1,11269,0,0,0,L,1122011218,1,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914606,413535.00
08/18/2015 12:15,2,8.324,ACTIVE,220.29,368.80,60.002,1439914504,"201051344000633","174011321042388",27.77,39.00,0,332.13,423.20,234.2,224.1,1.083,212539.2,212539.2,11258,0,0,0,L,1122011218,1,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914607,413536.00
08/18/2015 12:15,2,8.295,ACTIVE,222.10,371.21,60.007,1439914504,"201051344000983","174011321042388",27.81,40.00,0,332.73,429.22,233.3,223.3,1.069,220726.7,220726.7,11248,0,0,0,L,1122011218,1,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914607,413537.00
08/18/2015 12:15,2,8.486,ACTIVE,220.74,371.21,59.996,1439914504,"201051344000917","174011321042388",27.71,40.20,0,332.13,422.00,237.9,227.7,1.127,223261.1,223261.1,11258,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914608,413538.00
08/18/2015 12:15,2,8.373,ACTIVE,221.64,371.21,59.986,1439914504,"201051344000648","174011321042388",27.61,38.00,0,333.33,429.52,234.0,223.9,1.065,218505.1,218505.1,11246,0,0,0,L,1122011218,1,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914609,413539.00
08/18/2015 12:15,2,8.613,ACTIVE,220.97,370.30,59.986,1439914504,"201051344001093","174011321042388",27.73,39.30,0,332.43,428.01,241.6,231.3,1.083,221470.8,221470.8,11243,0,0,0,L,1122011218,1,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914610,413540.00
08/18/2015 12:15,2,8.590,ACTIVE,221.64,371.21,59.996,1439914504,"201051344000645","174011321042388",27.43,40.80,0,333.03,428.31,238.6,228.4,1.061,219517.4,219517.4,11248,0,0,0,L,1122011218,1,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914611,413541.00
08/18/2015 12:15,2,8.311,ACTIVE,218.71,363.39,59.996,1439914504,"274151322000085","174011321042388",27.12,47.50,0,332.73,405.47,228.2,218.3,0.866,498626.7,498626.7,12490,0,0,0,L,1151911521,1,126.30,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914612,413542.00
08/18/2015 12:15,2,8.928,ACTIVE,221.42,371.21,59.965,1439914504,"201051344000651","174011321042388",27.47,40.60,0,332.43,425.01,248.3,237.7,1.105,218720.1,218720.1,11225,0,0,0,L,1122011218,1,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914613,413543.00
08/18/2015 12:15,2,8.477,ACTIVE,220.52,367.00,59.965,1439914504,"201051344000867","174011321042388",27.43,39.80,0,333.33,421.70,235.4,225.3,1.056,211491.1,211491.1,11248,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914614,413544.00
08/18/2015 12:15,2,8.793,ACTIVE,219.16,370.00,59.975,1439914504,"201051344001230","174011321042388",27.75,37.50,0,331.53,424.41,247.0,236.5,1.136,222345.4,222345.4,11260,0,0,0,L,1122011218,1,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914615,413545.00
08/18/2015 12:15,2,7.814,ACTIVE,221.42,369.40,60.002,1439914504,"201051344000576","174011321042388",27.59,39.30,0,332.73,428.31,218.3,208.8,0.977,218649.2,218649.2,11268,0,0,0,L,1122011218,1,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914616,413546.00
08/18/2015 12:15,2,7.904,ACTIVE,221.42,370.90,59.975,1439914504,"201051344000579","174011321042388",27.63,38.40,0,333.33,428.01,221.2,211.6,1.016,225684.5,225684.5,11223,0,0,0,L,1122011218,1,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439914617,413547.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413548.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413549.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413550.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413551.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413552.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413553.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413554.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413555.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413556.00
08/18/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439914504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915384,413557.00
08/18/2015 12:30,2,8.107,ACTIVE,218.71,365.80,59.970,1439915404,"201051344000955","174011321042388",26.92,41.00,0,331.83,423.20,221.1,211.4,1.034,224175.8,224175.8,11235,0,0,0,L,1122011218,1,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915481,413558.00
08/18/2015 12:30,2,8.051,ACTIVE,217.58,354.97,59.944,1439915404,"274151322000095","174011321042388",27.15,50.80,0,330.93,408.48,221.2,211.6,0.826,523716.5,523716.5,12134,0,0,0,L,1151911521,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915482,413559.00
08/18/2015 12:30,2,8.135,ACTIVE,219.61,363.99,59.954,1439915404,"201051344000868","174011321042388",26.70,40.40,0,332.73,422.30,220.0,210.4,0.986,211032.2,211032.2,11249,0,0,0,L,1122011218,1,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915482,413560.00
08/18/2015 12:30,2,8.117,ACTIVE,221.64,370.00,59.959,1439915404,"201051344000853","174011321042388",26.80,40.80,0,336.64,428.31,220.3,210.7,1.021,217507.5,217507.5,11251,0,0,0,L,1122011218,1,125.85,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915483,413561.00
08/18/2015 12:30,2,8.061,ACTIVE,220.06,366.70,59.944,1439915404,"201051344000582","174011321042388",26.84,41.80,0,332.13,423.81,219.0,209.5,1.003,216515.6,216515.6,11222,0,0,0,L,1122011218,1,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915484,413562.00
08/18/2015 12:30,2,8.018,ACTIVE,221.19,369.10,59.965,1439915404,"201051344000469","174011321042388",27.12,39.30,0,331.83,428.61,220.2,210.6,1.039,212761.6,212761.6,11247,0,0,0,L,1122011218,1,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915485,413563.00
08/18/2015 12:30,2,8.166,ACTIVE,221.19,370.00,59.954,1439915404,"201051344000988","174011321042388",26.54,41.50,0,332.13,428.61,219.5,209.9,0.994,211818.1,211818.1,11230,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915486,413564.00
08/18/2015 12:30,2,8.049,ACTIVE,221.19,368.80,59.959,1439915404,"201051344001158","174011321042388",26.88,41.00,0,332.73,428.61,218.9,209.4,1.008,217485.3,217485.3,11228,0,0,0,L,1122011218,1,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915487,413565.00
08/18/2015 12:30,2,8.213,ACTIVE,219.84,362.49,59.938,1439915404,"201051344001025","174011321042388",26.60,43.00,0,332.43,424.41,221.4,211.8,0.990,221982.2,221982.2,11227,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915488,413566.00
08/18/2015 12:30,2,8.139,ACTIVE,220.74,366.70,60.002,1439915404,"201051344000569","174011321042388",26.62,41.00,0,332.73,428.31,219.4,209.8,1.012,225256.1,225256.1,11255,0,0,0,L,1122011218,1,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915489,413567.00
08/18/2015 12:30,2,5.152,ACTIVE,217.58,412.08,59.954,1439915404,"274151322000094","174011321042388",37.53,49.50,0,380.22,455.37,195.4,186.7,0.742,400737.5,400737.5,12655,0,0,0,L,1151911521,1,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915490,413568.00
08/18/2015 12:30,2,8.139,ACTIVE,221.19,369.40,59.944,1439915404,"201051344000458","174011321042388",27.08,43.40,0,333.03,427.41,222.8,213.2,1.043,220919.7,220919.7,11245,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915491,413569.00
08/18/2015 12:30,2,7.617,ACTIVE,217.35,364.29,59.975,1439915404,"274151322000087","174011321042388",24.69,73.00,0,332.13,401.86,190.3,181.8,0.716,472734.8,472734.8,12058,0,0,0,L,1151911521,1,124.94,124.04,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915492,413570.00
08/18/2015 12:30,2,7.689,ACTIVE,217.58,378.72,59.954,1439915404,"274151322000052","174011321042388",26.58,53.80,0,332.43,404.87,206.8,197.7,0.791,505451.8,505451.8,12481,0,0,0,L,1151911521,1,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915493,413571.00
08/18/2015 12:30,2,8.109,ACTIVE,218.48,365.80,59.959,1439915404,"201051344001145","174011321042388",27.12,39.00,0,331.23,424.11,222.6,212.9,1.021,225912.8,225912.8,11250,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915494,413572.00
08/18/2015 12:30,2,8.082,ACTIVE,218.71,365.80,59.965,1439915404,"201051344000685","174011321042388",27.33,39.00,0,332.13,425.61,223.6,213.9,1.065,224611.9,224611.9,11250,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915495,413573.00
08/18/2015 12:30,2,7.680,ACTIVE,217.80,378.12,59.965,1439915404,"274151322000088","174011321042388",26.20,50.60,0,325.82,404.27,203.6,194.5,0.769,485153.2,485153.2,12086,0,0,0,L,1151911521,1,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915496,413574.00
08/18/2015 12:30,2,7.982,ACTIVE,219.61,368.50,59.933,1439915404,"201051344000438","174011321042388",27.39,40.60,0,332.43,423.20,221.2,211.6,1.030,224614.4,224614.4,11223,0,0,0,L,1122011218,1,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915497,413575.00
08/18/2015 12:30,2,8.086,ACTIVE,220.06,364.89,59.970,1439915404,"201051344001135","174011321042388",26.90,42.80,0,332.13,422.60,220.2,210.6,0.986,216164.3,216164.3,11202,0,0,0,L,1122011218,1,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915498,413576.00
08/18/2015 12:30,2,7.938,ACTIVE,219.39,365.19,59.975,1439915404,"201051344000417","174011321042388",27.02,41.30,0,331.53,422.90,217.1,207.6,1.016,219665.7,219665.7,11220,0,0,0,L,1122011218,1,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915499,413577.00
08/18/2015 12:30,2,8.123,ACTIVE,219.39,365.80,59.928,1439915404,"201051344000594","174011321042388",27.47,40.80,0,330.03,425.91,225.9,216.2,1.043,221524.8,221524.8,11245,0,0,0,L,1122011218,1,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915500,413578.00
08/18/2015 12:30,2,7.582,ACTIVE,217.58,374.51,59.965,1439915404,"274151322000083","174011321042388",26.86,51.30,0,326.72,409.98,206.1,197.0,0.818,501262.7,501262.7,12510,0,0,0,L,1151911521,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915501,413579.00
08/18/2015 12:30,2,8.168,ACTIVE,220.06,365.19,59.996,1439915404,"201051344000585","174011321042388",26.76,42.00,0,332.43,422.60,221.4,211.7,1.008,221069.4,221069.4,11224,0,0,0,L,1122011218,1,124.04,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915502,413580.00
08/18/2015 12:30,2,7.635,ACTIVE,218.03,376.31,59.949,1439915404,"274151322000054","174011321042388",26.42,52.50,0,331.83,405.77,204.2,195.2,0.773,496059.1,496059.1,12075,0,0,0,L,1151911521,1,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915503,413581.00
08/18/2015 12:30,2,8.137,ACTIVE,220.29,367.30,59.959,1439915404,"201051344001203","174011321042388",27.00,41.50,0,332.73,422.60,222.6,212.9,1.030,221876.9,221876.9,11237,0,0,0,L,1122011218,1,125.40,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915503,413582.00
08/18/2015 12:30,2,8.096,ACTIVE,219.16,365.19,59.970,1439915404,"201051344000646","174011321042388",26.90,40.80,0,331.23,424.71,220.5,210.9,1.025,218092.1,218092.1,11220,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915504,413583.00
08/18/2015 12:30,2,5.188,ACTIVE,218.71,401.56,59.954,1439915404,"274151322000068","174011321042388",36.82,51.30,0,370.60,463.78,193.7,185.0,0.742,400054.8,400054.8,12265,0,0,0,L,1151911521,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915505,413584.00
08/18/2015 12:30,2,8.146,ACTIVE,219.16,357.08,59.975,1439915404,"274151322000076","174011321042388",26.96,53.80,0,324.32,414.49,222.2,212.6,0.835,529904.0,529904.0,12499,0,0,0,L,1151911521,1,125.85,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915506,413585.00
08/18/2015 12:30,2,8.084,ACTIVE,218.93,363.39,59.975,1439915404,"201051344000890","174011321042388",27.02,40.20,0,330.93,423.81,221.1,211.4,1.008,222818.1,222818.1,11232,0,0,0,L,1122011218,1,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915507,413586.00
08/18/2015 12:30,2,8.213,ACTIVE,220.97,367.00,59.975,1439915404,"201051344000900","174011321042388",26.98,41.30,0,332.43,423.50,224.4,214.7,0.999,223852.9,223852.9,11270,0,0,0,L,1122011218,1,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915508,413587.00
08/18/2015 12:30,2,8.029,ACTIVE,220.06,364.59,59.965,1439915404,"201051344000633","174011321042388",27.27,41.50,0,330.63,421.70,221.8,212.1,1.034,212587.6,212587.6,11259,0,0,0,L,1122011218,1,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915509,413588.00
08/18/2015 12:30,2,8.160,ACTIVE,221.19,368.50,59.965,1439915404,"201051344000983","174011321042388",26.80,42.80,0,332.13,428.31,221.4,211.8,1.016,220775.1,220775.1,11249,0,0,0,L,1122011218,1,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915510,413589.00
08/18/2015 12:30,2,8.031,ACTIVE,220.06,366.70,59.938,1439915404,"201051344000917","174011321042388",27.04,42.80,0,332.13,422.30,219.9,210.3,1.025,223309.1,223309.1,11259,0,0,0,L,1122011218,1,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915511,413590.00
08/18/2015 12:30,2,8.000,ACTIVE,220.74,368.50,59.986,1439915404,"201051344000648","174011321042388",27.25,40.80,0,333.03,427.11,220.9,211.3,1.008,218553.2,218553.2,11247,0,0,0,L,1122011218,1,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915512,413591.00
08/18/2015 12:30,2,8.008,ACTIVE,220.29,365.49,59.949,1439915404,"201051344001093","174011321042388",27.06,41.00,0,331.83,423.81,219.4,209.9,1.008,221518.7,221518.7,11244,0,0,0,L,1122011218,1,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915513,413592.00
08/18/2015 12:30,2,8.113,ACTIVE,220.97,367.60,59.970,1439915404,"201051344000645","174011321042388",26.84,43.40,0,333.33,423.81,220.4,210.8,0.990,219565.4,219565.4,11249,0,0,0,L,1122011218,1,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915513,413593.00
08/18/2015 12:30,2,7.768,ACTIVE,217.80,375.11,59.917,1439915404,"274151322000085","174011321042388",26.26,50.80,0,332.43,405.47,206.5,197.4,0.787,498671.7,498671.7,12491,0,0,0,L,1151911521,1,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915514,413594.00
08/18/2015 12:30,2,8.148,ACTIVE,220.52,367.00,59.965,1439915404,"201051344000651","174011321042388",26.82,43.40,0,332.73,423.50,221.2,211.5,0.990,218768.3,218768.3,11226,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915515,413595.00
08/18/2015 12:30,2,8.055,ACTIVE,220.29,367.90,59.970,1439915404,"201051344000867","174011321042388",27.08,43.00,0,332.73,422.00,220.9,211.3,0.999,211539.3,211539.3,11249,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915516,413596.00
08/18/2015 12:30,2,8.092,ACTIVE,218.71,362.79,59.965,1439915404,"201051344001230","174011321042388",26.92,39.30,0,330.93,423.50,220.4,210.9,1.030,222393.5,222393.5,11261,0,0,0,L,1122011218,1,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915517,413597.00
08/18/2015 12:30,2,8.109,ACTIVE,221.19,367.60,59.965,1439915404,"201051344000576","174011321042388",26.76,41.50,0,332.73,429.82,219.7,210.1,0.999,218697.0,218697.0,11269,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915518,413598.00
08/18/2015 12:30,2,8.062,ACTIVE,221.19,368.50,59.959,1439915404,"201051344000579","174011321042388",27.67,40.20,0,332.43,428.61,225.9,216.1,1.039,225733.7,225733.7,11224,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439915519,413599.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413600.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413601.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413602.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413603.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413604.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413605.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413606.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413607.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413608.00
08/18/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439915404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916284,413609.00
08/18/2015 12:45,2,8.258,ACTIVE,219.61,367.30,59.954,1439916305,"201051344000955","174011321042388",27.41,43.20,0,336.64,416.89,229.2,219.3,1.069,224229.2,224229.2,11236,0,0,0,L,1122011218,1,124.04,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916381,413610.00
08/18/2015 12:45,2,8.326,ACTIVE,218.26,359.78,59.970,1439916305,"274151322000095","174011321042388",27.04,53.30,0,333.63,401.56,227.8,217.9,0.844,523769.7,523769.7,12135,0,0,0,L,1151911521,1,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916382,413611.00
08/18/2015 12:45,2,8.326,ACTIVE,220.29,365.80,59.986,1439916305,"201051344000868","174011321042388",26.82,41.80,0,335.14,416.29,226.1,216.3,1.003,211084.9,211084.9,11250,0,0,0,L,1122011218,1,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916383,413612.00
08/18/2015 12:45,2,8.391,ACTIVE,222.32,370.30,59.965,1439916305,"201051344000853","174011321042388",26.76,42.50,0,325.82,426.81,227.2,217.3,1.052,217560.5,217560.5,11252,0,0,0,L,1122011218,1,126.07,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916384,413613.00
08/18/2015 12:45,2,8.299,ACTIVE,220.97,368.20,59.949,1439916305,"201051344000582","174011321042388",26.94,44.50,0,334.54,417.79,226.3,216.5,1.034,216568.3,216568.3,11223,0,0,0,L,1122011218,1,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916385,413614.00
08/18/2015 12:45,2,8.332,ACTIVE,221.87,369.40,59.981,1439916305,"201051344000469","174011321042388",26.86,41.00,0,335.14,415.99,226.8,217.0,1.069,212814.6,212814.6,11248,0,0,0,L,1122011218,1,124.94,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916385,413615.00
08/18/2015 12:45,2,8.453,ACTIVE,221.87,370.60,59.949,1439916305,"201051344000988","174011321042388",26.46,42.80,0,334.54,416.29,226.4,216.6,1.034,211870.8,211870.8,11231,0,0,0,L,1122011218,1,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916386,413616.00
08/18/2015 12:45,2,8.465,ACTIVE,221.87,370.00,59.981,1439916305,"201051344001158","174011321042388",26.50,43.00,0,334.84,416.89,227.1,217.2,1.039,217538.2,217538.2,11229,0,0,0,L,1122011218,1,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916387,413617.00
08/18/2015 12:45,2,8.570,ACTIVE,220.52,368.50,59.965,1439916305,"201051344001025","174011321042388",26.30,44.30,0,335.14,416.59,228.3,218.4,1.030,222035.4,222035.4,11228,0,0,0,L,1122011218,1,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916388,413618.00
08/18/2015 12:45,2,8.346,ACTIVE,221.42,367.30,59.975,1439916305,"201051344000569","174011321042388",26.76,42.80,0,334.24,415.39,226.0,216.2,1.034,225308.8,225308.8,11256,0,0,0,L,1122011218,1,124.72,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916389,413619.00
08/18/2015 12:45,2,5.326,ACTIVE,218.03,405.47,59.928,1439916305,"274151322000094","174011321042388",37.37,51.00,0,378.12,447.55,202.4,193.5,0.782,400784.2,400784.2,12656,0,0,0,L,1151911521,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916390,413620.00
08/18/2015 12:45,2,8.363,ACTIVE,221.87,369.10,59.959,1439916305,"201051344000458","174011321042388",27.14,45.30,0,334.84,416.59,229.8,219.9,1.074,220973.3,220973.3,11246,0,0,0,L,1122011218,1,125.40,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916391,413621.00
08/18/2015 12:45,2,7.857,ACTIVE,218.03,365.80,59.991,1439916305,"274151322000087","174011321042388",24.37,78.00,0,336.64,394.65,193.9,185.2,0.729,472780.2,472780.2,12059,0,0,0,L,1151911521,1,125.62,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916392,413622.00
08/18/2015 12:45,2,7.984,ACTIVE,218.26,362.79,59.954,1439916305,"274151322000052","174011321042388",26.50,56.50,0,336.04,399.46,214.2,204.9,0.826,505501.7,505501.7,12482,0,0,0,L,1151911521,1,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916393,413623.00
08/18/2015 12:45,2,8.312,ACTIVE,219.61,369.40,59.965,1439916305,"201051344001145","174011321042388",27.41,40.60,0,336.64,418.09,230.7,220.8,1.034,225966.4,225966.4,11251,0,0,0,L,1122011218,1,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916394,413624.00
08/18/2015 12:45,2,8.365,ACTIVE,219.61,366.40,59.975,1439916305,"201051344000685","174011321042388",27.39,41.00,0,334.24,418.09,231.9,222.0,1.105,224665.8,224665.8,11251,0,0,0,L,1122011218,1,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916395,413625.00
08/18/2015 12:45,2,7.908,ACTIVE,218.71,360.38,59.975,1439916305,"274151322000088","174011321042388",26.14,53.30,0,336.94,397.96,209.3,200.1,0.804,485202.0,485202.0,12087,0,0,0,L,1151911521,1,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916396,413626.00
08/18/2015 12:45,2,8.350,ACTIVE,220.52,368.20,59.965,1439916305,"201051344000438","174011321042388",27.23,42.00,0,335.74,418.39,230.4,220.4,1.052,224667.8,224667.8,11224,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916397,413627.00
08/18/2015 12:45,2,8.416,ACTIVE,220.29,366.70,59.959,1439916305,"201051344001135","174011321042388",26.68,45.00,0,336.04,416.89,227.5,217.6,1.016,216217.2,216217.2,11203,0,0,0,L,1122011218,1,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916398,413628.00
08/18/2015 12:45,2,8.330,ACTIVE,219.84,365.49,59.975,1439916305,"201051344000417","174011321042388",26.62,42.80,0,335.44,416.29,224.5,214.8,1.039,219717.9,219717.9,11221,0,0,0,L,1122011218,1,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916399,413629.00
08/18/2015 12:45,2,8.490,ACTIVE,219.84,366.40,59.970,1439916305,"201051344000594","174011321042388",27.35,42.00,0,335.74,419.30,235.2,225.1,1.096,221579.3,221579.3,11246,0,0,0,L,1122011218,1,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916400,413630.00
08/18/2015 12:45,2,7.943,ACTIVE,218.03,374.51,59.970,1439916305,"274151322000083","174011321042388",26.66,53.50,0,332.13,398.56,214.4,205.0,0.840,501312.4,501312.4,12511,0,0,0,L,1151911521,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916401,413631.00
08/18/2015 12:45,2,8.498,ACTIVE,220.97,369.40,59.981,1439916305,"201051344000585","174011321042388",26.68,44.00,0,334.54,415.09,229.6,219.6,1.056,221122.6,221122.6,11225,0,0,0,L,1122011218,1,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916401,413632.00
08/18/2015 12:45,2,7.986,ACTIVE,218.48,356.48,59.959,1439916305,"274151322000054","174011321042388",26.16,55.30,0,336.64,399.46,211.6,202.3,0.769,496108.2,496108.2,12076,0,0,0,L,1151911521,1,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916402,413633.00
