ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 12:45,2,8.416,ACTIVE,220.97,368.80,59.981,1439916305,"201051344001203","174011321042388",27.00,43.80,0,336.04,417.19,229.9,219.9,1.065,221930.3,221930.3,11238,0,0,0,L,1122011218,1,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916403,413634.00
08/18/2015 12:45,2,8.393,ACTIVE,219.39,366.40,59.975,1439916305,"201051344000646","174011321042388",26.92,41.80,0,324.32,424.11,228.8,218.9,1.056,218145.2,218145.2,11221,0,0,0,L,1122011218,1,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916404,413635.00
08/18/2015 12:45,2,5.375,ACTIVE,219.39,400.36,59.959,1439916305,"274151322000068","174011321042388",36.94,52.50,0,374.51,449.35,201.1,192.1,0.765,400101.3,400101.3,12266,0,0,0,L,1151911521,1,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916405,413636.00
08/18/2015 12:45,2,8.426,ACTIVE,218.93,380.82,59.965,1439916305,"274151322000076","174011321042388",27.06,55.80,0,336.64,402.77,230.8,220.8,0.857,529957.5,529957.5,12500,0,0,0,L,1151911521,1,125.62,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916406,413637.00
08/18/2015 12:45,2,8.438,ACTIVE,219.39,365.49,59.965,1439916305,"201051344000890","174011321042388",26.80,41.80,0,337.24,417.49,228.8,218.9,1.025,222871.2,222871.2,11233,0,0,0,L,1122011218,1,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916407,413638.00
08/18/2015 12:45,2,8.566,ACTIVE,221.42,369.10,59.959,1439916305,"201051344000900","174011321042388",26.70,43.20,0,334.54,416.89,231.6,221.6,1.030,223906.8,223906.8,11271,0,0,0,L,1122011218,1,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916408,413639.00
08/18/2015 12:45,2,8.430,ACTIVE,220.52,368.20,59.975,1439916305,"201051344000633","174011321042388",26.94,42.80,0,333.93,415.99,230.0,220.1,1.065,212640.9,212640.9,11260,0,0,0,L,1122011218,1,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916409,413640.00
08/18/2015 12:45,2,8.402,ACTIVE,221.87,369.40,59.933,1439916305,"201051344000983","174011321042388",26.88,44.50,0,323.72,428.01,228.7,218.8,1.047,220828.3,220828.3,11250,0,0,0,L,1122011218,1,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916410,413641.00
08/18/2015 12:45,2,8.305,ACTIVE,220.74,368.20,59.975,1439916305,"201051344000917","174011321042388",27.14,44.30,0,334.24,416.89,228.1,218.3,1.074,223362.0,223362.0,11260,0,0,0,L,1122011218,1,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916411,413642.00
08/18/2015 12:45,2,8.350,ACTIVE,221.42,369.10,59.975,1439916305,"201051344000648","174011321042388",26.92,43.20,0,335.14,418.39,227.6,217.8,1.043,218606.2,218606.2,11248,0,0,0,L,1122011218,1,124.94,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916411,413643.00
08/18/2015 12:45,2,8.324,ACTIVE,220.74,367.90,59.970,1439916305,"201051344001093","174011321042388",26.86,42.80,0,321.61,428.61,226.5,216.7,1.021,221571.3,221571.3,11245,0,0,0,L,1122011218,1,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916412,413644.00
08/18/2015 12:45,2,8.361,ACTIVE,221.64,369.10,59.933,1439916305,"201051344000645","174011321042388",26.78,45.50,0,335.44,415.39,226.6,216.7,1.021,219618.4,219618.4,11250,0,0,0,L,1122011218,1,125.62,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916413,413645.00
08/18/2015 12:45,2,7.900,ACTIVE,218.48,373.31,59.970,1439916305,"274151322000085","174011321042388",26.50,53.80,0,337.24,398.86,212.2,202.9,0.822,498721.2,498721.2,12492,0,0,0,L,1151911521,1,126.07,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916414,413646.00
08/18/2015 12:45,2,8.311,ACTIVE,221.42,368.20,59.954,1439916305,"201051344000651","174011321042388",27.06,45.50,0,334.24,416.59,227.7,217.8,1.021,218821.4,218821.4,11227,0,0,0,L,1122011218,1,125.62,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916415,413647.00
08/18/2015 12:45,2,8.357,ACTIVE,220.52,364.89,59.970,1439916305,"201051344000867","174011321042388",26.90,44.80,0,336.04,416.29,227.6,217.7,1.021,211592.4,211592.4,11250,0,0,0,L,1122011218,1,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916416,413648.00
08/18/2015 12:45,2,8.301,ACTIVE,219.16,365.80,59.965,1439916305,"201051344001230","174011321042388",27.10,40.60,0,329.73,417.19,227.8,218.0,1.056,222446.5,222446.5,11262,0,0,0,L,1122011218,1,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916417,413649.00
08/18/2015 12:45,2,8.369,ACTIVE,221.64,369.40,59.965,1439916305,"201051344000576","174011321042388",26.68,44.00,0,334.24,417.19,226.0,216.2,1.030,218749.8,218749.8,11270,0,0,0,L,1122011218,1,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916418,413650.00
08/18/2015 12:45,2,8.408,ACTIVE,222.10,369.70,59.975,1439916305,"201051344000579","174011321042388",27.51,42.00,0,336.04,418.70,234.2,224.2,1.083,225788.2,225788.2,11225,0,0,0,L,1122011218,1,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439916419,413651.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413652.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413653.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413654.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413655.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413656.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413657.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413658.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413659.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413660.00
08/18/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439916305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917185,413661.00
08/18/2015 13:00,2,3.865,ACTIVE,213.74,347.46,60.018,1439917204,"201051344000955","174011321042388",28.69,40.60,0,328.22,419.00,112.3,106.5,0.539,224266.7,224266.7,11237,0,0,0,L,1122011218,1,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917281,413662.00
08/18/2015 13:00,2,3.842,ACTIVE,213.74,356.18,60.012,1439917204,"274151322000095","174011321042388",28.77,48.80,0,332.13,402.77,112.0,106.2,0.424,523807.1,523807.1,12136,0,0,0,L,1151911521,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917282,413663.00
08/18/2015 13:00,2,3.943,ACTIVE,214.41,347.46,60.012,1439917204,"201051344000868","174011321042388",27.69,40.00,0,329.43,416.29,110.5,104.8,0.508,211121.7,211121.7,11251,0,0,0,L,1122011218,1,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917283,413664.00
08/18/2015 13:00,2,3.936,ACTIVE,215.77,350.77,60.018,1439917204,"201051344000853","174011321042388",27.81,40.20,0,333.33,420.80,110.9,105.1,0.535,217597.3,217597.3,11253,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917284,413665.00
08/18/2015 13:00,2,3.854,ACTIVE,214.87,349.56,60.034,1439917204,"201051344000582","174011321042388",28.17,42.00,0,331.83,417.79,109.9,104.1,0.513,216605.0,216605.0,11224,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917285,413666.00
08/18/2015 13:00,2,3.852,ACTIVE,215.32,349.56,60.002,1439917204,"201051344000469","174011321042388",28.45,38.20,0,332.73,417.19,111.0,105.2,0.552,212851.3,212851.3,11249,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917286,413667.00
08/18/2015 13:00,2,3.949,ACTIVE,215.32,349.86,60.018,1439917204,"201051344000988","174011321042388",27.73,39.80,0,332.13,416.89,111.0,105.2,0.517,211907.5,211907.5,11232,0,0,0,L,1122011218,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917287,413668.00
08/18/2015 13:00,2,3.908,ACTIVE,215.32,348.66,60.012,1439917204,"201051344001158","174011321042388",28.17,40.40,0,333.33,416.89,111.5,105.7,0.535,217575.0,217575.0,11230,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917287,413669.00
08/18/2015 13:00,2,3.916,ACTIVE,214.64,348.96,60.002,1439917204,"201051344001025","174011321042388",28.31,42.30,0,332.73,417.19,112.3,106.5,0.513,222072.5,222072.5,11229,0,0,0,L,1122011218,1,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917288,413670.00
08/18/2015 13:00,2,3.893,ACTIVE,215.09,348.36,60.012,1439917204,"201051344000569","174011321042388",28.09,40.40,0,332.73,416.29,110.8,105.0,0.526,225345.3,225345.3,11257,0,0,0,L,1122011218,1,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917289,413671.00
08/18/2015 13:00,2,2.447,ACTIVE,214.19,421.70,60.002,1439917204,"274151322000094","174011321042388",38.84,48.00,0,380.22,446.95,96.7,91.4,0.371,400816.4,400816.4,12657,0,0,0,L,1151911521,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917291,413672.00
08/18/2015 13:00,2,3.900,ACTIVE,215.32,348.96,60.002,1439917204,"201051344000458","174011321042388",28.37,43.00,0,333.33,418.09,112.1,106.3,0.552,221010.4,221010.4,11247,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917292,413673.00
08/18/2015 13:00,2,3.678,ACTIVE,213.96,345.96,60.012,1439917204,"274151322000087","174011321042388",26.24,74.70,0,332.13,395.25,97.6,92.3,0.367,472811.8,472811.8,12060,0,0,0,L,1151911521,1,122.91,123.14,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917293,413674.00
08/18/2015 13:00,2,3.732,ACTIVE,214.41,351.37,59.986,1439917204,"274151322000052","174011321042388",28.11,51.80,0,331.83,399.16,106.2,100.6,0.411,505536.6,505536.6,12483,0,0,0,L,1151911521,1,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917294,413675.00
08/18/2015 13:00,2,3.871,ACTIVE,214.19,348.06,60.039,1439917204,"201051344001145","174011321042388",28.63,38.00,0,332.43,418.09,112.3,106.4,0.521,226003.5,226003.5,11252,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917295,413676.00
08/18/2015 13:00,2,3.920,ACTIVE,214.19,348.66,59.991,1439917204,"201051344000685","174011321042388",28.31,38.40,0,328.52,418.39,112.4,106.5,0.552,224703.0,224703.0,11252,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917296,413677.00
08/18/2015 13:00,2,3.676,ACTIVE,213.96,340.85,60.012,1439917204,"274151322000088","174011321042388",27.85,50.00,0,331.53,398.26,103.6,98.0,0.384,485235.9,485235.9,12088,0,0,0,L,1151911521,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917297,413678.00
08/18/2015 13:00,2,3.910,ACTIVE,214.64,347.46,59.986,1439917204,"201051344000438","174011321042388",28.49,39.80,0,330.03,418.39,112.8,106.9,0.535,224704.7,224704.7,11225,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917298,413679.00
08/18/2015 13:00,2,3.943,ACTIVE,214.41,348.06,59.991,1439917204,"201051344001135","174011321042388",28.15,42.80,0,329.13,417.19,112.5,106.7,0.521,216253.9,216253.9,11204,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917299,413680.00
08/18/2015 13:00,2,3.896,ACTIVE,214.64,349.26,60.007,1439917204,"201051344000417","174011321042388",28.07,39.80,0,328.52,415.99,110.8,105.0,0.530,219754.0,219754.0,11222,0,0,0,L,1122011218,1,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917300,413681.00
08/18/2015 13:00,2,3.967,ACTIVE,214.41,349.26,59.986,1439917204,"201051344000594","174011321042388",28.53,39.80,0,327.62,419.90,114.7,108.8,0.539,221616.8,221616.8,11247,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917300,413682.00
08/18/2015 13:00,2,3.719,ACTIVE,214.19,347.76,59.996,1439917204,"274151322000083","174011321042388",28.17,49.80,0,331.23,399.16,106.1,100.5,0.424,501346.9,501346.9,12512,0,0,0,L,1151911521,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917301,413683.00
08/18/2015 13:00,2,4.025,ACTIVE,215.09,348.66,59.981,1439917204,"201051344000585","174011321042388",27.93,40.80,0,332.43,415.39,114.0,108.1,0.535,221159.4,221159.4,11226,0,0,0,L,1122011218,1,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917302,413684.00
08/18/2015 13:00,2,3.736,ACTIVE,214.41,345.36,60.002,1439917204,"274151322000054","174011321042388",27.83,51.80,0,331.83,399.46,105.2,99.6,0.407,496142.1,496142.1,12077,0,0,0,L,1151911521,1,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917303,413685.00
08/18/2015 13:00,2,3.971,ACTIVE,215.09,348.36,60.012,1439917204,"201051344001203","174011321042388",28.23,41.30,0,332.13,416.59,113.6,107.7,0.539,221967.0,221967.0,11239,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917304,413686.00
08/18/2015 13:00,2,3.938,ACTIVE,214.19,348.06,60.012,1439917204,"201051344000646","174011321042388",28.31,38.80,0,327.32,417.79,113.0,107.1,0.539,218181.6,218181.6,11222,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917305,413687.00
08/18/2015 13:00,2,2.451,ACTIVE,214.87,421.40,60.018,1439917204,"274151322000068","174011321042388",39.12,49.30,0,379.62,446.35,97.3,92.0,0.367,400133.1,400133.1,12267,0,0,0,L,1151911521,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917306,413688.00
08/18/2015 13:00,2,4.014,ACTIVE,215.09,342.05,60.002,1439917204,"274151322000076","174011321042388",28.29,51.50,0,333.03,403.07,115.0,109.1,0.442,529994.4,529994.4,12501,0,0,0,L,1151911521,1,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917307,413689.00
08/18/2015 13:00,2,3.936,ACTIVE,214.19,347.76,60.012,1439917204,"201051344000890","174011321042388",28.49,38.80,0,328.82,417.19,113.5,107.7,0.535,222907.6,222907.6,11234,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917308,413690.00
08/18/2015 13:00,2,3.971,ACTIVE,215.09,348.66,59.996,1439917204,"201051344000900","174011321042388",28.31,41.30,0,331.53,416.89,113.9,108.0,0.526,223943.3,223943.3,11272,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917309,413691.00
08/18/2015 13:00,2,3.977,ACTIVE,214.64,349.86,60.018,1439917204,"201051344000633","174011321042388",28.15,40.80,0,332.13,416.29,113.5,107.6,0.544,212677.3,212677.3,11261,0,0,0,L,1122011218,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917309,413692.00
08/18/2015 13:00,2,3.984,ACTIVE,215.54,349.56,60.012,1439917204,"201051344000983","174011321042388",28.27,41.50,0,332.73,416.59,114.1,108.2,0.548,220864.6,220864.6,11251,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917310,413693.00
08/18/2015 13:00,2,3.910,ACTIVE,214.87,348.66,60.012,1439917204,"201051344000917","174011321042388",28.37,42.30,0,330.33,416.59,112.3,106.5,0.544,223398.1,223398.1,11261,0,0,0,L,1122011218,1,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917311,413694.00
08/18/2015 13:00,2,3.936,ACTIVE,215.32,350.77,59.986,1439917204,"201051344000648","174011321042388",28.27,40.60,0,333.33,417.79,112.6,106.7,0.535,218642.1,218642.1,11249,0,0,0,L,1122011218,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917312,413695.00
08/18/2015 13:00,2,3.900,ACTIVE,214.87,349.56,60.018,1439917204,"201051344001093","174011321042388",28.27,40.00,0,331.53,415.99,111.7,105.9,0.521,221607.1,221607.1,11246,0,0,0,L,1122011218,1,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917313,413696.00
08/18/2015 13:00,2,4.004,ACTIVE,215.54,348.66,60.012,1439917204,"201051344000645","174011321042388",27.77,43.80,0,333.33,415.39,112.6,106.7,0.521,219654.1,219654.1,11251,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917314,413697.00
08/18/2015 13:00,2,3.775,ACTIVE,214.19,354.07,60.012,1439917204,"274151322000085","174011321042388",27.75,50.40,0,333.03,398.86,106.0,100.4,0.407,498755.0,498755.0,12493,0,0,0,L,1151911521,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917315,413698.00
08/18/2015 13:00,2,4.000,ACTIVE,218.03,349.26,59.917,1439917204,"201051344000651","174011321042388",27.93,42.50,0,332.73,415.99,113.2,107.3,0.521,218857.5,218857.5,11228,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917316,413699.00
08/18/2015 13:00,2,3.979,ACTIVE,217.80,352.87,60.007,1439917204,"201051344000867","174011321042388",28.29,42.80,0,329.13,416.59,113.8,107.9,0.517,211628.4,211628.4,11251,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917317,413700.00
08/18/2015 13:00,2,3.910,ACTIVE,216.45,350.47,60.018,1439917204,"201051344001230","174011321042388",28.49,37.50,0,328.22,416.89,112.9,107.0,0.539,222482.4,222482.4,11263,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917318,413701.00
08/18/2015 13:00,2,3.930,ACTIVE,218.26,355.58,60.012,1439917204,"201051344000576","174011321042388",28.13,41.50,0,333.03,416.89,112.0,106.2,0.521,218785.1,218785.1,11271,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917318,413702.00
08/18/2015 13:00,2,3.990,ACTIVE,218.03,354.07,60.007,1439917204,"201051344000579","174011321042388",28.86,38.60,0,333.33,418.09,116.6,110.6,0.544,225825.1,225825.1,11226,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439917319,413703.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413704.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413705.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413706.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413707.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413708.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413709.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413710.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413711.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413712.00
08/18/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439917204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918084,413713.00
08/18/2015 13:15,2,4.736,ACTIVE,215.77,352.57,59.975,1439918104,"201051344000955","174011321042388",28.75,37.80,0,328.22,391.04,137.9,131.2,0.645,224294.8,224294.8,11238,0,0,0,L,1122011218,1,122.68,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918179,413714.00
08/18/2015 13:15,2,4.570,ACTIVE,215.77,355.28,59.991,1439918104,"274151322000095","174011321042388",28.59,46.20,0,329.73,378.12,132.3,125.8,0.495,523834.9,523834.9,12137,0,0,0,L,1151911521,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918180,413715.00
08/18/2015 13:15,2,4.971,ACTIVE,216.67,354.67,59.986,1439918104,"201051344000868","174011321042388",28.47,37.50,0,328.52,396.45,143.3,136.4,0.658,211149.4,211149.4,11252,0,0,0,L,1122011218,1,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918181,413716.00
08/18/2015 13:15,2,5.102,ACTIVE,218.26,358.28,60.012,1439918104,"201051344000853","174011321042388",28.37,37.30,0,333.33,405.17,146.6,139.6,0.698,217625.1,217625.1,11254,0,0,0,L,1122011218,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918181,413717.00
08/18/2015 13:15,2,4.699,ACTIVE,217.13,355.58,59.965,1439918104,"201051344000582","174011321042388",28.29,39.50,0,329.43,392.25,134.6,128.0,0.619,216632.4,216632.4,11225,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918182,413718.00
08/18/2015 13:15,2,5.082,ACTIVE,217.80,357.68,59.981,1439918104,"201051344000469","174011321042388",28.43,35.80,0,329.73,398.26,146.3,139.3,0.698,212879.1,212879.1,11250,0,0,0,L,1122011218,1,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918183,413719.00
08/18/2015 13:15,2,4.879,ACTIVE,217.80,356.78,59.991,1439918104,"201051344000988","174011321042388",28.41,36.80,0,331.83,402.16,140.3,133.5,0.650,211935.3,211935.3,11233,0,0,0,L,1122011218,1,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918184,413720.00
08/18/2015 13:15,2,4.609,ACTIVE,217.35,354.37,59.970,1439918104,"201051344001158","174011321042388",28.45,37.00,0,330.93,400.36,132.7,126.2,0.628,217602.8,217602.8,11231,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918185,413721.00
08/18/2015 13:15,2,4.326,ACTIVE,216.22,352.57,59.970,1439918104,"201051344001025","174011321042388",28.78,39.00,0,329.43,391.94,126.1,119.8,0.592,222100.5,222100.5,11230,0,0,0,L,1122011218,1,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918186,413722.00
08/18/2015 13:15,2,4.484,ACTIVE,216.90,354.67,59.991,1439918104,"201051344000569","174011321042388",28.37,38.00,0,329.73,399.16,128.8,122.4,0.592,225373.0,225373.0,11258,0,0,0,L,1122011218,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918187,413723.00
08/18/2015 13:15,2,2.615,ACTIVE,215.54,425.61,59.975,1439918104,"274151322000094","174011321042388",38.96,46.00,0,391.34,446.05,103.5,98.0,0.402,400840.1,400840.1,12658,0,0,0,L,1151911521,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918188,413724.00
08/18/2015 13:15,2,4.281,ACTIVE,216.67,351.97,59.970,1439918104,"201051344000458","174011321042388",28.71,40.20,0,330.33,398.86,124.4,118.2,0.601,221038.3,221038.3,11248,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918189,413725.00
08/18/2015 13:15,2,3.900,ACTIVE,215.09,354.97,59.981,1439918104,"274151322000087","174011321042388",26.88,73.30,0,330.03,374.51,106.0,100.4,0.398,472836.1,472836.1,12061,0,0,0,L,1151911521,1,123.81,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918190,413726.00
08/18/2015 13:15,2,3.980,ACTIVE,215.54,360.69,59.986,1439918104,"274151322000052","174011321042388",28.11,48.30,0,329.73,376.62,113.3,107.4,0.433,505562.9,505562.9,12484,0,0,0,L,1151911521,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918191,413727.00
08/18/2015 13:15,2,4.059,ACTIVE,215.32,351.67,59.965,1439918104,"201051344001145","174011321042388",29.04,35.60,0,329.13,390.14,119.4,113.4,0.539,226031.3,226031.3,11253,0,0,0,L,1122011218,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918191,413728.00
08/18/2015 13:15,2,4.105,ACTIVE,215.54,352.27,59.954,1439918104,"201051344000685","174011321042388",28.78,36.30,0,328.22,391.34,119.7,113.6,0.588,224730.9,224730.9,11253,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918192,413729.00
08/18/2015 13:15,2,3.928,ACTIVE,215.09,355.28,60.018,1439918104,"274151322000088","174011321042388",27.73,46.00,0,329.73,376.01,110.3,104.6,0.420,485261.5,485261.5,12089,0,0,0,L,1151911521,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918193,413730.00
08/18/2015 13:15,2,4.139,ACTIVE,215.77,352.87,59.986,1439918104,"201051344000438","174011321042388",28.59,37.30,0,328.52,391.04,119.8,113.7,0.552,224732.7,224732.7,11226,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918194,413731.00
08/18/2015 13:15,2,4.135,ACTIVE,215.77,351.67,59.965,1439918104,"201051344001135","174011321042388",28.57,39.80,0,328.52,391.64,119.7,113.6,0.552,216281.7,216281.7,11205,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918195,413732.00
08/18/2015 13:15,2,4.111,ACTIVE,215.54,351.67,59.959,1439918104,"201051344000417","174011321042388",28.29,37.30,0,328.52,390.44,117.8,111.8,0.583,219781.4,219781.4,11223,0,0,0,L,1122011218,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918196,413733.00
08/18/2015 13:15,2,4.180,ACTIVE,215.32,351.67,59.965,1439918104,"201051344000594","174011321042388",28.75,37.50,0,327.32,398.26,121.7,115.5,0.575,221645.2,221645.2,11248,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918197,413734.00
08/18/2015 13:15,2,3.941,ACTIVE,214.87,348.06,59.981,1439918104,"274151322000083","174011321042388",28.37,46.40,0,329.73,376.01,113.2,107.4,0.451,501373.0,501373.0,12513,0,0,0,L,1151911521,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918198,413735.00
08/18/2015 13:15,2,4.221,ACTIVE,216.22,353.17,59.975,1439918104,"201051344000585","174011321042388",28.39,38.00,0,328.82,391.34,121.3,115.2,0.561,221187.6,221187.6,11227,0,0,0,L,1122011218,1,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918199,413736.00
08/18/2015 13:15,2,3.959,ACTIVE,215.32,360.38,59.975,1439918104,"274151322000054","174011321042388",28.13,48.80,0,329.73,376.92,112.8,106.9,0.438,496168.0,496168.0,12078,0,0,0,L,1151911521,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918200,413737.00
08/18/2015 13:15,2,4.156,ACTIVE,216.22,350.77,59.954,1439918104,"201051344001203","174011321042388",28.67,38.40,0,329.43,392.25,120.7,114.6,0.583,221995.0,221995.0,11240,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918201,413738.00
08/18/2015 13:15,2,4.168,ACTIVE,215.09,351.67,59.981,1439918104,"201051344000646","174011321042388",28.61,36.50,0,327.92,391.64,120.7,114.6,0.570,218209.4,218209.4,11223,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918202,413739.00
08/18/2015 13:15,2,2.670,ACTIVE,216.22,415.99,59.991,1439918104,"274151322000068","174011321042388",38.86,46.40,0,391.64,444.85,105.8,100.2,0.402,400156.9,400156.9,12268,0,0,0,L,1151911521,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918203,413740.00
08/18/2015 13:15,2,4.240,ACTIVE,215.77,363.99,59.970,1439918104,"274151322000076","174011321042388",28.84,47.50,0,333.03,379.02,123.9,117.6,0.477,530022.6,530022.6,12502,0,0,0,L,1151911521,1,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918203,413741.00
08/18/2015 13:15,2,4.205,ACTIVE,215.54,350.47,59.975,1439918104,"201051344000890","174011321042388",28.57,36.80,0,328.22,391.04,121.7,115.5,0.548,222935.5,222935.5,11235,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918204,413742.00
08/18/2015 13:15,2,4.211,ACTIVE,216.45,351.37,59.959,1439918104,"201051344000900","174011321042388",28.39,38.60,0,329.43,400.36,121.0,114.9,0.557,223971.4,223971.4,11273,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918205,413743.00
08/18/2015 13:15,2,4.244,ACTIVE,216.22,353.47,59.954,1439918104,"201051344000633","174011321042388",28.39,38.20,0,329.73,396.15,122.0,115.8,0.583,212705.2,212705.2,11262,0,0,0,L,1122011218,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918206,413744.00
08/18/2015 13:15,2,4.234,ACTIVE,217.13,352.87,59.954,1439918104,"201051344000983","174011321042388",28.84,38.60,0,330.03,399.46,123.8,117.6,0.583,220892.7,220892.7,11252,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918207,413745.00
08/18/2015 13:15,2,4.178,ACTIVE,216.22,351.37,59.991,1439918104,"201051344000917","174011321042388",28.71,39.30,0,328.52,390.14,121.4,115.2,0.579,223425.6,223425.6,11262,0,0,0,L,1122011218,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918208,413746.00
08/18/2015 13:15,2,4.215,ACTIVE,216.67,354.37,59.981,1439918104,"201051344000648","174011321042388",28.77,38.60,0,331.53,399.46,122.8,116.6,0.579,218669.8,218669.8,11250,0,0,0,L,1122011218,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918209,413747.00
08/18/2015 13:15,2,4.186,ACTIVE,216.45,353.77,59.944,1439918104,"201051344001093","174011321042388",28.67,37.50,0,329.13,390.74,121.6,115.4,0.557,221634.5,221634.5,11247,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918210,413748.00
08/18/2015 13:15,2,4.275,ACTIVE,216.90,353.17,59.981,1439918104,"201051344000645","174011321042388",28.37,41.30,0,331.53,397.96,122.8,116.6,0.561,219681.8,219681.8,11252,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918211,413749.00
08/18/2015 13:15,2,4.236,ACTIVE,215.77,363.09,59.970,1439918104,"274151322000085","174011321042388",28.07,47.30,0,329.13,376.31,120.5,114.3,0.464,498780.8,498780.8,12494,0,0,0,L,1151911521,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918212,413750.00
08/18/2015 13:15,2,4.346,ACTIVE,216.90,353.77,59.975,1439918104,"201051344000651","174011321042388",29.00,40.00,0,328.82,392.25,127.6,121.2,0.583,218885.3,218885.3,11229,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918212,413751.00
08/18/2015 13:15,2,4.393,ACTIVE,216.67,352.57,59.954,1439918104,"201051344000867","174011321042388",28.57,40.00,0,329.13,394.95,127.1,120.7,0.592,211656.4,211656.4,11252,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918213,413752.00
08/18/2015 13:15,2,4.770,ACTIVE,216.00,353.17,59.970,1439918104,"201051344001230","174011321042388",28.78,35.00,0,328.52,390.44,139.0,132.3,0.663,222510.0,222510.0,11264,0,0,0,L,1122011218,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918214,413753.00
08/18/2015 13:15,2,4.412,ACTIVE,217.80,356.48,59.991,1439918104,"201051344000576","174011321042388",28.37,39.00,0,331.53,402.77,126.8,120.5,0.588,218812.6,218812.6,11272,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918215,413754.00
08/18/2015 13:15,2,4.822,ACTIVE,217.80,357.08,59.986,1439918104,"201051344000579","174011321042388",28.88,36.30,0,330.63,400.36,141.3,134.4,0.667,225853.7,225853.7,11227,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918216,413755.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413756.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413757.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413758.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413759.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413760.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413761.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413762.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413763.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413764.00
08/18/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439918104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439918985,413765.00
08/18/2015 13:30,2,4.945,ACTIVE,215.54,353.47,59.949,1439919003,"201051344000955","174011321042388",28.13,38.60,0,332.73,423.20,140.9,134.1,0.663,224337.5,224337.5,11239,0,0,0,L,1122011218,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919078,413766.00
08/18/2015 13:30,2,4.660,ACTIVE,214.87,357.38,59.981,1439919003,"274151322000095","174011321042388",27.89,47.50,0,330.93,407.87,131.6,125.0,0.508,523877.7,523877.7,12138,0,0,0,L,1151911521,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919079,413767.00
08/18/2015 13:30,2,4.973,ACTIVE,216.00,353.47,59.954,1439919003,"201051344000868","174011321042388",27.51,38.60,0,332.13,422.90,138.5,131.8,0.632,211191.7,211191.7,11253,0,0,0,L,1122011218,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919079,413768.00
08/18/2015 13:30,2,4.951,ACTIVE,217.58,356.48,59.986,1439919003,"201051344000853","174011321042388",27.87,38.80,0,334.24,429.52,139.8,133.0,0.667,217667.6,217667.6,11255,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919080,413769.00
08/18/2015 13:30,2,4.533,ACTIVE,216.22,353.47,59.959,1439919003,"201051344000582","174011321042388",27.47,40.80,0,332.73,428.01,126.1,119.8,0.592,216674.5,216674.5,11226,0,0,0,L,1122011218,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919081,413770.00
08/18/2015 13:30,2,4.771,ACTIVE,216.67,354.67,59.965,1439919003,"201051344000469","174011321042388",27.41,36.80,0,333.33,429.22,132.6,126.1,0.636,212921.5,212921.5,11251,0,0,0,L,1122011218,1,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919082,413771.00
08/18/2015 13:30,2,4.559,ACTIVE,216.45,354.97,59.954,1439919003,"201051344000988","174011321042388",27.41,38.80,0,333.33,429.22,126.5,120.1,0.597,211977.6,211977.6,11234,0,0,0,L,1122011218,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919083,413772.00
08/18/2015 13:30,2,4.520,ACTIVE,216.22,352.57,59.991,1439919003,"201051344001158","174011321042388",27.23,38.60,0,333.03,429.22,124.7,118.5,0.592,217645.1,217645.1,11232,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919084,413773.00
08/18/2015 13:30,2,4.686,ACTIVE,215.77,351.37,59.965,1439919003,"201051344001025","174011321042388",27.23,40.40,0,333.03,422.60,129.3,122.8,0.588,222143.3,222143.3,11231,0,0,0,L,1122011218,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919086,413774.00
08/18/2015 13:30,2,4.523,ACTIVE,216.45,352.57,59.975,1439919003,"201051344000569","174011321042388",27.55,39.30,0,333.03,428.61,126.2,119.9,0.610,225415.2,225415.2,11259,0,0,0,L,1122011218,1,122.68,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919086,413775.00
08/18/2015 13:30,2,2.967,ACTIVE,215.32,412.98,59.959,1439919003,"274151322000094","174011321042388",38.19,47.30,0,382.63,465.28,113.9,108.0,0.438,400877.4,400877.4,12659,0,0,0,L,1151911521,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919087,413776.00
08/18/2015 13:30,2,4.576,ACTIVE,216.45,351.67,59.965,1439919003,"201051344000458","174011321042388",27.93,40.80,0,333.03,428.61,129.3,122.9,0.619,221081.0,221081.0,11249,0,0,0,L,1122011218,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919088,413777.00
08/18/2015 13:30,2,4.689,ACTIVE,215.09,352.57,59.965,1439919003,"274151322000087","174011321042388",25.94,74.00,0,331.83,405.77,123.2,117.0,0.460,472873.8,472873.8,12062,0,0,0,L,1151911521,1,123.81,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919089,413778.00
08/18/2015 13:30,2,5.150,ACTIVE,214.87,356.48,59.959,1439919003,"274151322000052","174011321042388",27.27,50.00,0,331.53,406.67,142.2,135.4,0.548,505603.3,505603.3,12485,0,0,0,L,1151911521,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919090,413779.00
08/18/2015 13:30,2,5.037,ACTIVE,215.77,354.97,59.954,1439919003,"201051344001145","174011321042388",28.13,36.80,0,333.33,424.11,143.7,136.7,0.658,226074.0,226074.0,11254,0,0,0,L,1122011218,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919091,413780.00
