ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 13:30,2,5.320,ACTIVE,215.77,356.78,59.970,1439919003,"201051344000685","174011321042388",28.15,36.30,0,333.03,424.11,151.6,144.4,0.738,224773.8,224773.8,11254,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919092,413781.00
08/18/2015 13:30,2,5.363,ACTIVE,215.54,356.78,59.965,1439919003,"274151322000088","174011321042388",27.23,48.00,0,332.13,406.37,147.9,140.9,0.561,485301.1,485301.1,12090,0,0,0,L,1151911521,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919093,413782.00
08/18/2015 13:30,2,5.527,ACTIVE,216.90,356.78,59.954,1439919003,"201051344000438","174011321042388",28.35,38.00,0,332.43,424.71,158.7,151.3,0.747,224775.4,224775.4,11227,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919094,413783.00
08/18/2015 13:30,2,5.693,ACTIVE,217.13,357.68,59.954,1439919003,"201051344001135","174011321042388",27.87,40.60,0,333.03,422.60,160.7,153.2,0.747,216324.3,216324.3,11206,0,0,0,L,1122011218,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919095,413784.00
08/18/2015 13:30,2,5.799,ACTIVE,216.90,357.68,59.959,1439919003,"201051344000417","174011321042388",27.95,38.20,0,332.73,423.81,164.3,156.6,0.778,219823.5,219823.5,11224,0,0,0,L,1122011218,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919096,413785.00
08/18/2015 13:30,2,5.838,ACTIVE,216.90,358.58,59.970,1439919003,"201051344000594","174011321042388",27.99,38.60,0,331.53,423.81,165.5,157.8,0.778,221688.4,221688.4,11249,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919097,413786.00
08/18/2015 13:30,2,8.143,ACTIVE,216.67,354.07,59.959,1439919003,"274151322000083","174011321042388",26.96,47.80,0,330.63,406.67,222.2,212.5,0.893,501413.3,501413.3,12514,0,0,0,L,1151911521,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919098,413787.00
08/18/2015 13:30,2,8.348,ACTIVE,220.29,369.10,59.949,1439919003,"201051344000585","174011321042388",27.63,39.50,0,332.13,424.11,234.0,224.0,1.065,221230.6,221230.6,11228,0,0,0,L,1122011218,1,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919098,413788.00
08/18/2015 13:30,2,9.152,ACTIVE,218.03,359.48,59.981,1439919003,"274151322000054","174011321042388",27.47,50.60,0,332.13,407.27,254.9,244.1,0.990,496208.0,496208.0,12079,0,0,0,L,1151911521,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919099,413789.00
08/18/2015 13:30,2,8.719,ACTIVE,220.97,370.00,59.949,1439919003,"201051344001203","174011321042388",27.61,39.30,0,333.33,423.20,243.9,233.5,1.145,222037.9,222037.9,11241,0,0,0,L,1122011218,1,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919100,413790.00
08/18/2015 13:30,2,8.260,ACTIVE,219.61,368.20,59.991,1439919003,"201051344000646","174011321042388",30.45,37.30,0,330.33,425.31,254.2,243.4,1.171,218252.2,218252.2,11224,0,0,0,L,1122011218,1,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919101,413791.00
08/18/2015 13:30,2,5.123,ACTIVE,218.71,438.53,59.954,1439919003,"274151322000068","174011321042388",37.95,48.50,0,379.62,461.08,198.2,189.4,0.751,400194.6,400194.6,12269,0,0,0,L,1151911521,1,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919102,413792.00
08/18/2015 13:30,2,7.418,ACTIVE,218.48,370.30,59.965,1439919003,"274151322000076","174011321042388",28.59,49.50,0,333.33,406.37,214.5,205.1,0.822,530066.0,530066.0,12503,0,0,0,L,1151911521,1,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919103,413793.00
08/18/2015 13:30,2,7.480,ACTIVE,218.48,362.19,59.949,1439919003,"201051344000890","174011321042388",29.12,37.30,0,332.13,424.11,220.4,210.8,0.990,222978.4,222978.4,11236,0,0,0,L,1122011218,1,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919104,413794.00
08/18/2015 13:30,2,8.229,ACTIVE,220.74,368.50,59.954,1439919003,"201051344000900","174011321042388",30.55,39.00,0,332.13,428.01,254.4,243.6,1.131,224014.4,224014.4,11274,0,0,0,L,1122011218,1,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919105,413795.00
08/18/2015 13:30,2,7.693,ACTIVE,219.16,364.59,59.944,1439919003,"201051344000633","174011321042388",29.06,39.00,0,332.43,422.90,225.7,216.0,1.052,212748.1,212748.1,11263,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919106,413796.00
08/18/2015 13:30,2,7.379,ACTIVE,220.06,365.49,59.970,1439919003,"201051344000983","174011321042388",29.10,39.50,0,332.43,428.61,217.3,207.9,0.990,220935.6,220935.6,11253,0,0,0,L,1122011218,1,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919107,413797.00
08/18/2015 13:30,2,5.426,ACTIVE,217.35,357.08,59.959,1439919003,"201051344000917","174011321042388",28.11,40.60,0,331.83,422.00,154.5,147.2,0.734,223468.3,223468.3,11263,0,0,0,L,1122011218,1,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919108,413798.00
08/18/2015 13:30,2,6.254,ACTIVE,218.26,361.89,59.965,1439919003,"201051344000648","174011321042388",28.75,39.00,0,333.93,428.61,181.7,173.4,0.831,218712.4,218712.4,11251,0,0,0,L,1122011218,1,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919108,413799.00
08/18/2015 13:30,2,5.207,ACTIVE,216.67,356.48,59.959,1439919003,"201051344001093","174011321042388",27.97,38.60,0,333.03,423.20,147.6,140.6,0.672,221676.9,221676.9,11248,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919109,413800.00
08/18/2015 13:30,2,5.574,ACTIVE,217.80,358.88,59.965,1439919003,"201051344000645","174011321042388",28.15,41.50,0,333.63,427.71,158.8,151.4,0.729,219724.5,219724.5,11253,0,0,0,L,1122011218,1,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919110,413801.00
08/18/2015 13:30,2,4.477,ACTIVE,215.54,354.07,59.959,1439919003,"274151322000085","174011321042388",27.17,49.00,0,332.43,406.37,123.2,117.0,0.468,498821.2,498821.2,12495,0,0,0,L,1151911521,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919111,413802.00
08/18/2015 13:30,2,4.580,ACTIVE,216.22,354.67,59.965,1439919003,"201051344000651","174011321042388",27.75,40.80,0,333.03,427.41,128.8,122.4,0.592,218928.2,218928.2,11230,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919112,413803.00
08/18/2015 13:30,2,4.797,ACTIVE,216.00,349.86,59.928,1439919003,"201051344000867","174011321042388",27.61,40.20,0,333.03,422.30,134.0,127.4,0.614,211699.3,211699.3,11253,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919113,413804.00
08/18/2015 13:30,2,4.520,ACTIVE,215.09,350.77,59.975,1439919003,"201051344001230","174011321042388",27.91,36.00,0,331.83,423.81,127.6,121.2,0.605,222552.7,222552.7,11265,0,0,0,L,1122011218,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919114,413805.00
08/18/2015 13:30,2,4.617,ACTIVE,216.67,356.18,59.975,1439919003,"201051344000576","174011321042388",27.95,39.50,0,333.03,429.22,130.7,124.2,0.610,218855.1,218855.1,11273,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919115,413806.00
08/18/2015 13:30,2,4.500,ACTIVE,216.67,353.47,59.965,1439919003,"201051344000579","174011321042388",28.47,37.50,0,333.63,429.22,129.8,123.4,0.610,225897.2,225897.2,11228,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919116,413807.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413808.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413809.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413810.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413811.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413812.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413813.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413814.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413815.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413816.00
08/18/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439919003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919883,413817.00
08/18/2015 13:45,2,4.541,ACTIVE,215.09,352.57,59.959,1439919903,"201051344000955","174011321042388",28.13,38.80,0,325.82,424.41,129.4,123.0,0.619,224375.5,224375.5,11240,0,0,0,L,1122011218,1,122.23,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919979,413818.00
08/18/2015 13:45,2,4.787,ACTIVE,215.09,359.48,59.965,1439919903,"274151322000095","174011321042388",27.67,46.00,0,331.23,406.97,134.2,127.6,0.504,523915.9,523915.9,12139,0,0,0,L,1151911521,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919979,413819.00
08/18/2015 13:45,2,4.480,ACTIVE,215.54,351.97,59.991,1439919903,"201051344000868","174011321042388",27.71,38.20,0,325.22,427.11,125.8,119.5,0.579,211229.3,211229.3,11254,0,0,0,L,1122011218,1,122.46,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919980,413820.00
08/18/2015 13:45,2,4.486,ACTIVE,217.13,354.97,59.970,1439919903,"201051344000853","174011321042388",28.05,38.40,0,333.63,428.91,127.5,121.1,0.605,217705.4,217705.4,11256,0,0,0,L,1122011218,1,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919981,413821.00
08/18/2015 13:45,2,4.820,ACTIVE,216.45,355.58,59.975,1439919903,"201051344000582","174011321042388",27.63,40.40,0,326.42,428.91,134.9,128.3,0.632,216712.1,216712.1,11227,0,0,0,L,1122011218,1,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919982,413822.00
08/18/2015 13:45,2,4.717,ACTIVE,217.13,355.58,59.970,1439919903,"201051344000469","174011321042388",27.81,36.80,0,332.73,429.22,132.8,126.3,0.645,212959.3,212959.3,11252,0,0,0,L,1122011218,1,122.91,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919983,413823.00
08/18/2015 13:45,2,4.953,ACTIVE,216.90,357.38,59.970,1439919903,"201051344000988","174011321042388",27.37,38.80,0,333.03,428.61,137.4,130.7,0.645,212015.3,212015.3,11235,0,0,0,L,1122011218,1,123.14,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919984,413824.00
08/18/2015 13:45,2,5.146,ACTIVE,217.35,356.48,60.012,1439919903,"201051344001158","174011321042388",27.73,39.30,0,333.63,428.91,144.6,137.7,0.689,217682.8,217682.8,11233,0,0,0,L,1122011218,1,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919985,413825.00
08/18/2015 13:45,2,4.961,ACTIVE,216.22,354.37,59.970,1439919903,"201051344001025","174011321042388",27.55,39.80,0,329.73,427.11,138.4,131.7,0.632,222181.3,222181.3,11232,0,0,0,L,1122011218,1,122.46,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919986,413826.00
08/18/2015 13:45,2,5.154,ACTIVE,217.13,357.08,59.954,1439919903,"201051344000569","174011321042388",27.95,39.00,0,333.03,428.31,145.9,138.9,0.685,225452.8,225452.8,11260,0,0,0,L,1122011218,1,122.91,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919987,413827.00
08/18/2015 13:45,2,3.072,ACTIVE,215.32,410.28,59.954,1439919903,"274151322000094","174011321042388",37.61,46.00,0,383.23,508.87,116.9,110.9,0.446,400910.6,400910.6,12660,0,0,0,L,1151911521,1,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919988,413828.00
08/18/2015 13:45,2,4.910,ACTIVE,216.67,354.07,59.986,1439919903,"201051344000458","174011321042388",28.27,41.00,0,333.63,429.22,140.5,133.7,0.676,221119.0,221119.0,11250,0,0,0,L,1122011218,1,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919989,413829.00
08/18/2015 13:45,2,4.430,ACTIVE,214.87,357.38,59.965,1439919903,"274151322000087","174011321042388",25.96,73.00,0,332.73,406.37,116.4,110.4,0.438,472907.6,472907.6,12063,0,0,0,L,1151911521,1,124.04,122.91,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919990,413830.00
08/18/2015 13:45,2,4.459,ACTIVE,214.87,360.08,59.959,1439919903,"274151322000052","174011321042388",27.63,50.20,0,332.43,406.97,124.7,118.4,0.473,505639.6,505639.6,12486,0,0,0,L,1151911521,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919991,413831.00
08/18/2015 13:45,2,4.619,ACTIVE,215.32,354.37,59.981,1439919903,"201051344001145","174011321042388",28.33,36.00,0,329.73,423.81,132.5,126.0,0.610,226112.1,226112.1,11255,0,0,0,L,1122011218,1,122.46,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919991,413832.00
08/18/2015 13:45,2,4.643,ACTIVE,215.09,352.27,59.970,1439919903,"201051344000685","174011321042388",28.19,36.80,0,329.43,426.21,132.6,126.0,0.650,224811.9,224811.9,11255,0,0,0,L,1122011218,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919992,413833.00
08/18/2015 13:45,2,4.383,ACTIVE,214.41,351.67,59.959,1439919903,"274151322000088","174011321042388",27.19,46.80,0,332.13,406.67,120.7,114.6,0.460,485336.6,485336.6,12091,0,0,0,L,1151911521,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919993,413834.00
08/18/2015 13:45,2,4.582,ACTIVE,215.77,352.57,59.970,1439919903,"201051344000438","174011321042388",28.33,38.00,0,326.12,428.31,131.4,124.9,0.623,224813.4,224813.4,11228,0,0,0,L,1122011218,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919994,413835.00
08/18/2015 13:45,2,4.625,ACTIVE,215.77,352.57,59.959,1439919903,"201051344001135","174011321042388",27.89,40.40,0,327.92,427.71,130.5,124.0,0.601,216362.0,216362.0,11207,0,0,0,L,1122011218,1,122.68,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919995,413836.00
08/18/2015 13:45,2,4.668,ACTIVE,215.32,351.97,59.991,1439919903,"201051344000417","174011321042388",27.33,37.80,0,329.13,423.81,129.2,122.8,0.614,219860.9,219860.9,11225,0,0,0,L,1122011218,1,122.23,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919996,413837.00
08/18/2015 13:45,2,4.674,ACTIVE,215.32,353.17,59.970,1439919903,"201051344000594","174011321042388",28.27,38.40,0,328.82,423.20,133.8,127.3,0.623,221727.0,221727.0,11250,0,0,0,L,1122011218,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919997,413838.00
08/18/2015 13:45,2,4.432,ACTIVE,214.41,354.37,59.938,1439919903,"274151322000083","174011321042388",27.91,46.80,0,332.13,406.97,125.3,119.0,0.499,501449.4,501449.4,12515,0,0,0,L,1151911521,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919998,413839.00
08/18/2015 13:45,2,4.740,ACTIVE,216.00,354.37,59.965,1439919903,"201051344000585","174011321042388",27.83,38.60,0,333.33,427.71,133.6,127.0,0.623,221268.6,221268.6,11229,0,0,0,L,1122011218,1,122.46,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439919999,413840.00
08/18/2015 13:45,2,4.672,ACTIVE,214.87,344.15,59.959,1439919903,"274151322000054","174011321042388",27.73,49.80,0,332.73,407.87,131.3,124.8,0.499,496243.7,496243.7,12080,0,0,0,L,1151911521,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920000,413841.00
08/18/2015 13:45,2,4.748,ACTIVE,216.00,353.47,59.959,1439919903,"201051344001203","174011321042388",27.79,38.80,0,332.73,427.41,133.7,127.1,0.636,222075.7,222075.7,11242,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920001,413842.00
08/18/2015 13:45,2,5.148,ACTIVE,215.32,355.58,59.959,1439919903,"201051344000646","174011321042388",27.89,37.80,0,328.82,424.11,145.4,138.4,0.694,218289.8,218289.8,11225,0,0,0,L,1122011218,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920002,413843.00
08/18/2015 13:45,2,3.143,ACTIVE,216.22,407.57,59.991,1439919903,"274151322000068","174011321042388",37.29,48.30,0,383.53,507.36,118.7,112.6,0.451,400227.6,400227.6,12270,0,0,0,L,1151911521,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920003,413844.00
08/18/2015 13:45,2,4.832,ACTIVE,215.77,357.38,59.949,1439919903,"274151322000076","174011321042388",28.07,49.00,0,332.43,409.98,137.4,130.7,0.530,530104.1,530104.1,12504,0,0,0,L,1151911521,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920003,413845.00
08/18/2015 13:45,2,4.820,ACTIVE,215.09,354.37,59.986,1439919903,"201051344000890","174011321042388",28.07,36.50,0,329.43,423.81,137.1,130.4,0.632,223016.2,223016.2,11237,0,0,0,L,1122011218,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920004,413846.00
08/18/2015 13:45,2,5.410,ACTIVE,216.67,354.97,59.949,1439919903,"201051344000900","174011321042388",28.11,38.80,0,332.73,428.01,153.9,146.6,0.712,224052.4,224052.4,11275,0,0,0,L,1122011218,1,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920005,413847.00
08/18/2015 13:45,2,4.902,ACTIVE,216.22,355.88,59.996,1439919903,"201051344000633","174011321042388",27.71,38.80,0,330.93,428.31,137.5,130.8,0.650,212785.8,212785.8,11264,0,0,0,L,1122011218,1,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920006,413848.00
08/18/2015 13:45,2,4.906,ACTIVE,216.90,354.67,59.959,1439919903,"201051344000983","174011321042388",27.89,40.00,0,333.03,428.91,138.4,131.7,0.645,220973.4,220973.4,11254,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920007,413849.00
08/18/2015 13:45,2,4.885,ACTIVE,216.45,354.37,59.965,1439919903,"201051344000917","174011321042388",27.97,40.60,0,329.13,426.51,138.4,131.7,0.663,223505.7,223505.7,11264,0,0,0,L,1122011218,1,122.68,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920008,413850.00
08/18/2015 13:45,2,4.736,ACTIVE,216.90,353.77,59.959,1439919903,"201051344000648","174011321042388",28.15,39.00,0,333.93,429.22,135.1,128.5,0.636,218749.9,218749.9,11252,0,0,0,L,1122011218,1,122.91,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920009,413851.00
08/18/2015 13:45,2,5.037,ACTIVE,216.45,354.67,59.954,1439919903,"201051344001093","174011321042388",27.97,38.40,0,329.73,427.71,142.7,135.8,0.658,221714.1,221714.1,11249,0,0,0,L,1122011218,1,122.91,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920010,413852.00
08/18/2015 13:45,2,5.156,ACTIVE,217.35,355.58,59.965,1439919903,"201051344000645","174011321042388",27.15,41.00,0,333.33,427.71,141.9,135.0,0.654,219761.9,219761.9,11254,0,0,0,L,1122011218,1,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920011,413853.00
08/18/2015 13:45,2,5.330,ACTIVE,215.77,361.59,59.965,1439919903,"274151322000085","174011321042388",27.59,47.50,0,333.33,407.57,148.8,141.7,0.570,498856.8,498856.8,12496,0,0,0,L,1151911521,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920012,413854.00
08/18/2015 13:45,2,5.801,ACTIVE,217.35,357.68,59.975,1439919903,"201051344000651","174011321042388",27.67,41.50,0,330.63,427.41,162.6,155.0,0.747,218965.8,218965.8,11231,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920013,413855.00
08/18/2015 13:45,2,5.514,ACTIVE,216.67,354.07,59.965,1439919903,"201051344000867","174011321042388",27.85,40.00,0,324.92,425.61,155.3,148.0,0.716,211736.9,211736.9,11254,0,0,0,L,1122011218,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920013,413856.00
08/18/2015 13:45,2,5.625,ACTIVE,216.00,353.77,59.922,1439919903,"201051344001230","174011321042388",28.09,35.60,0,326.72,425.31,159.9,152.5,0.769,222590.1,222590.1,11266,0,0,0,L,1122011218,1,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920015,413857.00
08/18/2015 13:45,2,5.877,ACTIVE,218.26,360.69,59.991,1439919903,"201051344000576","174011321042388",27.95,39.80,0,333.33,428.91,166.4,158.7,0.765,218892.4,218892.4,11274,0,0,0,L,1122011218,1,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920016,413858.00
08/18/2015 13:45,2,5.855,ACTIVE,218.03,358.88,59.965,1439919903,"201051344000579","174011321042388",28.47,38.00,0,333.03,431.92,168.7,160.9,0.787,225935.5,225935.5,11229,0,0,0,L,1122011218,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920017,413859.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413860.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413861.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413862.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413863.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413864.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413865.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413866.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413867.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413868.00
08/18/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439919903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920783,413869.00
08/18/2015 14:00,2,8.223,ACTIVE,220.52,369.10,59.986,1439920804,"201051344000955","174011321042388",30.59,39.50,0,330.63,424.71,254.7,243.9,1.176,224417.3,224417.3,11241,0,0,0,L,1122011218,1,124.27,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920879,413870.00
08/18/2015 14:00,2,8.287,ACTIVE,218.48,386.53,59.938,1439920804,"274151322000095","174011321042388",30.40,49.30,0,329.73,407.27,255.2,244.4,0.955,523957.9,523957.9,12140,0,0,0,L,1151911521,1,126.53,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920880,413871.00
08/18/2015 14:00,2,8.461,ACTIVE,221.42,370.90,60.007,1439920804,"201051344000868","174011321042388",29.74,39.00,0,332.43,427.71,254.1,243.3,1.123,211270.7,211270.7,11255,0,0,0,L,1122011218,1,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920881,413872.00
08/18/2015 14:00,2,8.416,ACTIVE,223.45,372.11,59.954,1439920804,"201051344000853","174011321042388",29.90,39.30,0,333.63,429.22,254.7,243.9,1.202,217746.9,217746.9,11257,0,0,0,L,1122011218,1,126.07,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920881,413873.00
08/18/2015 14:00,2,8.346,ACTIVE,221.64,370.00,59.970,1439920804,"201051344000582","174011321042388",30.14,40.40,0,331.83,429.22,254.2,243.4,1.153,216753.5,216753.5,11228,0,0,0,L,1122011218,1,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920883,413874.00
08/18/2015 14:00,2,8.357,ACTIVE,223.23,371.51,59.954,1439920804,"201051344000469","174011321042388",29.98,37.80,0,332.43,430.12,253.4,242.7,1.176,213000.8,213000.8,11253,0,0,0,L,1122011218,1,125.17,129.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920884,413875.00
08/18/2015 14:00,2,8.469,ACTIVE,223.00,373.01,59.991,1439920804,"201051344000988","174011321042388",29.74,39.00,0,331.83,428.91,254.6,243.8,1.158,212056.8,212056.8,11236,0,0,0,L,1122011218,1,125.40,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920885,413876.00
08/18/2015 14:00,2,8.326,ACTIVE,223.23,371.81,59.959,1439920804,"201051344001158","174011321042388",30.14,39.00,0,332.73,430.12,254.1,243.3,1.171,217724.5,217724.5,11234,0,0,0,L,1122011218,1,125.40,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920886,413877.00
08/18/2015 14:00,2,8.377,ACTIVE,221.64,367.60,59.954,1439920804,"201051344001025","174011321042388",30.04,40.60,0,332.43,427.41,254.3,243.6,1.123,222223.4,222223.4,11233,0,0,0,L,1122011218,1,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920887,413878.00
08/18/2015 14:00,2,8.457,ACTIVE,222.77,368.50,59.965,1439920804,"201051344000569","174011321042388",29.74,39.80,0,332.13,430.72,254.1,243.3,1.167,225494.3,225494.3,11261,0,0,0,L,1122011218,1,124.94,129.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920888,413879.00
08/18/2015 14:00,2,6.516,ACTIVE,219.16,436.13,59.954,1439920804,"274151322000094","174011321042388",37.89,48.30,0,385.33,466.49,250.6,240.0,0.959,400947.6,400947.6,12661,0,0,0,L,1151911521,1,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920888,413880.00
08/18/2015 14:00,2,8.307,ACTIVE,223.00,368.50,59.954,1439920804,"201051344000458","174011321042388",30.20,41.80,0,333.33,429.52,253.3,242.5,1.184,221161.1,221161.1,11251,0,0,0,L,1122011218,1,125.62,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920889,413881.00
08/18/2015 14:00,2,9.588,ACTIVE,218.93,369.70,59.954,1439920804,"274151322000087","174011321042388",25.15,77.00,0,332.13,405.47,244.2,233.8,0.915,472944.8,472944.8,12064,0,0,0,L,1151911521,1,126.53,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920890,413882.00
08/18/2015 14:00,2,8.670,ACTIVE,219.61,386.83,59.975,1439920804,"274151322000052","174011321042388",28.98,52.30,0,331.23,406.67,253.8,243.0,0.963,505679.8,505679.8,12487,0,0,0,L,1151911521,1,126.07,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920891,413883.00
08/18/2015 14:00,2,8.188,ACTIVE,220.29,367.90,59.975,1439920804,"201051344001145","174011321042388",30.73,37.00,0,331.83,423.81,254.3,243.5,1.162,226154.4,226154.4,11256,0,0,0,L,1122011218,1,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920892,413884.00
08/18/2015 14:00,2,8.172,ACTIVE,219.84,367.60,59.970,1439920804,"201051344000685","174011321042388",30.73,37.30,0,332.13,425.91,253.9,243.1,1.202,224854.4,224854.4,11256,0,0,0,L,1122011218,1,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920893,413885.00
08/18/2015 14:00,2,9.059,ACTIVE,218.93,389.54,59.959,1439920804,"274151322000088","174011321042388",27.77,49.00,0,332.43,406.37,254.8,244.1,0.986,485376.0,485376.0,12092,0,0,0,L,1151911521,1,126.75,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920894,413886.00
08/18/2015 14:00,2,8.260,ACTIVE,221.19,367.30,59.996,1439920804,"201051344000438","174011321042388",30.57,38.40,0,332.43,426.21,255.1,244.3,1.158,224855.9,224855.9,11229,0,0,0,L,1122011218,1,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920895,413887.00
08/18/2015 14:00,2,8.350,ACTIVE,221.64,370.60,59.933,1439920804,"201051344001135","174011321042388",30.14,41.30,0,332.43,427.41,254.3,243.5,1.136,216404.2,216404.2,11208,0,0,0,L,1122011218,1,124.94,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920896,413888.00
08/18/2015 14:00,2,8.410,ACTIVE,220.74,369.40,59.970,1439920804,"201051344000417","174011321042388",29.88,38.40,0,332.13,423.81,254.2,243.5,1.180,219902.6,219902.6,11226,0,0,0,L,1122011218,1,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920897,413889.00
08/18/2015 14:00,2,8.135,ACTIVE,220.74,367.30,59.959,1439920804,"201051344000594","174011321042388",30.93,39.00,0,331.23,426.51,253.9,243.2,1.171,221770.0,221770.0,11251,0,0,0,L,1122011218,1,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920898,413890.00
08/18/2015 14:00,2,8.734,ACTIVE,218.93,389.84,59.959,1439920804,"274151322000083","174011321042388",28.77,50.60,0,331.83,407.27,253.7,242.9,0.999,501489.8,501489.8,12516,0,0,0,L,1151911521,1,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920899,413891.00
08/18/2015 14:00,2,8.346,ACTIVE,222.32,370.90,59.938,1439920804,"201051344000585","174011321042388",30.16,39.50,0,331.83,427.71,254.3,243.6,1.140,221311.3,221311.3,11230,0,0,0,L,1122011218,1,124.94,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920900,413892.00
08/18/2015 14:00,2,9.004,ACTIVE,218.93,391.64,59.949,1439920804,"274151322000054","174011321042388",27.99,52.50,0,331.53,406.97,254.9,244.1,0.963,496283.6,496283.6,12081,0,0,0,L,1151911521,1,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920901,413893.00
08/18/2015 14:00,2,8.352,ACTIVE,222.10,369.70,59.959,1439920804,"201051344001203","174011321042388",30.12,40.00,0,332.43,428.31,254.4,243.6,1.167,222118.2,222118.2,11243,0,0,0,L,1122011218,1,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920902,413894.00
08/18/2015 14:00,2,8.299,ACTIVE,220.74,368.80,59.981,1439920804,"201051344000646","174011321042388",30.30,37.80,0,331.23,424.41,254.4,243.6,1.149,218332.2,218332.2,11226,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920903,413895.00
08/18/2015 14:00,2,6.455,ACTIVE,220.52,421.40,59.981,1439920804,"274151322000068","174011321042388",38.17,50.40,0,385.63,471.30,248.6,238.1,0.928,400265.2,400265.2,12271,0,0,0,L,1151911521,1,126.98,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920903,413896.00
08/18/2015 14:00,2,8.270,ACTIVE,220.06,380.22,59.959,1439920804,"274151322000076","174011321042388",30.36,51.30,0,332.13,406.07,255.0,244.2,0.972,530147.1,530147.1,12505,0,0,0,L,1151911521,1,126.75,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920904,413897.00
08/18/2015 14:00,2,8.398,ACTIVE,220.74,369.10,59.970,1439920804,"201051344000890","174011321042388",30.04,37.80,0,332.43,425.31,255.0,244.2,1.149,223058.7,223058.7,11238,0,0,0,L,1122011218,1,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920905,413898.00
08/18/2015 14:00,2,8.377,ACTIVE,222.77,373.01,59.949,1439920804,"201051344000900","174011321042388",30.00,40.40,0,332.43,427.71,253.7,243.0,1.131,224095.1,224095.1,11276,0,0,0,L,1122011218,1,125.85,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920906,413899.00
08/18/2015 14:00,2,8.357,ACTIVE,221.87,371.51,59.954,1439920804,"201051344000633","174011321042388",30.12,39.30,0,331.83,428.61,254.1,243.3,1.167,212828.4,212828.4,11265,0,0,0,L,1122011218,1,125.40,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920907,413900.00
08/18/2015 14:00,2,8.377,ACTIVE,223.68,375.41,59.954,1439920804,"201051344000983","174011321042388",29.96,40.60,0,332.73,430.12,253.8,243.0,1.153,221016.0,221016.0,11255,0,0,0,L,1122011218,1,126.07,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920908,413901.00
08/18/2015 14:00,2,8.367,ACTIVE,221.87,369.70,59.965,1439920804,"201051344000917","174011321042388",30.12,41.30,0,331.23,426.81,254.5,243.7,1.224,223548.2,223548.2,11265,0,0,0,L,1122011218,1,124.94,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920909,413902.00
08/18/2015 14:00,2,8.393,ACTIVE,222.77,372.11,59.949,1439920804,"201051344000648","174011321042388",29.96,40.40,0,333.03,430.72,253.8,243.0,1.189,218792.2,218792.2,11253,0,0,0,L,1122011218,1,125.17,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920910,413903.00
08/18/2015 14:00,2,8.422,ACTIVE,222.10,372.71,59.933,1439920804,"201051344001093","174011321042388",29.88,39.00,0,332.43,428.01,254.6,243.8,1.145,221756.2,221756.2,11250,0,0,0,L,1122011218,1,125.17,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920911,413904.00
08/18/2015 14:00,2,8.525,ACTIVE,223.00,371.81,59.959,1439920804,"201051344000645","174011321042388",29.50,42.80,0,332.73,428.31,253.9,243.1,1.136,219804.2,219804.2,11255,0,0,0,L,1122011218,1,125.85,129.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920912,413905.00
08/18/2015 14:00,2,9.002,ACTIVE,219.61,380.82,59.965,1439920804,"274151322000085","174011321042388",27.95,50.20,0,332.13,406.67,254.7,243.9,0.955,498897.2,498897.2,12497,0,0,0,L,1151911521,1,126.98,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920913,413906.00
08/18/2015 14:00,2,8.412,ACTIVE,222.32,370.90,59.959,1439920804,"201051344000651","174011321042388",29.90,41.80,0,332.13,428.31,254.5,243.7,1.158,219008.5,219008.5,11232,0,0,0,L,1122011218,1,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920913,413907.00
08/18/2015 14:00,2,8.477,ACTIVE,221.87,368.50,59.917,1439920804,"201051344000867","174011321042388",29.70,40.60,0,332.73,427.71,254.3,243.5,1.136,211779.5,211779.5,11255,0,0,0,L,1122011218,1,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920914,413908.00
08/18/2015 14:00,2,8.289,ACTIVE,220.29,367.30,59.938,1439920804,"201051344001230","174011321042388",30.22,36.80,0,331.53,424.11,253.4,242.7,1.171,222632.7,222632.7,11267,0,0,0,L,1122011218,1,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920915,413909.00
08/18/2015 14:00,2,8.547,ACTIVE,223.23,373.61,59.954,1439920804,"201051344000576","174011321042388",29.46,40.80,0,332.73,429.52,254.2,243.4,1.162,218934.7,218934.7,11275,0,0,0,L,1122011218,1,125.85,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920916,413910.00
08/18/2015 14:00,2,8.203,ACTIVE,223.45,375.11,59.959,1439920804,"201051344000579","174011321042388",30.69,38.40,0,333.03,430.42,254.8,244.0,1.207,225979.1,225979.1,11230,0,0,0,L,1122011218,1,125.85,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439920917,413911.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413912.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413913.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413914.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413915.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413916.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413917.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413918.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413919.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413920.00
08/18/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439920804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921684,413921.00
08/18/2015 14:15,2,4.115,ALERT,216.00,350.77,59.965,1439921703,"201051344000955","174011321042388",28.09,40.00,0,308.09,526.90,117.0,111.0,0.552,224460.3,224460.3,11242,0,0,0,L,1122011218,1,122.91,125.40,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921780,413922.00
08/18/2015 14:15,2,3.861,ACTIVE,215.77,350.47,59.965,1439921703,"274151322000095","174011321042388",27.91,47.50,0,329.73,407.27,109.1,103.4,0.411,523997.2,523997.2,12141,0,0,0,L,1151911521,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921780,413923.00
08/18/2015 14:15,2,4.176,ALERT,216.45,352.57,59.965,1439921703,"201051344000868","174011321042388",27.08,39.00,0,307.48,522.09,114.5,108.6,0.521,211313.4,211313.4,11256,0,0,0,L,1122011218,1,123.36,125.62,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921782,413924.00
08/18/2015 14:15,2,4.182,ACTIVE,217.80,353.77,59.959,1439921703,"201051344000853","174011321042388",27.00,39.80,0,334.54,430.72,114.3,108.4,0.539,217790.2,217790.2,11258,0,0,0,L,1122011218,1,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921783,413925.00
08/18/2015 14:15,2,4.008,ALERT,217.13,352.87,59.996,1439921703,"201051344000582","174011321042388",27.81,40.80,0,305.08,519.99,113.0,107.1,0.530,216796.1,216796.1,11229,0,0,0,L,1122011218,1,123.59,125.85,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921785,413926.00
08/18/2015 14:15,2,4.047,ACTIVE,217.13,352.87,59.959,1439921703,"201051344000469","174011321042388",27.69,37.80,0,333.03,430.72,113.7,107.8,0.548,213044.1,213044.1,11254,0,0,0,L,1122011218,1,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921786,413927.00
