ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 14:15,2,4.086,ACTIVE,217.13,353.77,59.981,1439921703,"201051344000988","174011321042388",27.31,39.30,0,326.72,428.91,113.0,107.1,0.526,212099.9,212099.9,11237,0,0,0,L,1122011218,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921787,413928.00
08/18/2015 14:15,2,4.088,ACTIVE,217.13,352.57,59.975,1439921703,"201051344001158","174011321042388",27.43,39.00,0,331.23,430.72,113.5,107.7,0.535,217767.6,217767.6,11235,0,0,0,L,1122011218,1,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921788,413929.00
08/18/2015 14:15,2,4.119,ACTIVE,216.67,351.07,59.959,1439921703,"201051344001025","174011321042388",27.43,40.40,0,326.42,427.71,114.5,108.6,0.517,222266.5,222266.5,11234,0,0,0,L,1122011218,1,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921789,413930.00
08/18/2015 14:15,2,4.078,ACTIVE,217.13,352.27,59.949,1439921703,"201051344000569","174011321042388",27.15,40.40,0,332.13,433.12,112.2,106.3,0.521,225537.2,225537.2,11262,0,0,0,L,1122011218,1,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921789,413931.00
08/18/2015 14:15,2,2.367,ACTIVE,216.00,409.68,59.954,1439921703,"274151322000094","174011321042388",38.15,47.00,0,380.52,458.97,92.5,87.4,0.354,400981.7,400981.7,12662,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921790,413932.00
08/18/2015 14:15,2,4.061,ALERT,217.13,351.37,59.975,1439921703,"201051344000458","174011321042388",27.67,42.30,0,311.99,521.49,113.9,108.0,0.548,221204.1,221204.1,11252,0,0,0,L,1122011218,1,123.81,125.62,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921792,413933.00
08/18/2015 14:15,2,3.584,ACTIVE,216.00,357.68,59.954,1439921703,"274151322000087","174011321042388",25.92,73.70,0,328.52,404.27,94.1,88.9,0.358,472979.0,472979.0,12065,0,0,0,L,1151911521,1,124.27,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921793,413934.00
08/18/2015 14:15,2,3.590,ACTIVE,216.00,355.28,59.959,1439921703,"274151322000052","174011321042388",27.83,48.80,0,329.73,411.18,101.2,95.7,0.384,505716.6,505716.6,12488,0,0,0,L,1151911521,1,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921794,413935.00
08/18/2015 14:15,2,4.070,ALERT,216.22,351.97,59.970,1439921703,"201051344001145","174011321042388",27.55,37.80,0,303.88,523.90,113.6,107.7,0.530,226196.9,226196.9,11257,0,0,0,L,1122011218,1,123.14,125.17,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921796,413936.00
08/18/2015 14:15,2,3.992,ALERT,216.00,353.47,59.986,1439921703,"201051344000685","174011321042388",28.23,38.20,0,302.68,514.28,114.1,108.2,0.557,224897.1,224897.1,11257,0,0,0,L,1122011218,1,123.81,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921798,413937.00
08/18/2015 14:15,2,3.557,ACTIVE,215.77,349.86,59.959,1439921703,"274151322000088","174011321042388",27.43,47.00,0,329.43,407.27,98.7,93.3,0.367,485412.0,485412.0,12093,0,0,0,L,1151911521,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921799,413938.00
08/18/2015 14:15,2,4.027,ALERT,216.45,352.57,59.959,1439921703,"201051344000438","174011321042388",28.05,38.80,0,304.18,521.79,114.4,108.5,0.539,224898.2,224898.2,11230,0,0,0,L,1122011218,1,123.59,125.40,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921801,413939.00
08/18/2015 14:15,2,4.041,ACTIVE,216.45,351.97,59.944,1439921703,"201051344001135","174011321042388",27.83,41.80,0,328.82,427.71,113.9,108.0,0.526,216447.0,216447.0,11209,0,0,0,L,1122011218,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921802,413940.00
08/18/2015 14:15,2,4.004,ACTIVE,216.00,351.97,59.991,1439921703,"201051344000417","174011321042388",27.69,38.60,0,328.82,426.81,112.4,106.6,0.539,219944.9,219944.9,11227,0,0,0,L,1122011218,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921803,413941.00
08/18/2015 14:15,2,4.115,ALERT,215.77,352.27,59.970,1439921703,"201051344000594","174011321042388",27.97,38.60,0,305.68,524.80,116.6,110.6,0.544,221812.8,221812.8,11252,0,0,0,L,1122011218,1,123.14,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921804,413942.00
08/18/2015 14:15,2,3.604,ACTIVE,215.77,360.38,59.954,1439921703,"274151322000083","174011321042388",27.83,47.80,0,328.82,406.67,101.5,96.1,0.398,501526.1,501526.1,12517,0,0,0,L,1151911521,1,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921805,413943.00
08/18/2015 14:15,2,4.211,ALERT,216.90,353.47,59.959,1439921703,"201051344000585","174011321042388",27.27,39.30,0,309.29,521.49,116.4,110.5,0.544,221353.8,221353.8,11231,0,0,0,L,1122011218,1,123.14,125.85,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921807,413944.00
08/18/2015 14:15,2,3.605,ACTIVE,215.77,359.78,59.959,1439921703,"274151322000054","174011321042388",27.59,49.30,0,328.52,407.87,100.7,95.3,0.389,496319.8,496319.8,12082,0,0,0,L,1151911521,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921808,413945.00
08/18/2015 14:15,2,4.137,ALERT,216.67,352.27,59.949,1439921703,"201051344001203","174011321042388",27.49,40.40,0,304.78,519.69,115.2,109.2,0.544,222160.3,222160.3,11244,0,0,0,L,1122011218,1,124.04,125.17,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921810,413946.00
08/18/2015 14:15,2,4.125,ACTIVE,215.77,351.97,59.965,1439921703,"201051344000646","174011321042388",27.59,37.80,0,322.51,426.81,115.2,109.3,0.548,218374.8,218374.8,11227,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921811,413947.00
08/18/2015 14:15,2,2.344,ACTIVE,216.67,413.59,59.944,1439921703,"274151322000068","174011321042388",38.92,47.50,0,375.11,458.97,92.0,86.9,0.336,400299.0,400299.0,12272,0,0,0,L,1151911521,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921812,413948.00
08/18/2015 14:15,2,3.814,ACTIVE,216.67,360.69,59.965,1439921703,"274151322000076","174011321042388",28.29,48.50,0,330.93,410.88,109.1,103.4,0.420,530185.9,530185.9,12506,0,0,0,L,1151911521,1,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921813,413949.00
08/18/2015 14:15,2,4.143,ALERT,215.77,350.77,59.954,1439921703,"201051344000890","174011321042388",27.53,37.80,0,304.18,523.29,115.5,109.5,0.544,223100.6,223100.6,11239,0,0,0,L,1122011218,1,123.36,124.49,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921815,413950.00
08/18/2015 14:15,2,4.160,ALERT,216.90,352.87,59.996,1439921703,"201051344000900","174011321042388",27.51,40.40,0,308.69,515.78,115.9,110.0,0.535,224137.7,224137.7,11277,0,0,0,L,1122011218,1,123.81,125.40,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921817,413951.00
08/18/2015 14:15,2,4.109,ALERT,216.67,353.77,59.959,1439921703,"201051344000633","174011321042388",27.75,39.80,0,304.18,521.79,115.5,109.6,0.544,212870.5,212870.5,11266,0,0,0,L,1122011218,1,123.81,125.40,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921818,413952.00
08/18/2015 14:15,2,4.154,ACTIVE,217.35,352.57,59.959,1439921703,"201051344000983","174011321042388",27.59,40.60,0,333.03,429.82,116.1,110.2,0.548,221058.9,221058.9,11256,0,0,0,L,1122011218,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921819,413953.00
08/18/2015 14:15,2,4.076,ALERT,216.45,352.57,59.954,1439921703,"201051344000917","174011321042388",27.83,41.50,0,303.58,520.89,115.0,109.1,0.544,223589.5,223589.5,11266,0,0,0,L,1122011218,1,123.14,125.62,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921821,413954.00
08/18/2015 14:15,2,3.998,ACTIVE,216.90,353.17,59.970,1439921703,"201051344000648","174011321042388",28.27,40.40,0,333.93,431.32,114.5,108.6,0.544,218834.6,218834.6,11254,0,0,0,L,1122011218,1,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921822,413955.00
08/18/2015 14:15,2,4.051,ALERT,216.67,352.27,59.970,1439921703,"201051344001093","174011321042388",27.73,38.80,0,305.38,519.09,113.8,107.9,0.526,221797.8,221797.8,11251,0,0,0,L,1122011218,1,123.36,125.40,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921824,413956.00
08/18/2015 14:15,2,4.129,ACTIVE,217.35,352.27,59.959,1439921703,"201051344000645","174011321042388",27.37,43.00,0,329.73,428.31,114.4,108.5,0.535,219846.4,219846.4,11256,0,0,0,L,1122011218,1,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921825,413957.00
08/18/2015 14:15,2,3.691,ACTIVE,216.22,345.06,59.954,1439921703,"274151322000085","174011321042388",27.31,48.00,0,330.63,410.88,102.0,96.5,0.384,498933.3,498933.3,12498,0,0,0,L,1151911521,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921826,413958.00
08/18/2015 14:15,2,4.186,ALERT,217.13,352.57,59.970,1439921703,"201051344000651","174011321042388",27.35,41.80,0,309.29,526.60,115.9,109.9,0.535,219050.7,219050.7,11233,0,0,0,L,1122011218,1,124.04,125.17,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921828,413959.00
08/18/2015 14:15,2,4.141,ALERT,216.45,350.47,59.954,1439921703,"201051344000867","174011321042388",27.65,41.00,0,306.28,519.99,116.0,110.0,0.535,211821.6,211821.6,11256,0,0,0,L,1122011218,1,123.59,124.94,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921829,413960.00
08/18/2015 14:15,2,4.096,ALERT,216.00,351.37,59.959,1439921703,"201051344001230","174011321042388",27.75,36.30,0,303.58,521.79,115.1,109.2,0.544,222674.4,222674.4,11268,0,0,0,L,1122011218,1,123.36,124.94,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921831,413961.00
08/18/2015 14:15,2,4.105,ALERT,217.35,353.47,59.965,1439921703,"201051344000576","174011321042388",27.41,41.00,0,308.99,519.99,114.1,108.2,0.526,218976.5,218976.5,11276,0,0,0,L,1122011218,1,123.59,125.40,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921833,413962.00
08/18/2015 14:15,2,4.164,ACTIVE,217.35,354.07,59.965,1439921703,"201051344000579","174011321042388",28.35,38.00,0,330.03,431.32,119.5,113.4,0.561,226022.3,226022.3,11231,0,0,0,L,1122011218,1,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439921834,413963.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413964.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413965.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413966.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413967.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413968.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413969.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413970.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413971.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413972.00
08/18/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439921703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922583,413973.00
08/18/2015 14:30,2,6.242,ACTIVE,218.26,361.59,59.991,1439922604,"201051344000955","174011321042388",27.55,40.20,0,333.33,424.71,174.3,166.3,0.822,224501.1,224501.1,11244,0,0,0,L,1122011218,1,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922679,413974.00
08/18/2015 14:30,2,5.865,ACTIVE,217.35,371.21,59.981,1439922604,"274151322000095","174011321042388",28.41,46.80,0,333.33,405.77,168.6,160.8,0.632,524033.2,524033.2,12142,0,0,0,L,1151911521,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922681,413975.00
08/18/2015 14:30,2,6.211,ACTIVE,219.16,360.99,59.981,1439922604,"201051344000868","174011321042388",27.37,39.30,0,333.63,428.31,172.3,164.4,0.791,211353.9,211353.9,11258,0,0,0,L,1122011218,1,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922682,413976.00
08/18/2015 14:30,2,6.430,ACTIVE,221.19,366.10,59.944,1439922604,"201051344000853","174011321042388",27.27,40.20,0,337.84,427.41,177.8,169.7,0.835,217830.8,217830.8,11259,0,0,0,L,1122011218,1,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922682,413977.00
08/18/2015 14:30,2,7.357,ACTIVE,220.97,367.30,59.965,1439922604,"201051344000582","174011321042388",28.41,41.30,0,333.63,429.82,211.8,202.5,0.972,216836.6,216836.6,11231,0,0,0,L,1122011218,1,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922683,413978.00
08/18/2015 14:30,2,6.598,ACTIVE,221.42,365.49,59.981,1439922604,"201051344000469","174011321042388",27.33,38.00,0,333.33,428.31,182.7,174.4,0.884,213084.7,213084.7,11255,0,0,0,L,1122011218,1,124.72,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922684,413979.00
08/18/2015 14:30,2,7.625,ACTIVE,222.10,368.50,59.991,1439922604,"201051344000988","174011321042388",27.19,39.80,0,333.93,427.71,210.5,201.3,0.968,212140.5,212140.5,11238,0,0,0,L,1122011218,1,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922685,413980.00
08/18/2015 14:30,2,8.463,ACTIVE,223.00,373.91,59.975,1439922604,"201051344001158","174011321042388",27.45,40.00,0,333.93,428.31,235.2,225.1,1.105,217808.3,217808.3,11236,0,0,0,L,1122011218,1,125.40,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922686,413981.00
08/18/2015 14:30,2,8.812,ACTIVE,221.87,371.51,59.965,1439922604,"201051344001025","174011321042388",27.19,41.00,0,333.33,428.91,242.7,232.3,1.061,222307.7,222307.7,11235,0,0,0,L,1122011218,1,124.94,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922687,413982.00
08/18/2015 14:30,2,8.803,ACTIVE,223.23,373.61,59.965,1439922604,"201051344000569","174011321042388",27.29,40.80,0,333.93,428.31,243.2,232.8,1.100,225577.8,225577.8,11263,0,0,0,L,1122011218,1,125.40,129.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922688,413983.00
08/18/2015 14:30,2,3.932,ACTIVE,218.71,429.22,59.970,1439922604,"274151322000094","174011321042388",38.94,45.80,0,381.12,458.97,155.8,148.4,0.597,401012.8,401012.8,12663,0,0,0,L,1151911521,1,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922689,413984.00
08/18/2015 14:30,2,8.723,ACTIVE,223.00,374.81,59.986,1439922604,"201051344000458","174011321042388",27.63,42.50,0,334.54,428.61,243.8,233.4,1.131,221245.4,221245.4,11254,0,0,0,L,1122011218,1,125.85,128.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922690,413985.00
08/18/2015 14:30,2,5.551,ACTIVE,218.03,348.96,59.991,1439922604,"274151322000087","174011321042388",26.46,71.70,0,331.23,399.46,148.6,141.5,0.530,473010.8,473010.8,12066,0,0,0,L,1151911521,1,125.62,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922691,413986.00
08/18/2015 14:30,2,5.107,ACTIVE,218.03,354.97,59.981,1439922604,"274151322000052","174011321042388",27.87,48.30,0,334.24,402.77,143.9,137.0,0.552,505750.1,505750.1,12489,0,0,0,L,1151911521,1,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922692,413987.00
08/18/2015 14:30,2,6.510,ACTIVE,218.93,362.19,59.975,1439922604,"201051344001145","174011321042388",27.91,38.00,0,333.63,427.41,183.9,175.6,0.822,226238.3,226238.3,11259,0,0,0,L,1122011218,1,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922692,413988.00
08/18/2015 14:30,2,6.242,ACTIVE,218.48,362.79,59.970,1439922604,"201051344000685","174011321042388",28.05,38.40,0,331.23,425.31,177.3,169.2,0.844,224938.5,224938.5,11259,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922693,413989.00
08/18/2015 14:30,2,4.576,ACTIVE,217.35,353.77,59.975,1439922604,"274151322000088","174011321042388",27.51,46.40,0,333.93,401.86,127.4,121.1,0.473,485445.0,485445.0,12094,0,0,0,L,1151911521,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922694,413990.00
08/18/2015 14:30,2,5.729,ACTIVE,218.93,361.59,59.981,1439922604,"201051344000438","174011321042388",27.89,40.00,0,333.33,428.01,161.7,154.2,0.751,224939.4,224939.4,11232,0,0,0,L,1122011218,1,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922695,413991.00
08/18/2015 14:30,2,5.723,ACTIVE,218.48,359.78,59.938,1439922604,"201051344001135","174011321042388",27.61,42.50,0,333.33,428.01,159.8,152.3,0.720,216487.9,216487.9,11210,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922696,413992.00
08/18/2015 14:30,2,5.232,ACTIVE,217.80,357.08,59.970,1439922604,"201051344000417","174011321042388",27.53,39.30,0,333.33,426.21,145.9,138.9,0.681,219985.3,219985.3,11228,0,0,0,L,1122011218,1,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922697,413993.00
08/18/2015 14:30,2,5.521,ACTIVE,217.80,358.28,59.975,1439922604,"201051344000594","174011321042388",28.25,39.50,0,332.43,425.01,157.9,150.5,0.720,221854.8,221854.8,11254,0,0,0,L,1122011218,1,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922698,413994.00
08/18/2015 14:30,2,5.225,ACTIVE,217.13,350.77,59.959,1439922604,"274151322000083","174011321042388",27.77,46.60,0,333.93,402.77,147.0,139.9,0.579,501559.7,501559.7,12518,0,0,0,L,1151911521,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922699,413995.00
08/18/2015 14:30,2,6.570,ACTIVE,219.39,362.19,59.965,1439922604,"201051344000585","174011321042388",27.21,40.20,0,333.63,427.41,181.1,172.9,0.835,221395.3,221395.3,11233,0,0,0,L,1122011218,1,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922700,413996.00
08/18/2015 14:30,2,6.008,ACTIVE,217.80,353.77,59.975,1439922604,"274151322000054","174011321042388",26.76,49.50,0,334.24,403.37,163.1,155.5,0.614,496353.1,496353.1,12083,0,0,0,L,1151911521,1,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922701,413997.00
08/18/2015 14:30,2,6.557,ACTIVE,220.06,362.49,59.975,1439922604,"201051344001203","174011321042388",27.65,40.00,0,333.93,428.61,183.7,175.4,0.862,222201.4,222201.4,11246,0,0,0,L,1122011218,1,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922702,413998.00
08/18/2015 14:30,2,7.814,ACTIVE,219.61,367.60,59.970,1439922604,"201051344000646","174011321042388",27.51,38.60,0,332.13,426.51,217.7,208.2,1.021,218415.8,218415.8,11228,0,0,0,L,1122011218,1,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922703,413999.00
08/18/2015 14:30,2,4.432,ACTIVE,219.39,419.00,59.970,1439922604,"274151322000068","174011321042388",38.17,47.00,0,387.14,462.58,170.9,163.0,0.645,400330.0,400330.0,12273,0,0,0,L,1151911521,1,126.30,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922704,414000.00
08/18/2015 14:30,2,7.002,ACTIVE,219.16,373.61,59.991,1439922604,"274151322000076","174011321042388",28.39,48.50,0,334.24,406.67,201.5,192.5,0.769,530222.0,530222.0,12507,0,0,0,L,1151911521,1,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922705,414001.00
08/18/2015 14:30,2,8.221,ACTIVE,220.06,367.60,60.012,1439922604,"201051344000890","174011321042388",27.47,38.40,0,332.43,423.20,228.7,218.8,1.025,223141.7,223141.7,11241,0,0,0,L,1122011218,1,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922706,414002.00
08/18/2015 14:30,2,8.119,ACTIVE,221.87,371.51,59.975,1439922604,"201051344000900","174011321042388",27.27,41.00,0,333.63,428.31,224.1,214.3,1.003,224179.2,224179.2,11279,0,0,0,L,1122011218,1,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922707,414003.00
08/18/2015 14:30,2,8.102,ACTIVE,221.19,370.00,60.002,1439922604,"201051344000633","174011321042388",27.61,40.20,0,333.63,428.01,226.6,216.8,1.047,212911.8,212911.8,11268,0,0,0,L,1122011218,1,125.17,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922708,414004.00
08/18/2015 14:30,2,8.010,ACTIVE,222.55,370.60,59.975,1439922604,"201051344000983","174011321042388",27.47,41.80,0,333.33,429.82,222.8,213.2,1.030,221100.1,221100.1,11257,0,0,0,L,1122011218,1,125.62,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922709,414005.00
08/18/2015 14:30,2,8.701,ACTIVE,221.64,370.00,59.975,1439922604,"201051344000917","174011321042388",27.25,42.00,0,333.03,427.11,240.2,229.9,1.123,223630.6,223630.6,11268,0,0,0,L,1122011218,1,124.94,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922710,414006.00
08/18/2015 14:30,2,8.365,ACTIVE,222.32,372.71,59.970,1439922604,"201051344000648","174011321042388",27.79,41.00,0,334.24,431.02,235.4,225.3,1.069,218875.6,218875.6,11255,0,0,0,L,1122011218,1,125.17,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922710,414007.00
08/18/2015 14:30,2,8.537,ACTIVE,221.87,369.70,59.965,1439922604,"201051344001093","174011321042388",27.55,39.00,0,333.33,428.91,238.2,228.0,1.065,221838.3,221838.3,11253,0,0,0,L,1122011218,1,125.40,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922711,414008.00
08/18/2015 14:30,2,8.617,ACTIVE,222.55,371.81,59.965,1439922604,"201051344000645","174011321042388",27.29,43.60,0,334.84,428.61,238.1,227.9,1.056,219887.4,219887.4,11257,0,0,0,L,1122011218,1,125.85,128.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922712,414009.00
08/18/2015 14:30,2,6.857,ACTIVE,219.16,374.81,59.959,1439922604,"274151322000085","174011321042388",27.61,47.50,0,334.84,403.97,191.6,183.0,0.720,498967.3,498967.3,12499,0,0,0,L,1151911521,1,126.75,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922713,414010.00
08/18/2015 14:30,2,8.395,ACTIVE,221.87,370.60,59.959,1439922604,"201051344000651","174011321042388",27.63,42.80,0,333.93,428.01,234.8,224.7,1.043,219091.9,219091.9,11235,0,0,0,L,1122011218,1,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922714,414011.00
08/18/2015 14:30,2,8.566,ACTIVE,221.42,369.10,59.975,1439922604,"201051344000867","174011321042388",27.25,41.00,0,333.93,427.71,236.3,226.1,1.052,211862.8,211862.8,11258,0,0,0,L,1122011218,1,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922715,414012.00
08/18/2015 14:30,2,8.008,ACTIVE,219.84,364.59,59.949,1439922604,"201051344001230","174011321042388",27.67,36.80,0,332.43,423.81,224.2,214.5,1.034,222715.5,222715.5,11270,0,0,0,L,1122011218,1,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922716,414013.00
08/18/2015 14:30,2,8.186,ACTIVE,222.32,371.81,59.975,1439922604,"201051344000576","174011321042388",27.55,41.80,0,334.24,428.31,228.4,218.5,1.012,219017.3,219017.3,11278,0,0,0,L,1122011218,1,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922717,414014.00
08/18/2015 14:30,2,7.885,ACTIVE,222.55,369.40,59.991,1439922604,"201051344000579","174011321042388",28.19,38.40,0,334.24,427.71,225.1,215.3,1.030,226064.5,226064.5,11232,0,0,0,L,1122011218,1,125.40,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439922718,414015.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414016.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414017.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414018.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414019.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414020.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414021.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414022.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414023.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414024.00
08/18/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439922604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923485,414025.00
08/18/2015 14:45,2,4.223,ACTIVE,216.22,352.27,59.981,1439923504,"201051344000955","174011321042388",28.07,39.50,0,332.13,422.30,120.1,114.0,0.561,224541.7,224541.7,11245,0,0,0,L,1122011218,1,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923579,414026.00
08/18/2015 14:45,2,3.660,ACTIVE,216.00,353.47,59.928,1439923504,"274151322000095","174011321042388",28.23,45.80,0,333.33,399.76,104.6,99.0,0.393,524068.7,524068.7,12143,0,0,0,L,1151911521,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923580,414027.00
08/18/2015 14:45,2,4.281,ACTIVE,216.45,351.67,59.944,1439923504,"201051344000868","174011321042388",27.55,38.40,0,333.33,422.60,119.5,113.4,0.539,211393.9,211393.9,11259,0,0,0,L,1122011218,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923581,414028.00
08/18/2015 14:45,2,4.219,ACTIVE,217.80,352.57,59.975,1439923504,"201051344000853","174011321042388",27.67,39.30,0,334.54,428.01,118.2,112.2,0.561,217870.9,217870.9,11260,0,0,0,L,1122011218,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923582,414029.00
08/18/2015 14:45,2,3.920,ACTIVE,216.90,351.67,59.965,1439923504,"201051344000582","174011321042388",28.03,40.80,0,333.33,429.22,111.3,105.5,0.526,216876.6,216876.6,11232,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923583,414030.00
08/18/2015 14:45,2,4.029,ACTIVE,217.35,353.17,59.954,1439923504,"201051344000469","174011321042388",27.85,37.00,0,333.33,427.71,113.6,107.7,0.552,213124.7,213124.7,11256,0,0,0,L,1122011218,1,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923584,414031.00
08/18/2015 14:45,2,3.988,ACTIVE,217.35,353.17,59.944,1439923504,"201051344000988","174011321042388",27.69,38.40,0,333.03,427.11,111.8,106.0,0.530,212180.5,212180.5,11239,0,0,0,L,1122011218,1,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923585,414032.00
08/18/2015 14:45,2,3.986,ACTIVE,217.13,351.07,59.954,1439923504,"201051344001158","174011321042388",27.57,38.60,0,333.33,428.01,111.3,105.5,0.526,217848.4,217848.4,11237,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923586,414033.00
08/18/2015 14:45,2,3.953,ACTIVE,216.45,349.86,59.917,1439923504,"201051344001025","174011321042388",27.71,39.80,0,333.03,425.61,111.0,105.2,0.508,222348.2,222348.2,11236,0,0,0,L,1122011218,1,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923587,414034.00
08/18/2015 14:45,2,3.938,ACTIVE,216.90,352.27,59.949,1439923504,"201051344000569","174011321042388",27.49,40.00,0,333.93,427.11,109.7,103.9,0.517,225617.5,225617.5,11264,0,0,0,L,1122011218,1,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923588,414035.00
08/18/2015 14:45,2,2.229,ACTIVE,215.77,415.69,59.981,1439923504,"274151322000094","174011321042388",38.13,45.00,0,388.94,452.66,86.2,81.3,0.331,401043.0,401043.0,12664,0,0,0,L,1151911521,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923589,414036.00
08/18/2015 14:45,2,3.930,ACTIVE,216.90,351.37,59.986,1439923504,"201051344000458","174011321042388",27.79,41.30,0,334.24,428.61,110.7,104.9,0.530,221285.7,221285.7,11255,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923590,414037.00
08/18/2015 14:45,2,3.350,ACTIVE,215.77,350.77,59.991,1439923504,"274151322000087","174011321042388",26.66,69.70,0,333.33,393.45,90.5,85.5,0.336,473041.9,473041.9,12067,0,0,0,L,1151911521,1,124.27,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923591,414038.00
08/18/2015 14:45,2,3.361,ACTIVE,215.54,345.36,59.954,1439923504,"274151322000052","174011321042388",28.21,46.20,0,333.63,395.85,96.1,90.8,0.367,505782.9,505782.9,12490,0,0,0,L,1151911521,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923591,414039.00
08/18/2015 14:45,2,3.953,ACTIVE,215.77,349.56,59.981,1439923504,"201051344001145","174011321042388",28.29,37.00,0,333.33,421.70,113.3,107.5,0.513,226278.7,226278.7,11260,0,0,0,L,1122011218,1,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923592,414040.00
08/18/2015 14:45,2,3.988,ACTIVE,216.00,350.77,59.970,1439923504,"201051344000685","174011321042388",28.29,37.80,0,332.43,422.60,114.3,108.4,0.548,224979.0,224979.0,11260,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923593,414041.00
08/18/2015 14:45,2,3.451,ACTIVE,215.54,356.18,59.981,1439923504,"274151322000088","174011321042388",27.65,45.00,0,333.33,394.65,96.7,91.4,0.367,485477.1,485477.1,12095,0,0,0,L,1151911521,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923594,414042.00
08/18/2015 14:45,2,4.111,ACTIVE,216.22,352.27,59.981,1439923504,"201051344000438","174011321042388",28.11,38.80,0,333.33,423.50,117.1,111.1,0.552,224979.6,224979.6,11233,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923595,414043.00
08/18/2015 14:45,2,4.189,ACTIVE,216.22,350.77,60.002,1439923504,"201051344001135","174011321042388",27.73,41.00,0,333.63,422.30,117.7,111.6,0.552,216527.9,216527.9,11211,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923596,414044.00
08/18/2015 14:45,2,4.098,ACTIVE,216.22,351.97,59.970,1439923504,"201051344000417","174011321042388",27.95,38.40,0,333.03,420.80,116.0,110.0,0.548,220024.7,220024.7,11229,0,0,0,L,1122011218,1,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923597,414045.00
08/18/2015 14:45,2,4.230,ACTIVE,216.22,353.17,59.959,1439923504,"201051344000594","174011321042388",28.07,38.60,0,331.83,422.00,120.3,114.2,0.561,221895.6,221895.6,11255,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923598,414046.00
08/18/2015 14:45,2,3.572,ACTIVE,215.77,345.66,59.959,1439923504,"274151322000083","174011321042388",28.15,45.80,0,333.03,396.45,101.7,96.3,0.402,501592.6,501592.6,12519,0,0,0,L,1151911521,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923599,414047.00
08/18/2015 14:45,2,4.400,ACTIVE,216.90,353.77,59.981,1439923504,"201051344000585","174011321042388",27.79,39.00,0,333.33,426.81,123.8,117.6,0.570,221435.9,221435.9,11234,0,0,0,L,1122011218,1,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923600,414048.00
08/18/2015 14:45,2,3.598,ACTIVE,216.00,347.16,59.954,1439923504,"274151322000054","174011321042388",27.71,47.30,0,333.93,396.45,100.9,95.5,0.380,496385.7,496385.7,12084,0,0,0,L,1151911521,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923601,414049.00
08/18/2015 14:45,2,4.273,ACTIVE,216.90,351.37,59.959,1439923504,"201051344001203","174011321042388",27.71,39.80,0,334.24,426.51,119.9,113.8,0.561,222241.4,222241.4,11247,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923602,414050.00
08/18/2015 14:45,2,4.234,ACTIVE,215.77,351.37,59.975,1439923504,"201051344000646","174011321042388",28.11,37.30,0,331.83,422.60,120.5,114.4,0.552,218455.7,218455.7,11229,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923602,414051.00
08/18/2015 14:45,2,2.443,ACTIVE,216.45,417.49,59.954,1439923504,"274151322000068","174011321042388",38.11,46.20,0,388.64,457.17,94.1,88.9,0.349,400359.9,400359.9,12274,0,0,0,L,1151911521,1,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923603,414052.00
08/18/2015 14:45,2,3.996,ACTIVE,216.45,348.66,59.959,1439923504,"274151322000076","174011321042388",28.55,46.80,0,334.84,399.46,115.6,109.6,0.442,530257.1,530257.1,12508,0,0,0,L,1151911521,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923604,414053.00
08/18/2015 14:45,2,4.338,ACTIVE,216.22,351.37,59.928,1439923504,"201051344000890","174011321042388",28.23,37.50,0,333.33,422.30,124.1,117.8,0.588,223181.6,223181.6,11242,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923605,414054.00
08/18/2015 14:45,2,4.277,ACTIVE,217.58,353.77,59.954,1439923504,"201051344000900","174011321042388",27.93,40.20,0,333.63,427.71,121.0,114.8,0.561,224219.1,224219.1,11280,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923606,414055.00
08/18/2015 14:45,2,4.504,ACTIVE,217.35,354.67,59.938,1439923504,"201051344000633","174011321042388",28.23,39.30,0,332.73,422.60,128.9,122.5,0.610,212951.6,212951.6,11269,0,0,0,L,1122011218,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923607,414056.00
08/18/2015 14:45,2,4.570,ACTIVE,218.03,354.07,59.954,1439923504,"201051344000983","174011321042388",28.29,40.20,0,333.63,427.41,131.1,124.6,0.623,221140.0,221140.0,11258,0,0,0,L,1122011218,1,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923608,414057.00
08/18/2015 14:45,2,5.332,ACTIVE,218.03,357.98,59.938,1439923504,"201051344000917","174011321042388",28.67,41.30,0,333.03,422.30,154.8,147.4,0.725,223670.3,223670.3,11269,0,0,0,L,1122011218,1,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923609,414058.00
08/18/2015 14:45,2,5.139,ACTIVE,218.48,358.28,59.986,1439923504,"201051344000648","174011321042388",28.35,40.00,0,334.24,426.81,147.5,140.5,0.707,218915.0,218915.0,11256,0,0,0,L,1122011218,1,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923610,414059.00
08/18/2015 14:45,2,5.062,ACTIVE,218.03,357.98,59.944,1439923504,"201051344001093","174011321042388",28.05,38.40,0,333.63,427.11,143.8,136.9,0.663,221877.2,221877.2,11254,0,0,0,L,1122011218,1,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923611,414060.00
08/18/2015 14:45,2,5.328,ACTIVE,218.71,358.28,59.959,1439923504,"201051344000645","174011321042388",27.77,42.50,0,334.24,426.21,149.7,142.6,0.689,219926.7,219926.7,11258,0,0,0,L,1122011218,1,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923612,414061.00
08/18/2015 14:45,2,5.480,ACTIVE,217.58,355.28,59.954,1439923504,"274151322000085","174011321042388",27.55,45.30,0,334.54,396.15,152.9,145.6,0.579,499000.0,499000.0,12500,0,0,0,L,1151911521,1,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923613,414062.00
08/18/2015 14:45,2,6.041,ACTIVE,219.39,361.59,59.954,1439923504,"201051344000651","174011321042388",28.13,41.30,0,333.93,426.21,172.3,164.4,0.787,219131.6,219131.6,11236,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923614,414063.00
08/18/2015 14:45,2,5.568,ACTIVE,218.71,357.08,59.970,1439923504,"201051344000867","174011321042388",28.23,40.60,0,333.33,422.00,159.3,151.8,0.734,211902.3,211902.3,11259,0,0,0,L,1122011218,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923615,414064.00
08/18/2015 14:45,2,7.061,ACTIVE,218.71,362.49,59.933,1439923504,"201051344001230","174011321042388",28.17,35.60,0,331.83,422.90,201.5,192.6,0.941,222754.9,222754.9,11271,0,0,0,L,1122011218,1,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923616,414065.00
08/18/2015 14:45,2,6.400,ACTIVE,220.97,364.59,59.954,1439923504,"201051344000576","174011321042388",28.37,40.40,0,333.93,427.71,183.8,175.5,0.840,219056.3,219056.3,11279,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923617,414066.00
08/18/2015 14:45,2,7.492,ACTIVE,221.19,368.80,59.975,1439923504,"201051344000579","174011321042388",28.53,37.00,0,334.24,427.71,216.4,206.9,0.994,226105.0,226105.0,11233,0,0,0,L,1122011218,1,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439923618,414067.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414068.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414069.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414070.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414071.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414072.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414073.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414074.00
