ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414075.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414076.00
08/18/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439923504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924384,414077.00
08/18/2015 15:00,2,8.188,ACTIVE,220.06,366.40,59.996,1439924403,"201051344000955","174011321042388",27.67,40.40,0,332.13,423.50,229.3,219.4,1.069,224589.3,224589.3,11246,0,0,0,L,1122011218,1,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924479,414078.00
08/18/2015 15:00,2,6.945,ACTIVE,218.48,362.79,59.970,1439924403,"274151322000095","174011321042388",27.89,47.00,0,330.93,405.77,196.1,187.3,0.734,524111.5,524111.5,12144,0,0,0,L,1151911521,1,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924480,414079.00
08/18/2015 15:00,2,8.193,ACTIVE,220.74,368.20,59.970,1439924403,"201051344000868","174011321042388",27.08,40.00,0,332.43,428.31,224.7,214.9,1.008,211441.2,211441.2,11260,0,0,0,L,1122011218,1,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924481,414080.00
08/18/2015 15:00,2,8.299,ACTIVE,222.77,371.81,59.981,1439924403,"201051344000853","174011321042388",27.19,40.20,0,333.93,428.91,228.6,218.7,1.052,217918.4,217918.4,11261,0,0,0,L,1122011218,1,126.07,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924482,414081.00
08/18/2015 15:00,2,8.473,ACTIVE,221.64,370.90,59.965,1439924403,"201051344000582","174011321042388",26.84,41.80,0,332.73,429.82,230.7,220.7,1.056,216923.9,216923.9,11233,0,0,0,L,1122011218,1,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924483,414082.00
08/18/2015 15:00,2,7.920,ACTIVE,222.55,372.71,59.970,1439924403,"201051344000469","174011321042388",27.25,38.40,0,332.43,429.52,218.6,209.0,1.030,213172.2,213172.2,11257,0,0,0,L,1122011218,1,125.40,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924484,414083.00
08/18/2015 15:00,2,8.523,ACTIVE,223.00,374.21,59.949,1439924403,"201051344000988","174011321042388",27.12,39.50,0,333.03,429.52,234.1,224.0,1.061,212227.9,212227.9,11240,0,0,0,L,1122011218,1,125.85,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924485,414084.00
08/18/2015 15:00,2,9.119,ACTIVE,223.45,376.01,59.981,1439924403,"201051344001158","174011321042388",27.35,40.00,0,333.03,429.22,252.7,242.0,1.149,217896.0,217896.0,11238,0,0,0,L,1122011218,1,126.07,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924486,414085.00
08/18/2015 15:00,2,8.820,ACTIVE,222.32,371.21,59.922,1439924403,"201051344001025","174011321042388",28.51,40.80,0,333.33,429.52,254.2,243.4,1.118,222396.2,222396.2,11237,0,0,0,L,1122011218,1,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924487,414086.00
08/18/2015 15:00,2,9.283,ACTIVE,223.23,375.11,59.917,1439924403,"201051344000569","174011321042388",26.78,40.60,0,333.33,430.12,251.8,241.1,1.153,225664.9,225664.9,11265,0,0,0,L,1122011218,1,125.62,129.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924488,414087.00
08/18/2015 15:00,2,5.012,ACTIVE,219.16,440.94,59.975,1439924403,"274151322000094","174011321042388",38.98,44.80,0,386.53,459.87,198.3,189.5,0.756,401080.2,401080.2,12665,0,0,0,L,1151911521,1,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924489,414088.00
08/18/2015 15:00,2,8.924,ACTIVE,223.45,371.81,59.991,1439924403,"201051344000458","174011321042388",28.17,43.20,0,333.03,429.82,254.4,243.6,1.176,221333.7,221333.7,11256,0,0,0,L,1122011218,1,126.07,129.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924490,414089.00
08/18/2015 15:00,2,7.150,ACTIVE,218.93,366.10,59.975,1439924403,"274151322000087","174011321042388",25.86,71.00,0,329.43,399.16,187.2,178.8,0.694,473080.0,473080.0,12068,0,0,0,L,1151911521,1,125.85,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924490,414090.00
08/18/2015 15:00,2,6.812,ACTIVE,218.93,373.01,59.970,1439924403,"274151322000052","174011321042388",27.43,48.00,0,328.22,401.26,189.2,180.7,0.720,505822.8,505822.8,12491,0,0,0,L,1151911521,1,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924491,414091.00
08/18/2015 15:00,2,8.389,ACTIVE,220.06,368.80,59.965,1439924403,"201051344001145","174011321042388",27.97,38.60,0,332.13,427.71,237.3,227.1,1.056,226326.9,226326.9,11261,0,0,0,L,1122011218,1,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924492,414092.00
08/18/2015 15:00,2,8.545,ACTIVE,220.29,372.11,59.970,1439924403,"201051344000685","174011321042388",27.29,38.20,0,331.53,423.20,236.3,226.2,1.100,225027.3,225027.3,11261,0,0,0,L,1122011218,1,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924493,414093.00
08/18/2015 15:00,2,6.395,ACTIVE,218.26,367.00,59.970,1439924403,"274151322000088","174011321042388",27.00,46.20,0,330.03,400.96,174.7,166.6,0.654,485516.4,485516.4,12096,0,0,0,L,1151911521,1,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924494,414094.00
08/18/2015 15:00,2,7.818,ACTIVE,220.74,369.70,59.949,1439924403,"201051344000438","174011321042388",27.67,40.00,0,332.43,428.91,219.0,209.5,0.994,225027.8,225027.8,11234,0,0,0,L,1122011218,1,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924495,414095.00
08/18/2015 15:00,2,7.643,ACTIVE,220.29,366.70,59.938,1439924403,"201051344001135","174011321042388",27.27,42.50,0,331.53,428.01,211.1,201.8,0.946,216575.9,216575.9,11212,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924496,414096.00
08/18/2015 15:00,2,7.658,ACTIVE,219.84,365.49,59.965,1439924403,"201051344000417","174011321042388",27.31,39.50,0,332.13,427.11,211.9,202.6,1.016,220072.2,220072.2,11230,0,0,0,L,1122011218,1,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924497,414097.00
08/18/2015 15:00,2,7.482,ACTIVE,219.39,367.30,59.975,1439924403,"201051344000594","174011321042388",27.73,39.30,0,330.93,424.11,210.2,201.0,0.963,221944.3,221944.3,11256,0,0,0,L,1122011218,1,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924498,414098.00
08/18/2015 15:00,2,7.676,ACTIVE,218.26,372.11,59.928,1439924403,"274151322000083","174011321042388",27.33,47.30,0,328.82,402.16,212.3,203.0,0.849,501633.0,501633.0,12520,0,0,0,L,1151911521,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924499,414099.00
08/18/2015 15:00,2,8.367,ACTIVE,221.64,371.21,59.991,1439924403,"201051344000585","174011321042388",27.43,40.60,0,331.83,428.31,232.5,222.5,1.069,221484.5,221484.5,11235,0,0,0,L,1122011218,1,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924500,414100.00
08/18/2015 15:00,2,7.500,ACTIVE,218.93,358.28,59.949,1439924403,"274151322000054","174011321042388",26.96,48.50,0,329.43,402.16,204.6,195.6,0.769,496425.6,496425.6,12085,0,0,0,L,1151911521,1,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924501,414101.00
08/18/2015 15:00,2,8.955,ACTIVE,222.10,371.81,59.986,1439924403,"201051344001203","174011321042388",27.12,40.80,0,333.33,428.91,245.7,235.2,1.127,222289.7,222289.7,11248,0,0,0,L,1122011218,1,126.07,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924502,414102.00
08/18/2015 15:00,2,8.824,ACTIVE,220.52,370.60,59.970,1439924403,"201051344000646","174011321042388",27.43,38.40,0,330.63,427.41,244.8,234.4,1.127,218504.0,218504.0,11230,0,0,0,L,1122011218,1,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924503,414103.00
08/18/2015 15:00,2,4.891,ACTIVE,220.06,412.68,59.965,1439924403,"274151322000068","174011321042388",38.25,47.30,0,382.33,456.27,190.2,181.7,0.707,400397.3,400397.3,12275,0,0,0,L,1151911521,1,126.53,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924504,414104.00
08/18/2015 15:00,2,7.596,ACTIVE,220.06,368.20,59.959,1439924403,"274151322000076","174011321042388",28.07,49.30,0,333.33,406.67,215.8,206.4,0.818,530300.5,530300.5,12509,0,0,0,L,1151911521,1,126.30,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924505,414105.00
08/18/2015 15:00,2,8.850,ACTIVE,220.52,370.60,59.954,1439924403,"201051344000890","174011321042388",27.02,38.40,0,331.23,424.11,241.8,231.5,1.092,223229.9,223229.9,11243,0,0,0,L,1122011218,1,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924506,414106.00
08/18/2015 15:00,2,8.924,ACTIVE,221.64,373.01,59.928,1439924403,"201051344000900","174011321042388",27.14,41.50,0,332.73,428.61,245.4,234.9,1.092,224267.6,224267.6,11281,0,0,0,L,1122011218,1,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924507,414107.00
08/18/2015 15:00,2,8.801,ACTIVE,221.64,373.01,59.986,1439924403,"201051344000633","174011321042388",27.37,40.80,0,332.73,429.22,243.8,233.4,1.118,213000.0,213000.0,11270,0,0,0,L,1122011218,1,125.40,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924508,414108.00
08/18/2015 15:00,2,8.977,ACTIVE,223.23,374.81,59.959,1439924403,"201051344000983","174011321042388",26.84,41.80,0,333.63,429.82,243.9,233.5,1.109,221188.4,221188.4,11259,0,0,0,L,1122011218,1,126.07,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924508,414109.00
08/18/2015 15:00,2,8.756,ACTIVE,221.64,373.91,59.949,1439924403,"201051344000917","174011321042388",27.12,42.80,0,332.43,428.01,240.5,230.2,1.118,223718.6,223718.6,11270,0,0,0,L,1122011218,1,125.17,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924509,414110.00
08/18/2015 15:00,2,8.865,ACTIVE,222.77,374.51,59.949,1439924403,"201051344000648","174011321042388",27.35,41.50,0,333.33,430.72,245.5,235.0,1.087,218963.3,218963.3,11257,0,0,0,L,1122011218,1,125.40,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924510,414111.00
08/18/2015 15:00,2,8.609,ACTIVE,222.10,371.81,59.954,1439924403,"201051344001093","174011321042388",27.41,40.00,0,332.43,429.52,239.0,228.8,1.065,221924.9,221924.9,11255,0,0,0,L,1122011218,1,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924511,414112.00
08/18/2015 15:00,2,8.992,ACTIVE,223.00,372.41,59.959,1439924403,"201051344000645","174011321042388",26.98,43.40,0,333.63,428.61,245.5,235.0,1.087,219974.9,219974.9,11259,0,0,0,L,1122011218,1,126.07,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924512,414113.00
08/18/2015 15:00,2,6.504,ACTIVE,218.93,355.58,59.922,1439924403,"274151322000085","174011321042388",27.10,46.60,0,330.03,402.16,178.3,170.2,0.672,499040.7,499040.7,12501,0,0,0,L,1151911521,1,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924513,414114.00
08/18/2015 15:00,2,7.979,ACTIVE,221.42,368.20,59.975,1439924403,"201051344000651","174011321042388",27.19,43.20,0,333.33,429.22,219.4,209.9,0.977,219180.2,219180.2,11237,0,0,0,L,1122011218,1,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924514,414115.00
08/18/2015 15:00,2,8.111,ACTIVE,221.19,369.70,59.975,1439924403,"201051344000867","174011321042388",27.14,41.50,0,332.73,427.71,222.8,213.2,0.994,211950.8,211950.8,11260,0,0,0,L,1122011218,1,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924515,414116.00
08/18/2015 15:00,2,7.609,ACTIVE,219.61,367.30,59.975,1439924403,"201051344001230","174011321042388",27.63,37.30,0,330.63,425.91,212.9,203.6,0.986,222803.2,222803.2,11272,0,0,0,L,1122011218,1,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924516,414117.00
08/18/2015 15:00,2,7.439,ACTIVE,221.42,367.60,59.954,1439924403,"201051344000576","174011321042388",27.08,41.80,0,333.03,429.52,203.7,194.7,0.910,219104.4,219104.4,11280,0,0,0,L,1122011218,1,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924517,414118.00
08/18/2015 15:00,2,7.469,ACTIVE,221.64,367.90,59.922,1439924403,"201051344000579","174011321042388",27.91,38.40,0,334.24,428.91,211.1,201.8,0.977,226154.2,226154.2,11234,0,0,0,L,1122011218,1,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439924517,414119.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414120.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414121.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414122.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414123.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414124.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414125.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414126.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414127.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414128.00
08/18/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439924403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925283,414129.00
08/18/2015 15:15,2,7.801,ACTIVE,219.84,366.10,59.928,1439925303,"201051344000955","174011321042388",27.75,41.50,0,334.54,422.60,219.2,209.7,1.016,224641.6,224641.6,11247,0,0,0,L,1122011218,1,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925378,414130.00
08/18/2015 15:15,2,6.742,ACTIVE,218.48,376.01,59.959,1439925303,"274151322000095","174011321042388",28.11,47.80,0,334.84,401.56,191.9,183.3,0.707,524157.8,524157.8,12145,0,0,0,L,1151911521,1,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925379,414131.00
08/18/2015 15:15,2,7.836,ACTIVE,220.52,368.20,59.970,1439925303,"201051344000868","174011321042388",27.27,40.60,0,335.14,426.81,216.5,207.0,0.963,211493.0,211493.0,11261,0,0,0,L,1122011218,1,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925380,414132.00
08/18/2015 15:15,2,7.891,ACTIVE,222.77,372.71,59.944,1439925303,"201051344000853","174011321042388",27.25,41.00,0,338.74,427.41,217.7,208.1,1.025,217970.5,217970.5,11262,0,0,0,L,1122011218,1,126.30,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925381,414133.00
08/18/2015 15:15,2,7.756,ACTIVE,220.97,369.70,59.965,1439925303,"201051344000582","174011321042388",27.67,42.50,0,335.44,430.42,217.1,207.6,0.994,216975.9,216975.9,11234,0,0,0,L,1122011218,1,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925382,414134.00
08/18/2015 15:15,2,7.732,ACTIVE,222.32,370.90,59.949,1439925303,"201051344000469","174011321042388",27.71,39.30,0,337.54,427.41,217.1,207.6,1.016,213224.2,213224.2,11258,0,0,0,L,1122011218,1,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925382,414135.00
08/18/2015 15:15,2,7.938,ACTIVE,222.10,371.81,59.949,1439925303,"201051344000988","174011321042388",27.02,41.00,0,336.34,426.51,217.1,207.6,0.981,212279.9,212279.9,11241,0,0,0,L,1122011218,1,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925383,414136.00
08/18/2015 15:15,2,7.736,ACTIVE,222.10,369.70,59.922,1439925303,"201051344001158","174011321042388",27.79,40.80,0,337.84,427.11,217.7,208.1,0.994,217948.1,217948.1,11239,0,0,0,L,1122011218,1,125.62,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925384,414137.00
08/18/2015 15:15,2,7.922,ACTIVE,220.97,368.50,59.954,1439925303,"201051344001025","174011321042388",27.35,42.50,0,336.34,427.71,219.3,209.8,0.968,222448.7,222448.7,11238,0,0,0,L,1122011218,1,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925385,414138.00
08/18/2015 15:15,2,7.844,ACTIVE,221.64,368.80,59.954,1439925303,"201051344000569","174011321042388",27.17,42.00,0,336.94,428.31,215.9,206.5,0.981,225716.6,225716.6,11266,0,0,0,L,1122011218,1,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925386,414139.00
08/18/2015 15:15,2,4.172,ACTIVE,218.26,421.40,59.965,1439925303,"274151322000094","174011321042388",38.66,45.00,0,387.44,453.56,164.7,157.1,0.628,401120.1,401120.1,12666,0,0,0,L,1151911521,1,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925387,414140.00
08/18/2015 15:15,2,7.850,ACTIVE,221.87,368.80,59.944,1439925303,"201051344000458","174011321042388",27.67,43.40,0,337.84,428.31,220.1,210.5,1.034,221386.6,221386.6,11257,0,0,0,L,1122011218,1,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925388,414141.00
08/18/2015 15:15,2,6.344,ACTIVE,218.26,353.77,59.949,1439925303,"274151322000087","174011321042388",26.10,70.30,0,335.14,394.35,167.6,159.8,0.614,473120.5,473120.5,12069,0,0,0,L,1151911521,1,125.40,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925389,414142.00
08/18/2015 15:15,2,6.256,ACTIVE,218.26,350.77,59.959,1439925303,"274151322000052","174011321042388",27.81,49.00,0,335.14,397.35,176.1,168.1,0.672,505865.5,505865.5,12492,0,0,0,L,1151911521,1,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925390,414143.00
08/18/2015 15:15,2,7.793,ACTIVE,219.61,364.59,59.965,1439925303,"201051344001145","174011321042388",28.05,39.50,0,334.84,426.81,221.1,211.5,0.999,226379.9,226379.9,11262,0,0,0,L,1122011218,1,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925391,414144.00
08/18/2015 15:15,2,7.863,ACTIVE,219.39,366.70,59.944,1439925303,"201051344000685","174011321042388",27.79,39.30,0,334.24,422.30,221.1,211.5,1.052,225080.2,225080.2,11262,0,0,0,L,1122011218,1,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925392,414145.00
08/18/2015 15:15,2,6.221,ACTIVE,218.26,373.61,59.970,1439925303,"274151322000088","174011321042388",27.45,47.00,0,336.04,396.15,172.9,165.0,0.636,485558.3,485558.3,12097,0,0,0,L,1151911521,1,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925393,414146.00
08/18/2015 15:15,2,7.732,ACTIVE,220.29,366.40,59.959,1439925303,"201051344000438","174011321042388",27.91,40.60,0,334.54,429.22,218.5,209.0,1.003,225080.1,225080.1,11235,0,0,0,L,1122011218,1,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925394,414147.00
08/18/2015 15:15,2,7.770,ACTIVE,220.52,368.50,60.002,1439925303,"201051344001135","174011321042388",27.53,43.60,0,335.74,427.41,216.6,207.2,0.968,216628.0,216628.0,11213,0,0,0,L,1122011218,1,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925395,414148.00
08/18/2015 15:15,2,7.623,ACTIVE,219.84,366.10,59.965,1439925303,"201051344000417","174011321042388",27.61,39.80,0,335.44,426.51,213.2,203.9,0.981,220123.5,220123.5,11231,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925396,414149.00
08/18/2015 15:15,2,7.877,ACTIVE,219.84,368.50,59.959,1439925303,"201051344000594","174011321042388",27.87,40.00,0,333.93,422.90,222.4,212.8,1.039,221998.0,221998.0,11257,0,0,0,L,1122011218,1,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925397,414150.00
08/18/2015 15:15,2,6.309,ACTIVE,218.26,380.22,59.907,1439925303,"274151322000083","174011321042388",27.77,47.00,0,335.44,397.66,177.4,169.3,0.703,501676.1,501676.1,12521,0,0,0,L,1151911521,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925398,414151.00
08/18/2015 15:15,2,7.832,ACTIVE,221.19,368.20,59.986,1439925303,"201051344000585","174011321042388",27.65,41.80,0,336.34,426.51,219.3,209.7,1.003,221537.3,221537.3,11236,0,0,0,L,1122011218,1,124.72,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925399,414152.00
08/18/2015 15:15,2,6.242,ACTIVE,218.26,377.22,59.949,1439925303,"274151322000054","174011321042388",27.49,49.30,0,336.34,397.66,174.0,166.0,0.658,496467.8,496467.8,12086,0,0,0,L,1151911521,1,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925400,414153.00
08/18/2015 15:15,2,7.723,ACTIVE,220.97,367.30,59.949,1439925303,"201051344001203","174011321042388",27.71,41.30,0,336.64,427.11,216.7,207.2,1.003,222342.0,222342.0,11249,0,0,0,L,1122011218,1,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925401,414154.00
08/18/2015 15:15,2,7.820,ACTIVE,219.61,365.80,59.949,1439925303,"201051344000646","174011321042388",27.27,39.00,0,334.24,423.50,215.9,206.5,0.999,218556.2,218556.2,11231,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925402,414155.00
08/18/2015 15:15,2,4.301,ACTIVE,219.61,403.97,59.949,1439925303,"274151322000068","174011321042388",37.37,47.00,0,387.74,451.16,163.0,155.4,0.605,400436.8,400436.8,12276,0,0,0,L,1151911521,1,126.07,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925403,414156.00
08/18/2015 15:15,2,6.561,ACTIVE,219.16,372.11,59.981,1439925303,"274151322000076","174011321042388",28.27,49.50,0,336.34,401.26,187.6,179.2,0.712,530346.3,530346.3,12510,0,0,0,L,1151911521,1,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925404,414157.00
08/18/2015 15:15,2,7.777,ACTIVE,219.61,364.59,59.954,1439925303,"201051344000890","174011321042388",27.43,39.50,0,334.54,422.90,216.1,206.7,0.981,223282.0,223282.0,11244,0,0,0,L,1122011218,1,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925405,414158.00
08/18/2015 15:15,2,7.828,ACTIVE,221.42,368.50,59.959,1439925303,"201051344000900","174011321042388",27.45,42.50,0,336.64,428.01,217.5,208.0,0.972,224320.3,224320.3,11282,0,0,0,L,1122011218,1,125.62,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925406,414159.00
08/18/2015 15:15,2,7.752,ACTIVE,220.74,369.40,59.959,1439925303,"201051344000633","174011321042388",27.69,41.00,0,335.74,428.31,217.3,207.8,1.003,213052.5,213052.5,11271,0,0,0,L,1122011218,1,125.40,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925407,414160.00
08/18/2015 15:15,2,7.779,ACTIVE,222.10,368.80,59.959,1439925303,"201051344000983","174011321042388",27.51,42.80,0,336.94,427.71,216.6,207.1,0.990,221240.7,221240.7,11260,0,0,0,L,1122011218,1,125.85,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925408,414161.00
08/18/2015 15:15,2,7.709,ACTIVE,220.74,367.90,59.933,1439925303,"201051344000917","174011321042388",27.77,43.80,0,335.44,427.41,216.8,207.3,1.016,223770.7,223770.7,11271,0,0,0,L,1122011218,1,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925409,414162.00
08/18/2015 15:15,2,7.762,ACTIVE,221.64,368.80,59.959,1439925303,"201051344000648","174011321042388",27.43,41.80,0,335.74,428.01,215.5,206.1,0.981,219015.4,219015.4,11258,0,0,0,L,1122011218,1,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925410,414163.00
08/18/2015 15:15,2,7.512,ACTIVE,220.97,367.00,59.907,1439925303,"201051344001093","174011321042388",27.83,40.40,0,335.44,427.71,211.6,202.3,0.955,221976.0,221976.0,11256,0,0,0,L,1122011218,1,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925410,414164.00
08/18/2015 15:15,2,7.746,ACTIVE,221.87,366.40,59.981,1439925303,"201051344000645","174011321042388",27.43,44.30,0,336.94,426.51,215.1,205.7,0.963,220026.8,220026.8,11260,0,0,0,L,1122011218,1,125.85,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925411,414165.00
08/18/2015 15:15,2,6.385,ACTIVE,218.71,376.92,59.949,1439925303,"274151322000085","174011321042388",27.27,46.40,0,335.74,397.96,176.2,168.2,0.676,499083.7,499083.7,12502,0,0,0,L,1151911521,1,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925412,414166.00
08/18/2015 15:15,2,7.703,ACTIVE,221.19,367.90,59.928,1439925303,"201051344000651","174011321042388",27.77,44.00,0,336.64,428.31,216.7,207.2,0.968,219232.4,219232.4,11238,0,0,0,L,1122011218,1,125.85,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925413,414167.00
08/18/2015 15:15,2,7.805,ACTIVE,220.52,366.10,59.922,1439925303,"201051344000867","174011321042388",27.31,42.30,0,334.84,426.81,215.7,206.3,0.968,212002.8,212002.8,11261,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925414,414168.00
08/18/2015 15:15,2,7.543,ACTIVE,219.39,364.29,59.949,1439925303,"201051344001230","174011321042388",28.21,37.00,0,332.73,422.30,215.5,206.0,1.008,222855.2,222855.2,11273,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925415,414169.00
08/18/2015 15:15,2,7.723,ACTIVE,221.87,370.30,59.928,1439925303,"201051344000576","174011321042388",27.33,42.30,0,337.84,426.51,213.7,204.4,0.963,219156.0,219156.0,11281,0,0,0,L,1122011218,1,125.62,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925416,414170.00
08/18/2015 15:15,2,7.789,ACTIVE,222.10,368.80,59.965,1439925303,"201051344000579","174011321042388",28.17,39.00,0,338.14,426.81,222.1,212.5,1.025,226207.8,226207.8,11235,0,0,0,L,1122011218,1,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439925417,414171.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414172.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414173.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414174.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414175.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414176.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414177.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414178.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414179.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414180.00
08/18/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439925303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926183,414181.00
08/18/2015 15:30,2,3.914,ACTIVE,216.00,350.47,59.944,1439926203,"201051344000955","174011321042388",28.65,40.40,0,333.33,422.60,113.5,107.7,0.557,224686.8,224686.8,11248,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926278,414182.00
08/18/2015 15:30,2,3.312,ACTIVE,216.00,356.18,59.959,1439926203,"274151322000095","174011321042388",28.35,45.00,0,333.03,401.86,95.1,89.8,0.349,524196.9,524196.9,12146,0,0,0,L,1151911521,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926279,414183.00
08/18/2015 15:30,2,3.979,ACTIVE,216.45,350.47,59.965,1439926203,"201051344000868","174011321042388",27.93,38.80,0,333.33,427.41,112.6,106.8,0.513,211537.9,211537.9,11262,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926280,414184.00
08/18/2015 15:30,2,3.984,ACTIVE,217.58,351.97,59.970,1439926203,"201051344000853","174011321042388",28.09,39.50,0,334.54,428.01,113.3,107.4,0.539,218015.6,218015.6,11263,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926281,414185.00
08/18/2015 15:30,2,3.873,ACTIVE,216.90,352.27,59.944,1439926203,"201051344000582","174011321042388",28.13,42.00,0,333.33,429.22,110.3,104.6,0.517,217020.7,217020.7,11235,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926281,414186.00
08/18/2015 15:30,2,3.955,ACTIVE,217.13,351.37,59.975,1439926203,"201051344000469","174011321042388",27.77,37.80,0,333.33,429.22,111.2,105.5,0.539,213269.1,213269.1,11259,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926282,414187.00
08/18/2015 15:30,2,3.865,ACTIVE,216.90,353.17,59.965,1439926203,"201051344000988","174011321042388",27.91,38.80,0,333.03,428.61,109.2,103.5,0.513,212324.7,212324.7,11242,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926283,414188.00
08/18/2015 15:30,2,3.822,ACTIVE,216.67,352.57,59.959,1439926203,"201051344001158","174011321042388",27.97,39.00,0,333.93,428.31,108.3,102.6,0.508,217992.9,217992.9,11240,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926284,414189.00
08/18/2015 15:30,2,3.617,ACTIVE,216.00,350.17,59.959,1439926203,"201051344001025","174011321042388",27.71,40.80,0,333.33,426.51,101.5,96.1,0.451,222494.0,222494.0,11239,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926285,414190.00
08/18/2015 15:30,2,3.723,ACTIVE,216.45,352.27,59.959,1439926203,"201051344000569","174011321042388",27.59,40.60,0,333.63,428.61,104.0,98.4,0.482,225761.2,225761.2,11267,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926286,414191.00
08/18/2015 15:30,2,1.725,ACTIVE,215.54,422.30,59.954,1439926203,"274151322000094","174011321042388",38.47,42.80,0,387.44,460.17,66.7,62.5,0.473,401153.4,401153.4,12667,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926287,414192.00
08/18/2015 15:30,2,3.490,ACTIVE,216.22,350.17,59.981,1439926203,"201051344000458","174011321042388",28.19,42.00,0,334.24,428.61,99.7,94.3,0.486,221432.0,221432.0,11258,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926288,414193.00
08/18/2015 15:30,2,2.592,ACTIVE,215.54,355.88,59.965,1439926203,"274151322000087","174011321042388",26.62,66.70,0,329.13,395.55,69.8,65.5,0.482,473154.5,473154.5,12070,0,0,0,L,1151911521,1,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926289,414194.00
08/18/2015 15:30,2,2.572,ACTIVE,215.09,351.37,59.959,1439926203,"274151322000052","174011321042388",27.73,46.00,0,329.13,397.66,72.3,67.8,0.504,505901.2,505901.2,12493,0,0,0,L,1151911521,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926290,414195.00
08/18/2015 15:30,2,3.289,ACTIVE,215.32,350.17,59.959,1439926203,"201051344001145","174011321042388",28.51,38.00,0,333.93,422.60,94.9,89.7,0.438,226425.3,226425.3,11263,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926291,414196.00
08/18/2015 15:30,2,3.260,ACTIVE,215.32,350.47,59.965,1439926203,"201051344000685","174011321042388",28.45,38.20,0,333.63,422.30,93.9,88.7,0.468,225125.5,225125.5,11263,0,0,0,L,1122011218,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926292,414197.00
08/18/2015 15:30,2,2.475,ACTIVE,214.87,348.96,59.970,1439926203,"274151322000088","174011321042388",27.67,44.80,0,328.82,397.66,69.4,65.1,0.455,485593.2,485593.2,12098,0,0,0,L,1151911521,1,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926293,414198.00
08/18/2015 15:30,2,3.242,ACTIVE,215.54,350.77,59.949,1439926203,"201051344000438","174011321042388",28.39,39.80,0,333.93,426.81,93.2,88.0,0.442,225125.0,225125.0,11236,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926293,414199.00
08/18/2015 15:30,2,3.312,ACTIVE,215.32,348.66,59.986,1439926203,"201051344001135","174011321042388",27.81,42.80,0,333.33,427.71,93.4,88.2,0.433,216672.5,216672.5,11214,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926295,414200.00
08/18/2015 15:30,2,3.238,ACTIVE,215.32,350.77,59.965,1439926203,"201051344000417","174011321042388",27.75,38.40,0,333.63,422.90,91.0,86.0,0.429,220167.4,220167.4,11232,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926296,414201.00
08/18/2015 15:30,2,3.268,ACTIVE,215.09,349.86,59.949,1439926203,"201051344000594","174011321042388",28.65,38.60,0,332.73,422.90,94.8,89.6,0.438,222043.8,222043.8,11258,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926297,414202.00
08/18/2015 15:30,2,2.508,ACTIVE,215.09,350.17,59.944,1439926203,"274151322000083","174011321042388",28.01,44.50,0,328.82,399.16,71.1,66.7,0.504,501712.1,501712.1,12522,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926298,414203.00
08/18/2015 15:30,2,3.348,ACTIVE,215.77,350.77,59.970,1439926203,"201051344000585","174011321042388",27.77,40.20,0,333.33,426.51,94.1,88.9,0.438,221582.5,221582.5,11237,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926299,414204.00
08/18/2015 15:30,2,2.498,ACTIVE,215.54,354.67,59.949,1439926203,"274151322000054","174011321042388",27.69,47.00,0,328.52,397.96,70.0,65.7,0.491,496503.0,496503.0,12087,0,0,0,L,1151911521,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926299,414205.00
08/18/2015 15:30,2,3.293,ACTIVE,215.54,349.56,59.954,1439926203,"201051344001203","174011321042388",27.57,40.00,0,333.93,427.11,92.0,86.8,0.451,222386.5,222386.5,11250,0,0,0,L,1122011218,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926300,414206.00
08/18/2015 15:30,2,3.250,ACTIVE,214.64,349.56,59.949,1439926203,"201051344000646","174011321042388",28.05,38.00,0,332.73,424.11,92.3,87.2,0.442,218600.6,218600.6,11232,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926301,414207.00
08/18/2015 15:30,2,1.641,ACTIVE,215.54,410.88,59.954,1439926203,"274151322000068","174011321042388",38.01,45.00,0,360.99,456.57,63.1,59.0,0.433,400469.4,400469.4,12277,0,0,0,L,1151911521,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926302,414208.00
08/18/2015 15:30,2,2.623,ACTIVE,215.77,359.18,59.954,1439926203,"274151322000076","174011321042388",28.29,47.00,0,330.63,401.86,75.1,70.5,0.535,530384.3,530384.3,12511,0,0,0,L,1151911521,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926303,414209.00
08/18/2015 15:30,2,3.264,ACTIVE,215.09,348.96,59.933,1439926203,"201051344000890","174011321042388",27.89,38.20,0,333.63,423.20,92.2,87.0,0.420,223326.4,223326.4,11245,0,0,0,L,1122011218,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926304,414210.00
08/18/2015 15:30,2,3.264,ACTIVE,215.77,350.17,59.954,1439926203,"201051344000900","174011321042388",28.13,40.20,0,333.63,428.31,93.0,87.8,0.429,224365.1,224365.1,11283,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926305,414211.00
08/18/2015 15:30,2,3.162,ACTIVE,215.54,350.47,59.944,1439926203,"201051344000633","174011321042388",28.71,39.80,0,333.33,428.01,91.9,86.8,0.433,213097.0,213097.0,11272,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926306,414212.00
08/18/2015 15:30,2,3.266,ACTIVE,216.00,350.77,59.954,1439926203,"201051344000983","174011321042388",28.09,40.60,0,333.33,429.52,93.0,87.8,0.438,221285.2,221285.2,11261,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926307,414213.00
08/18/2015 15:30,2,3.203,ACTIVE,215.32,349.86,59.954,1439926203,"201051344000917","174011321042388",27.95,42.80,0,331.83,427.11,90.7,85.6,0.433,223814.9,223814.9,11272,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926308,414214.00
08/18/2015 15:30,2,3.193,ACTIVE,216.00,350.17,59.954,1439926203,"201051344000648","174011321042388",28.29,40.00,0,334.24,428.61,91.6,86.5,0.433,219059.6,219059.6,11259,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926309,414215.00
08/18/2015 15:30,2,3.074,ACTIVE,215.54,349.26,59.959,1439926203,"201051344001093","174011321042388",28.39,39.00,0,333.33,428.01,88.4,83.4,0.415,222019.2,222019.2,11257,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926310,414216.00
08/18/2015 15:30,2,3.215,ACTIVE,216.00,349.26,59.959,1439926203,"201051344000645","174011321042388",27.75,42.50,0,334.24,427.41,90.3,85.3,0.407,220070.8,220070.8,11261,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926311,414217.00
08/18/2015 15:30,2,2.492,ACTIVE,215.32,353.77,59.986,1439926203,"274151322000085","174011321042388",27.63,43.60,0,331.23,398.56,69.8,65.4,0.495,499119.2,499119.2,12503,0,0,0,L,1151911521,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926311,414218.00
08/18/2015 15:30,2,3.209,ACTIVE,215.54,350.17,59.954,1439926203,"201051344000651","174011321042388",27.79,42.80,0,333.33,427.71,90.3,85.2,0.411,219276.5,219276.5,11239,0,0,0,L,1122011218,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926312,414219.00
08/18/2015 15:30,2,3.209,ACTIVE,215.32,348.36,59.965,1439926203,"201051344000867","174011321042388",28.03,41.00,0,333.63,425.61,91.1,86.0,0.411,212046.9,212046.9,11262,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926313,414220.00
