ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 15:30,2,3.143,ACTIVE,214.41,347.76,59.938,1439926203,"201051344001230","174011321042388",28.09,35.80,0,332.73,423.20,89.3,84.3,0.420,222899.0,222899.0,11274,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926314,414221.00
08/18/2015 15:30,2,3.160,ACTIVE,216.00,350.77,59.944,1439926203,"201051344000576","174011321042388",27.81,40.60,0,333.93,428.91,89.0,83.9,0.415,219199.6,219199.6,11282,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926315,414222.00
08/18/2015 15:30,2,3.184,ACTIVE,216.00,350.17,59.949,1439926203,"201051344000579","174011321042388",28.92,37.80,0,333.93,428.91,93.3,88.2,0.429,226252.9,226252.9,11236,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439926316,414223.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414224.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414225.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414226.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414227.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414228.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414229.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414230.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414231.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414232.00
08/18/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439926203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927083,414233.00
08/18/2015 15:45,2,3.645,ACTIVE,215.77,351.67,59.959,1439927103,"201051344000955","174011321042388",29.16,37.00,0,333.03,418.70,107.7,102.0,0.513,224714.6,224714.6,11249,0,0,0,L,1122011218,1,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927178,414234.00
08/18/2015 15:45,2,3.307,ACTIVE,216.00,352.57,59.965,1439927103,"274151322000095","174011321042388",29.28,40.20,0,329.13,395.55,98.1,92.8,0.367,524220.4,524220.4,12147,0,0,0,L,1151911521,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927179,414235.00
08/18/2015 15:45,2,3.719,ACTIVE,216.22,351.67,59.954,1439927103,"201051344000868","174011321042388",28.45,35.20,0,333.33,416.59,107.1,101.4,0.482,211565.5,211565.5,11263,0,0,0,L,1122011218,1,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927180,414236.00
08/18/2015 15:45,2,3.666,ACTIVE,217.35,352.87,59.981,1439927103,"201051344000853","174011321042388",29.00,35.80,0,334.54,424.11,107.6,101.9,0.513,218043.3,218043.3,11264,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927181,414237.00
08/18/2015 15:45,2,3.643,ACTIVE,216.90,352.27,59.954,1439927103,"201051344000582","174011321042388",29.04,38.20,0,333.63,419.60,107.2,101.5,0.499,217048.3,217048.3,11236,0,0,0,L,1122011218,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927182,414238.00
08/18/2015 15:45,2,3.652,ACTIVE,217.13,352.87,59.954,1439927103,"201051344000469","174011321042388",29.14,34.00,0,333.33,424.11,107.7,102.0,0.526,213296.7,213296.7,11260,0,0,0,L,1122011218,1,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927182,414239.00
08/18/2015 15:45,2,3.760,ACTIVE,217.13,353.77,59.954,1439927103,"201051344000988","174011321042388",28.49,35.60,0,333.33,423.20,108.5,102.8,0.513,212352.4,212352.4,11243,0,0,0,L,1122011218,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927183,414240.00
08/18/2015 15:45,2,3.709,ACTIVE,217.13,351.37,59.954,1439927103,"201051344001158","174011321042388",29.10,35.40,0,333.93,424.71,109.3,103.6,0.513,218020.7,218020.7,11241,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927184,414241.00
08/18/2015 15:45,2,3.855,ACTIVE,216.45,350.77,59.954,1439927103,"201051344001025","174011321042388",28.82,37.30,0,333.93,418.70,112.7,106.8,0.513,222522.1,222522.1,11240,0,0,0,L,1122011218,1,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927185,414242.00
08/18/2015 15:45,2,3.771,ACTIVE,217.13,352.57,59.959,1439927103,"201051344000569","174011321042388",28.75,37.00,0,334.24,422.30,109.9,104.1,0.513,225788.8,225788.8,11268,0,0,0,L,1122011218,1,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927186,414243.00
08/18/2015 15:45,2,2.205,ACTIVE,216.45,432.22,59.975,1439927103,"274151322000094","174011321042388",39.92,38.60,0,388.64,455.97,88.3,83.3,0.331,401173.2,401173.2,12668,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927187,414244.00
08/18/2015 15:45,2,3.855,ACTIVE,217.35,352.57,59.954,1439927103,"201051344000458","174011321042388",28.90,38.60,0,333.33,424.11,112.9,107.1,0.548,221460.0,221460.0,11259,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927188,414245.00
08/18/2015 15:45,2,3.531,ACTIVE,216.45,356.18,59.949,1439927103,"274151322000087","174011321042388",28.01,62.00,0,331.23,390.74,100.2,94.8,0.376,473175.5,473175.5,12071,0,0,0,L,1151911521,1,124.72,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927189,414246.00
08/18/2015 15:45,2,4.479,ACTIVE,216.45,355.58,59.954,1439927103,"274151322000052","174011321042388",27.83,40.60,0,329.73,393.15,126.2,119.9,0.477,505923.0,505923.0,12494,0,0,0,L,1151911521,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927190,414247.00
08/18/2015 15:45,2,4.465,ACTIVE,216.90,354.07,59.965,1439927103,"201051344001145","174011321042388",29.42,33.80,0,333.03,419.00,133.2,126.7,0.614,226453.3,226453.3,11264,0,0,0,L,1122011218,1,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927191,414248.00
08/18/2015 15:45,2,5.285,ACTIVE,217.35,356.48,59.954,1439927103,"201051344000685","174011321042388",29.10,34.80,0,332.73,419.30,155.8,148.5,0.760,225153.5,225153.5,11264,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927192,414249.00
08/18/2015 15:45,2,5.430,ACTIVE,217.35,367.30,59.938,1439927103,"274151322000088","174011321042388",28.61,41.00,0,331.53,391.64,157.4,150.0,0.588,485614.5,485614.5,12099,0,0,0,L,1151911521,1,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927193,414250.00
08/18/2015 15:45,2,6.404,ACTIVE,219.39,363.09,59.965,1439927103,"201051344000438","174011321042388",29.30,36.30,0,333.63,419.30,190.2,181.7,0.879,225152.9,225152.9,11237,0,0,0,L,1122011218,1,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927194,414251.00
08/18/2015 15:45,2,7.137,ACTIVE,220.29,366.70,59.922,1439927103,"201051344001135","174011321042388",28.73,39.30,0,333.63,418.39,207.8,198.7,0.919,216700.6,216700.6,11215,0,0,0,L,1122011218,1,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927196,414252.00
08/18/2015 15:45,2,7.131,ACTIVE,219.84,365.49,59.949,1439927103,"201051344000417","174011321042388",28.67,35.80,0,332.13,416.89,207.1,198.0,0.968,220195.0,220195.0,11233,0,0,0,L,1122011218,1,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927197,414253.00
08/18/2015 15:45,2,7.199,ACTIVE,219.84,364.59,59.944,1439927103,"201051344000594","174011321042388",29.36,35.60,0,332.73,419.60,213.9,204.5,0.977,222072.4,222072.4,11259,0,0,0,L,1122011218,1,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927198,414254.00
08/18/2015 15:45,2,6.387,ACTIVE,218.26,355.28,59.959,1439927103,"274151322000083","174011321042388",28.90,40.20,0,329.43,393.45,187.0,178.6,0.729,501734.3,501734.3,12523,0,0,0,L,1151911521,1,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927199,414255.00
08/18/2015 15:45,2,7.482,ACTIVE,221.19,367.00,59.954,1439927103,"201051344000585","174011321042388",28.80,37.00,0,333.33,422.90,218.2,208.6,0.994,221611.2,221611.2,11238,0,0,0,L,1122011218,1,124.49,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927200,414256.00
08/18/2015 15:45,2,6.322,ACTIVE,218.71,355.58,59.954,1439927103,"274151322000054","174011321042388",28.47,43.20,0,329.43,392.55,182.2,173.9,0.685,496524.9,496524.9,12088,0,0,0,L,1151911521,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927200,414257.00
08/18/2015 15:45,2,7.521,ACTIVE,221.19,367.60,59.959,1439927103,"201051344001203","174011321042388",28.84,36.30,0,334.24,418.70,219.7,210.1,1.012,222414.7,222414.7,11251,0,0,0,L,1122011218,1,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927201,414258.00
08/18/2015 15:45,2,7.432,ACTIVE,219.84,365.80,59.954,1439927103,"201051344000646","174011321042388",28.82,35.00,0,333.03,419.60,216.8,207.4,0.990,218628.8,218628.8,11233,0,0,0,L,1122011218,1,124.72,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927202,414259.00
08/18/2015 15:45,2,4.271,ACTIVE,219.61,428.31,59.949,1439927103,"274151322000068","174011321042388",39.76,41.30,0,385.03,455.67,173.4,165.4,0.645,400489.6,400489.6,12278,0,0,0,L,1151911521,1,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927203,414260.00
08/18/2015 15:45,2,6.859,ACTIVE,219.84,380.22,59.928,1439927103,"274151322000076","174011321042388",29.18,42.50,0,330.93,395.85,202.5,193.6,0.769,530408.2,530408.2,12512,0,0,0,L,1151911521,1,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927204,414261.00
08/18/2015 15:45,2,7.414,ACTIVE,220.06,365.19,59.959,1439927103,"201051344000890","174011321042388",29.08,34.00,0,332.73,418.09,218.3,208.8,0.959,223354.7,223354.7,11246,0,0,0,L,1122011218,1,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927205,414262.00
08/18/2015 15:45,2,7.553,ACTIVE,221.87,369.40,59.991,1439927103,"201051344000900","174011321042388",28.92,37.00,0,333.33,422.90,221.2,211.6,0.990,224393.5,224393.5,11284,0,0,0,L,1122011218,1,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927206,414263.00
08/18/2015 15:45,2,7.377,ACTIVE,220.97,368.80,59.970,1439927103,"201051344000633","174011321042388",29.34,36.80,0,332.13,417.49,219.1,209.5,1.016,213125.3,213125.3,11273,0,0,0,L,1122011218,1,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927207,414264.00
08/18/2015 15:45,2,7.459,ACTIVE,222.32,368.20,60.002,1439927103,"201051344000983","174011321042388",29.22,37.00,0,332.13,423.50,220.8,211.1,1.012,221313.7,221313.7,11262,0,0,0,L,1122011218,1,125.62,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927208,414265.00
08/18/2015 15:45,2,7.754,ACTIVE,221.19,369.40,59.922,1439927103,"201051344000917","174011321042388",28.82,39.30,0,332.43,418.09,226.4,216.6,1.052,223843.2,223843.2,11273,0,0,0,L,1122011218,1,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927209,414266.00
08/18/2015 15:45,2,7.719,ACTIVE,222.10,369.70,59.959,1439927103,"201051344000648","174011321042388",28.98,36.80,0,332.73,422.00,226.3,216.5,1.030,219087.7,219087.7,11260,0,0,0,L,1122011218,1,125.17,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927210,414267.00
08/18/2015 15:45,2,7.146,ACTIVE,221.19,367.90,59.938,1439927103,"201051344001093","174011321042388",28.98,36.00,0,333.63,416.89,209.7,200.4,0.937,222046.9,222046.9,11258,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927211,414268.00
08/18/2015 15:45,2,7.652,ACTIVE,221.87,369.40,59.965,1439927103,"201051344000645","174011321042388",28.45,39.50,0,334.24,422.00,220.3,210.7,0.986,220099.0,220099.0,11262,0,0,0,L,1122011218,1,125.62,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927211,414269.00
08/18/2015 15:45,2,6.139,ACTIVE,218.93,373.91,59.965,1439927103,"274151322000085","174011321042388",28.90,40.00,0,331.23,393.45,179.6,171.4,0.681,499141.8,499141.8,12504,0,0,0,L,1151911521,1,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927212,414270.00
08/18/2015 15:45,2,7.318,ACTIVE,221.42,367.90,59.949,1439927103,"201051344000651","174011321042388",29.04,39.00,0,333.33,423.20,215.1,205.6,0.950,219305.0,219305.0,11240,0,0,0,L,1122011218,1,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927213,414271.00
08/18/2015 15:45,2,7.248,ACTIVE,220.97,367.60,59.938,1439927103,"201051344000867","174011321042388",29.02,37.50,0,332.73,416.59,213.1,203.7,0.955,212075.4,212075.4,11263,0,0,0,L,1122011218,1,125.40,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927214,414272.00
08/18/2015 15:45,2,6.549,ACTIVE,219.16,363.09,59.959,1439927103,"201051344001230","174011321042388",29.20,32.80,0,332.43,417.79,193.7,185.0,0.897,222927.3,222927.3,11275,0,0,0,L,1122011218,1,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927215,414273.00
08/18/2015 15:45,2,7.025,ACTIVE,221.87,368.50,59.981,1439927103,"201051344000576","174011321042388",28.84,37.00,0,333.63,422.30,205.2,196.1,0.924,219227.7,219227.7,11283,0,0,0,L,1122011218,1,125.62,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927216,414274.00
08/18/2015 15:45,2,6.650,ACTIVE,221.64,367.00,59.954,1439927103,"201051344000579","174011321042388",29.34,34.80,0,334.24,425.61,197.6,188.8,0.915,226282.2,226282.2,11237,0,0,0,L,1122011218,1,125.40,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927217,414275.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414276.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414277.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414278.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414279.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414280.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414281.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414282.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414283.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414284.00
08/18/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439927103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439927984,414285.00
08/18/2015 16:00,2,3.346,ACTIVE,214.19,347.16,59.959,1439928004,"201051344000955","174011321042388",28.47,36.00,0,332.73,416.59,96.5,91.2,0.460,224751.5,224751.5,11250,0,0,0,L,1122011218,1,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928078,414286.00
08/18/2015 16:00,2,3.307,ACTIVE,214.19,352.57,59.954,1439928004,"274151322000095","174011321042388",28.78,41.30,0,332.73,397.35,96.2,91.0,0.362,524254.0,524254.0,12148,0,0,0,L,1151911521,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928079,414287.00
08/18/2015 16:00,2,3.439,ACTIVE,214.64,347.46,59.965,1439928004,"201051344000868","174011321042388",27.85,35.00,0,333.03,414.19,97.0,91.7,0.451,211602.2,211602.2,11264,0,0,0,L,1122011218,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928080,414288.00
08/18/2015 16:00,2,3.561,ACTIVE,216.45,351.37,59.954,1439928004,"201051344000853","174011321042388",28.05,35.20,0,334.84,420.80,101.2,95.8,0.482,218080.2,218080.2,11265,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928081,414289.00
08/18/2015 16:00,2,4.348,ACTIVE,216.45,354.07,59.965,1439928004,"201051344000582","174011321042388",28.77,37.80,0,333.33,415.99,126.9,120.6,0.619,217084.9,217084.9,11237,0,0,0,L,1122011218,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928082,414290.00
08/18/2015 16:00,2,3.982,ACTIVE,216.67,351.97,59.928,1439928004,"201051344000469","174011321042388",28.67,33.30,0,333.63,418.70,115.7,109.8,0.579,213333.5,213333.5,11261,0,0,0,L,1122011218,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928083,414291.00
08/18/2015 16:00,2,4.814,ACTIVE,217.35,355.58,59.981,1439928004,"201051344000988","174011321042388",28.25,35.00,0,333.33,421.70,137.8,131.0,0.645,212389.2,212389.2,11244,0,0,0,L,1122011218,1,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928084,414292.00
08/18/2015 16:00,2,4.713,ACTIVE,217.58,355.28,59.996,1439928004,"201051344001158","174011321042388",28.49,34.50,0,333.93,417.19,135.8,129.2,0.641,218057.5,218057.5,11242,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928085,414293.00
08/18/2015 16:00,2,5.635,ACTIVE,217.35,356.18,59.981,1439928004,"201051344001025","174011321042388",28.37,36.80,0,333.33,415.09,161.9,154.4,0.734,222559.4,222559.4,11241,0,0,0,L,1122011218,1,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928086,414294.00
08/18/2015 16:00,2,5.248,ACTIVE,218.03,358.58,59.949,1439928004,"201051344000569","174011321042388",28.23,36.00,0,333.93,416.29,150.2,143.0,0.712,225825.5,225825.5,11269,0,0,0,L,1122011218,1,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928087,414295.00
08/18/2015 16:00,2,3.213,ACTIVE,216.00,422.60,59.959,1439928004,"274151322000094","174011321042388",38.63,39.00,0,389.54,461.38,125.8,119.5,0.486,401201.9,401201.9,12669,0,0,0,L,1151911521,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928088,414296.00
08/18/2015 16:00,2,5.617,ACTIVE,218.26,357.98,59.986,1439928004,"201051344000458","174011321042388",28.73,37.50,0,334.54,419.90,163.3,155.7,0.778,221497.2,221497.2,11260,0,0,0,L,1122011218,1,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928089,414297.00
08/18/2015 16:00,2,4.740,ACTIVE,216.00,366.10,59.954,1439928004,"274151322000087","174011321042388",27.41,60.30,0,329.13,391.34,131.7,125.2,0.495,473205.6,473205.6,12072,0,0,0,L,1151911521,1,124.49,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928090,414298.00
08/18/2015 16:00,2,4.488,ACTIVE,216.00,347.76,59.959,1439928004,"274151322000052","174011321042388",28.84,41.00,0,327.62,393.45,130.9,124.5,0.499,505954.1,505954.1,12495,0,0,0,L,1151911521,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928091,414299.00
08/18/2015 16:00,2,5.508,ACTIVE,216.45,355.58,59.949,1439928004,"201051344001145","174011321042388",28.61,33.80,0,333.33,415.69,159.6,152.1,0.729,226490.6,226490.6,11265,0,0,0,L,1122011218,1,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928092,414300.00
08/18/2015 16:00,2,5.428,ACTIVE,216.45,355.88,59.949,1439928004,"201051344000685","174011321042388",28.84,34.50,0,333.03,416.29,158.5,151.1,0.765,225190.8,225190.8,11265,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928093,414301.00
08/18/2015 16:00,2,4.848,ACTIVE,215.77,346.86,59.938,1439928004,"274151322000088","174011321042388",27.89,40.60,0,330.03,392.55,136.9,130.3,0.513,485645.0,485645.0,12100,0,0,0,L,1151911521,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928094,414302.00
08/18/2015 16:00,2,5.691,ACTIVE,217.35,357.68,59.949,1439928004,"201051344000438","174011321042388",28.86,35.40,0,333.03,415.69,166.4,158.7,0.778,225190.0,225190.0,11238,0,0,0,L,1122011218,1,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928095,414303.00
08/18/2015 16:00,2,5.760,ACTIVE,217.35,357.08,59.949,1439928004,"201051344001135","174011321042388",28.55,37.80,0,333.03,415.39,166.5,158.8,0.760,216737.6,216737.6,11216,0,0,0,L,1122011218,1,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928096,414304.00
08/18/2015 16:00,2,5.785,ACTIVE,217.13,358.28,59.949,1439928004,"201051344000417","174011321042388",28.47,34.80,0,333.33,414.79,166.7,159.0,0.782,220231.4,220231.4,11234,0,0,0,L,1122011218,1,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928096,414305.00
08/18/2015 16:00,2,5.920,ACTIVE,217.13,358.58,59.944,1439928004,"201051344000594","174011321042388",29.24,35.00,0,332.13,417.19,175.3,167.3,0.809,222110.1,222110.1,11260,0,0,0,L,1122011218,1,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928097,414306.00
08/18/2015 16:00,2,5.230,ACTIVE,216.00,353.77,59.938,1439928004,"274151322000083","174011321042388",28.53,40.20,0,329.13,393.75,151.0,143.8,0.597,501765.6,501765.6,12524,0,0,0,L,1151911521,1,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928098,414307.00
08/18/2015 16:00,2,6.240,ACTIVE,218.26,360.38,59.949,1439928004,"201051344000585","174011321042388",28.39,35.80,0,333.63,416.29,179.5,171.3,0.831,221648.9,221648.9,11239,0,0,0,L,1122011218,1,123.59,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928099,414308.00
08/18/2015 16:00,2,5.172,ACTIVE,216.45,367.30,59.944,1439928004,"274151322000054","174011321042388",28.25,42.50,0,328.82,394.05,147.9,140.8,0.561,496555.7,496555.7,12089,0,0,0,L,1151911521,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928100,414309.00
08/18/2015 16:00,2,6.092,ACTIVE,218.03,358.88,59.959,1439928004,"201051344001203","174011321042388",28.43,35.80,0,333.33,415.39,175.5,167.4,0.822,222451.7,222451.7,11252,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928101,414310.00
08/18/2015 16:00,2,6.043,ACTIVE,216.45,359.18,59.949,1439928004,"201051344000646","174011321042388",28.63,34.00,0,331.53,415.69,175.1,167.1,0.813,218665.7,218665.7,11234,0,0,0,L,1122011218,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928102,414311.00
08/18/2015 16:00,2,3.480,ACTIVE,217.13,419.60,59.949,1439928004,"274151322000068","174011321042388",39.08,41.80,0,388.94,464.98,137.6,130.8,0.517,400518.0,400518.0,12279,0,0,0,L,1151911521,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928103,414312.00
08/18/2015 16:00,2,5.404,ACTIVE,216.90,358.58,59.981,1439928004,"274151322000076","174011321042388",29.30,42.00,0,332.73,395.85,160.4,152.9,0.623,530441.6,530441.6,12513,0,0,0,L,1151911521,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928104,414313.00
08/18/2015 16:00,2,6.088,ACTIVE,216.90,356.78,59.954,1439928004,"201051344000890","174011321042388",28.35,34.50,0,332.43,415.09,174.8,166.8,0.804,223391.5,223391.5,11247,0,0,0,L,1122011218,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928105,414314.00
08/18/2015 16:00,2,6.131,ACTIVE,218.26,360.69,59.944,1439928004,"201051344000900","174011321042388",28.31,35.80,0,333.93,415.69,175.8,167.7,0.804,224430.5,224430.5,11285,0,0,0,L,1122011218,1,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928105,414315.00
08/18/2015 16:00,2,6.035,ACTIVE,218.03,361.29,59.959,1439928004,"201051344000633","174011321042388",28.69,35.40,0,332.43,415.39,175.3,167.3,0.826,213162.2,213162.2,11274,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928106,414316.00
08/18/2015 16:00,2,6.062,ACTIVE,218.93,361.29,59.949,1439928004,"201051344000983","174011321042388",28.57,36.50,0,333.93,416.89,175.5,167.5,0.822,221350.8,221350.8,11263,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928108,414317.00
08/18/2015 16:00,2,6.037,ACTIVE,217.80,358.88,59.954,1439928004,"201051344000917","174011321042388",28.63,38.00,0,333.03,413.89,174.9,166.9,0.822,223879.9,223879.9,11274,0,0,0,L,1122011218,1,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928108,414318.00
08/18/2015 16:00,2,5.986,ACTIVE,218.48,360.38,59.938,1439928004,"201051344000648","174011321042388",28.59,35.80,0,333.63,417.79,173.4,165.4,0.809,219124.2,219124.2,11261,0,0,0,L,1122011218,1,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928109,414319.00
08/18/2015 16:00,2,5.855,ACTIVE,217.80,360.08,59.959,1439928004,"201051344001093","174011321042388",28.78,35.20,0,333.93,412.08,170.6,162.8,0.778,222082.8,222082.8,11259,0,0,0,L,1122011218,1,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928110,414320.00
08/18/2015 16:00,2,6.045,ACTIVE,217.13,357.98,59.944,1439928004,"201051344000645","174011321042388",28.33,38.20,0,334.24,412.98,173.4,165.4,0.791,220135.6,220135.6,11263,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928111,414321.00
08/18/2015 16:00,2,5.170,ACTIVE,216.00,349.86,59.933,1439928004,"274151322000085","174011321042388",28.49,40.60,0,330.93,392.25,149.1,142.0,0.575,499172.9,499172.9,12505,0,0,0,L,1151911521,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928112,414322.00
08/18/2015 16:00,2,6.064,ACTIVE,218.03,360.99,59.954,1439928004,"201051344000651","174011321042388",28.45,38.20,0,334.24,413.89,174.6,166.6,0.795,219341.8,219341.8,11241,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928113,414323.00
08/18/2015 16:00,2,4.809,ALERT,217.58,354.97,59.954,1439928004,"201051344000867","174011321042388",31.31,36.80,0,294.26,412.38,153.0,145.8,0.707,212111.9,212111.9,11264,0,0,0,L,1122011218,1,124.04,125.62,0002,31,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928115,414324.00
08/18/2015 16:00,2,5.947,ACTIVE,216.67,357.08,59.959,1439928004,"201051344001230","174011321042388",28.63,32.80,0,332.13,414.49,172.4,164.5,0.813,222963.7,222963.7,11276,0,0,0,L,1122011218,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928116,414325.00
08/18/2015 16:00,2,5.969,ACTIVE,218.71,361.89,59.959,1439928004,"201051344000576","174011321042388",28.35,36.50,0,333.93,417.19,171.3,163.4,0.795,219264.0,219264.0,11284,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928117,414326.00
08/18/2015 16:00,2,5.998,ACTIVE,218.93,360.99,59.965,1439928004,"201051344000579","174011321042388",29.16,34.30,0,333.93,419.60,177.1,169.0,0.831,226319.7,226319.7,11238,0,0,0,L,1122011218,1,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928117,414327.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414328.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414329.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414330.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414331.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414332.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414333.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414334.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414335.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414336.00
08/18/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439928004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928884,414337.00
08/18/2015 16:15,2,4.680,ACTIVE,215.77,354.07,59.954,1439928904,"201051344000955","174011321042388",28.88,35.60,0,332.13,395.55,136.9,130.2,0.641,224789.6,224789.6,11251,0,0,0,L,1122011218,1,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928979,414338.00
08/18/2015 16:15,2,4.396,ACTIVE,215.54,361.59,59.965,1439928904,"274151322000095","174011321042388",28.80,40.40,0,331.83,380.52,128.3,121.9,0.482,524289.3,524289.3,12149,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928980,414339.00
08/18/2015 16:15,2,4.768,ACTIVE,216.22,355.28,59.975,1439928904,"201051344000868","174011321042388",28.27,34.50,0,333.03,395.85,136.4,129.8,0.628,211640.1,211640.1,11265,0,0,0,L,1122011218,1,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928981,414340.00
08/18/2015 16:15,2,4.816,ACTIVE,217.80,357.08,59.959,1439928904,"201051344000853","174011321042388",28.07,35.00,0,336.94,401.26,136.8,130.1,0.645,218118.3,218118.3,11266,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928982,414341.00
08/18/2015 16:15,2,4.676,ACTIVE,216.67,354.67,59.933,1439928904,"201051344000582","174011321042388",28.73,36.80,0,333.03,399.16,136.0,129.3,0.636,217122.7,217122.7,11238,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928983,414342.00
08/18/2015 16:15,2,4.721,ACTIVE,217.13,355.28,59.965,1439928904,"201051344000469","174011321042388",28.53,32.80,0,316.50,429.22,136.3,129.6,0.654,213371.4,213371.4,11262,0,0,0,L,1122011218,1,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928984,414343.00
08/18/2015 16:15,2,4.787,ALERT,217.13,356.18,59.965,1439928904,"201051344000988","174011321042388",28.11,34.50,0,302.68,401.86,136.3,129.7,0.641,212427.0,212427.0,11245,0,0,0,L,1122011218,1,123.59,125.62,0002,30,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928985,414344.00
08/18/2015 16:15,2,4.711,ALERT,217.35,356.18,59.959,1439928904,"201051344001158","174011321042388",28.59,34.30,0,304.18,401.26,136.2,129.6,0.645,218095.5,218095.5,11243,0,0,0,L,1122011218,1,123.81,125.40,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928987,414345.00
08/18/2015 16:15,2,4.758,ACTIVE,216.22,354.37,59.986,1439928904,"201051344001025","174011321042388",28.65,36.00,0,333.03,397.05,138.1,131.3,0.628,222598.1,222598.1,11242,0,0,0,L,1122011218,1,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928988,414346.00
08/18/2015 16:15,2,4.654,ACTIVE,217.13,355.28,59.954,1439928904,"201051344000569","174011321042388",28.77,35.80,0,334.54,400.06,135.7,129.0,0.628,225863.4,225863.4,11270,0,0,0,L,1122011218,1,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928989,414347.00
08/18/2015 16:15,2,2.711,ACTIVE,215.54,420.20,59.959,1439928904,"274151322000094","174011321042388",39.28,39.30,0,395.85,447.85,107.9,102.3,0.420,401232.0,401232.0,12670,0,0,0,L,1151911521,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928990,414348.00
08/18/2015 16:15,2,4.748,ACTIVE,217.35,355.28,59.965,1439928904,"201051344000458","174011321042388",28.57,37.00,0,334.84,400.96,137.4,130.7,0.663,221535.5,221535.5,11261,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928991,414349.00
08/18/2015 16:15,2,4.090,ACTIVE,215.09,355.28,59.959,1439928904,"274151322000087","174011321042388",27.43,59.50,0,333.03,377.22,113.6,107.7,0.424,473237.1,473237.1,12073,0,0,0,L,1151911521,1,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928992,414350.00
08/18/2015 16:15,2,4.049,ACTIVE,215.54,345.06,59.938,1439928904,"274151322000052","174011321042388",28.71,40.00,0,333.33,378.42,117.6,111.5,0.460,505986.7,505986.7,12496,0,0,0,L,1151911521,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928993,414351.00
08/18/2015 16:15,2,4.680,ACTIVE,215.77,354.37,59.965,1439928904,"201051344001145","174011321042388",29.04,33.30,0,332.73,396.75,137.7,131.0,0.636,226529.2,226529.2,11266,0,0,0,L,1122011218,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928994,414352.00
08/18/2015 16:15,2,4.672,ACTIVE,215.77,352.57,59.959,1439928904,"201051344000685","174011321042388",28.90,34.00,0,331.83,396.45,136.7,130.0,0.663,225229.3,225229.3,11266,0,0,0,L,1122011218,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928995,414353.00
08/18/2015 16:15,2,4.014,ACTIVE,215.32,360.99,59.959,1439928904,"274151322000088","174011321042388",28.17,40.00,0,332.73,377.52,114.5,108.6,0.433,485677.0,485677.0,12101,0,0,0,L,1151911521,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928996,414354.00
08/18/2015 16:15,2,4.631,ACTIVE,216.22,353.17,59.959,1439928904,"201051344000438","174011321042388",28.96,35.20,0,332.13,397.05,135.9,129.2,0.641,225228.3,225228.3,11239,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928997,414355.00
08/18/2015 16:15,2,4.686,ACTIVE,216.22,353.17,59.933,1439928904,"201051344001135","174011321042388",28.53,37.50,0,332.73,396.15,135.3,128.6,0.619,216775.7,216775.7,11217,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928998,414356.00
08/18/2015 16:15,2,4.625,ACTIVE,216.00,355.28,59.970,1439928904,"201051344000417","174011321042388",28.45,34.50,0,332.73,395.55,133.3,126.8,0.628,220269.0,220269.0,11235,0,0,0,L,1122011218,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439928999,414357.00
08/18/2015 16:15,2,4.711,ACTIVE,215.54,353.77,59.970,1439928904,"201051344000594","174011321042388",28.88,34.30,0,330.63,397.66,137.8,131.1,0.641,222149.0,222149.0,11261,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929000,414358.00
08/18/2015 16:15,2,4.043,ACTIVE,215.32,356.78,59.965,1439928904,"274151322000083","174011321042388",28.78,40.60,0,333.03,378.72,117.8,111.7,0.460,501798.6,501798.6,12525,0,0,0,L,1151911521,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929001,414359.00
08/18/2015 16:15,2,4.773,ACTIVE,216.67,354.37,59.965,1439928904,"201051344000585","174011321042388",28.53,35.20,0,333.63,400.96,138.0,131.2,0.636,221687.9,221687.9,11240,0,0,0,L,1122011218,1,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929002,414360.00
08/18/2015 16:15,2,3.984,ACTIVE,215.09,356.18,59.954,1439928904,"274151322000054","174011321042388",28.61,42.30,0,332.73,379.32,115.4,109.4,0.433,496588.1,496588.1,12090,0,0,0,L,1151911521,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929003,414361.00
08/18/2015 16:15,2,4.631,ACTIVE,216.45,353.77,59.970,1439928904,"201051344001203","174011321042388",28.73,35.20,0,333.63,397.96,134.7,128.1,0.632,222489.8,222489.8,11253,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929004,414362.00
08/18/2015 16:15,2,4.656,ACTIVE,215.32,353.17,59.975,1439928904,"201051344000646","174011321042388",28.55,33.30,0,330.63,396.45,134.6,128.0,0.641,218703.8,218703.8,11235,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929004,414363.00
08/18/2015 16:15,2,2.746,ACTIVE,216.22,409.98,59.970,1439928904,"274151322000068","174011321042388",38.31,41.30,0,391.34,449.95,106.9,101.3,0.402,400547.9,400547.9,12280,0,0,0,L,1151911521,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929005,414364.00
08/18/2015 16:15,2,4.260,ACTIVE,216.00,357.98,59.954,1439928904,"274151322000076","174011321042388",29.10,42.00,0,335.14,382.63,125.4,119.1,0.486,530476.7,530476.7,12514,0,0,0,L,1151911521,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929006,414365.00
08/18/2015 16:15,2,4.670,ACTIVE,215.54,351.67,59.944,1439928904,"201051344000890","174011321042388",28.57,33.80,0,332.43,395.55,135.0,128.4,0.614,223429.6,223429.6,11248,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929007,414366.00
08/18/2015 16:15,2,4.658,ACTIVE,216.67,354.07,59.944,1439928904,"201051344000900","174011321042388",28.77,35.60,0,333.03,399.46,135.6,129.0,0.628,224468.7,224468.7,11286,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929008,414367.00
