ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 16:15,2,4.648,ALERT,216.45,354.37,59.965,1439928904,"201051344000633","174011321042388",28.80,35.00,0,301.17,402.77,135.6,128.9,0.645,213200.3,213200.3,11275,0,0,0,L,1122011218,1,123.81,125.17,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929010,414368.00
08/18/2015 16:15,2,4.684,ACTIVE,217.13,354.67,59.965,1439928904,"201051344000983","174011321042388",28.75,35.80,0,333.33,400.66,136.3,129.6,0.645,221389.0,221389.0,11264,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929011,414369.00
08/18/2015 16:15,2,4.639,ACTIVE,216.45,351.97,59.965,1439928904,"201051344000917","174011321042388",28.78,37.80,0,332.73,396.45,135.2,128.6,0.628,223918.0,223918.0,11275,0,0,0,L,1122011218,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929012,414370.00
08/18/2015 16:15,2,4.584,ACTIVE,216.67,353.77,59.970,1439928904,"201051344000648","174011321042388",28.98,35.60,0,333.93,400.96,134.7,128.1,0.632,219162.0,219162.0,11262,0,0,0,L,1122011218,1,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929013,414371.00
08/18/2015 16:15,2,4.521,ACTIVE,216.45,352.87,59.959,1439928904,"201051344001093","174011321042388",28.84,34.80,0,333.33,396.45,132.2,125.7,0.610,222119.9,222119.9,11260,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929014,414372.00
08/18/2015 16:15,2,4.701,ACTIVE,217.13,353.77,59.928,1439928904,"201051344000645","174011321042388",28.33,38.00,0,333.93,398.26,134.9,128.3,0.601,220173.4,220173.4,11264,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929015,414373.00
08/18/2015 16:15,2,4.090,ACTIVE,215.54,350.17,59.954,1439928904,"274151322000085","174011321042388",28.45,39.30,0,333.93,379.02,117.8,111.8,0.446,499205.6,499205.6,12506,0,0,0,L,1151911521,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929016,414374.00
08/18/2015 16:15,2,4.709,ACTIVE,216.67,352.57,59.954,1439928904,"201051344000651","174011321042388",28.43,37.80,0,333.63,398.56,135.6,129.0,0.623,219380.0,219380.0,11242,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929016,414375.00
08/18/2015 16:15,2,4.674,ACTIVE,216.22,351.97,59.965,1439928904,"201051344000867","174011321042388",28.55,36.00,0,333.33,395.55,135.2,128.6,0.623,212149.7,212149.7,11266,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929017,414376.00
08/18/2015 16:15,2,4.617,ACTIVE,215.32,349.86,59.944,1439928904,"201051344001230","174011321042388",28.73,32.00,0,331.23,395.25,134.3,127.7,0.641,223001.4,223001.4,11277,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929018,414377.00
08/18/2015 16:15,2,4.625,ACTIVE,216.90,354.07,59.975,1439928904,"201051344000576","174011321042388",28.55,35.80,0,333.63,400.66,133.7,127.1,0.614,219301.5,219301.5,11285,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929019,414378.00
08/18/2015 16:15,2,4.695,ACTIVE,216.90,354.67,59.970,1439928904,"201051344000579","174011321042388",29.12,33.50,0,333.93,402.16,138.5,131.7,0.650,226358.5,226358.5,11239,0,0,0,L,1122011218,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929020,414379.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414380.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414381.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414382.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414383.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414384.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414385.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414386.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414387.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414388.00
08/18/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439928904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929784,414389.00
08/18/2015 16:30,2,4.158,ACTIVE,215.32,351.37,59.959,1439929803,"201051344000955","174011321042388",29.36,33.80,0,332.43,384.43,123.6,117.4,0.592,224817.1,224817.1,11252,0,0,0,L,1122011218,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929878,414390.00
08/18/2015 16:30,2,4.125,ACTIVE,215.54,347.46,59.959,1439929803,"274151322000095","174011321042388",29.48,37.80,0,333.93,373.01,123.1,116.9,0.464,524315.9,524315.9,12150,0,0,0,L,1151911521,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929878,414391.00
08/18/2015 16:30,2,4.227,ACTIVE,215.77,350.77,59.981,1439929803,"201051344000868","174011321042388",28.82,32.60,0,332.43,384.13,123.4,117.2,0.566,211667.5,211667.5,11266,0,0,0,L,1122011218,1,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929879,414392.00
08/18/2015 16:30,2,4.221,ACTIVE,217.13,354.37,59.965,1439929803,"201051344000853","174011321042388",29.24,32.60,0,333.03,385.93,125.0,118.7,0.597,218145.9,218145.9,11267,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929880,414393.00
08/18/2015 16:30,2,4.207,ACTIVE,216.22,353.47,59.954,1439929803,"201051344000582","174011321042388",29.22,34.50,0,333.03,385.33,124.5,118.2,0.583,217150.0,217150.0,11239,0,0,0,L,1122011218,1,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929881,414394.00
08/18/2015 16:30,2,4.273,ACTIVE,216.90,353.47,59.949,1439929803,"201051344000469","174011321042388",28.96,31.30,0,333.33,385.63,125.3,119.0,0.610,213398.9,213398.9,11263,0,0,0,L,1122011218,1,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929882,414395.00
08/18/2015 16:30,2,4.336,ACTIVE,216.67,353.77,59.959,1439929803,"201051344000988","174011321042388",28.63,32.60,0,332.43,385.93,125.7,119.4,0.588,212454.5,212454.5,11247,0,0,0,L,1122011218,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929883,414396.00
08/18/2015 16:30,2,4.297,ACTIVE,216.67,352.87,59.965,1439929803,"201051344001158","174011321042388",28.86,31.80,0,333.03,385.33,125.6,119.3,0.597,218122.9,218122.9,11245,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929884,414397.00
08/18/2015 16:30,2,4.326,ACTIVE,215.77,352.57,59.959,1439929803,"201051344001025","174011321042388",29.16,34.30,0,333.33,385.03,127.8,121.4,0.570,222625.9,222625.9,11243,0,0,0,L,1122011218,1,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929885,414398.00
08/18/2015 16:30,2,4.209,ACTIVE,216.45,353.47,59.996,1439929803,"201051344000569","174011321042388",29.32,33.50,0,333.63,385.93,125.0,118.7,0.588,225890.7,225890.7,11271,0,0,0,L,1122011218,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929886,414399.00
08/18/2015 16:30,2,2.639,ACTIVE,215.32,431.62,59.965,1439929803,"274151322000094","174011321042388",39.94,38.20,0,397.96,446.95,106.9,101.2,0.411,401254.4,401254.4,12671,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929887,414400.00
08/18/2015 16:30,2,4.307,ACTIVE,216.67,352.57,59.959,1439929803,"201051344000458","174011321042388",29.02,35.00,0,333.33,385.03,126.6,120.3,0.614,221563.2,221563.2,11262,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929888,414401.00
08/18/2015 16:30,2,3.926,ACTIVE,215.09,342.95,59.959,1439929803,"274151322000087","174011321042388",28.13,57.30,0,332.43,369.70,111.8,106.0,0.424,473260.8,473260.8,12074,0,0,0,L,1151911521,1,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929889,414402.00
08/18/2015 16:30,2,3.932,ACTIVE,214.87,345.66,59.933,1439929803,"274151322000052","174011321042388",29.02,38.00,0,333.33,370.30,115.5,109.6,0.438,506011.2,506011.2,12497,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929889,414403.00
08/18/2015 16:30,2,4.277,ACTIVE,215.54,352.57,59.959,1439929803,"201051344001145","174011321042388",29.44,31.00,0,332.73,385.03,127.6,121.2,0.579,226556.9,226556.9,11267,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929890,414404.00
08/18/2015 16:30,2,4.244,ACTIVE,215.32,353.17,59.954,1439929803,"201051344000685","174011321042388",29.60,32.20,0,333.03,385.33,127.3,120.9,0.619,225256.9,225256.9,11267,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929891,414405.00
08/18/2015 16:30,2,3.918,ACTIVE,214.87,355.28,59.975,1439929803,"274151322000088","174011321042388",28.53,38.20,0,333.63,370.30,113.1,107.2,0.429,485700.9,485700.9,12102,0,0,0,L,1151911521,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929892,414406.00
08/18/2015 16:30,2,4.266,ACTIVE,215.77,353.17,59.959,1439929803,"201051344000438","174011321042388",29.42,32.80,0,333.33,385.33,127.0,120.7,0.597,225255.9,225255.9,11240,0,0,0,L,1122011218,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929893,414407.00
08/18/2015 16:30,2,4.305,ACTIVE,215.77,352.87,59.954,1439929803,"201051344001135","174011321042388",29.08,34.80,0,333.03,384.13,126.8,120.4,0.588,216803.2,216803.2,11218,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929894,414408.00
08/18/2015 16:30,2,4.266,ACTIVE,215.54,351.97,59.975,1439929803,"201051344000417","174011321042388",29.00,32.20,0,333.03,383.83,125.2,119.0,0.597,220296.1,220296.1,11236,0,0,0,L,1122011218,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929896,414409.00
08/18/2015 16:30,2,4.348,ACTIVE,215.09,352.27,59.928,1439929803,"201051344000594","174011321042388",29.30,32.60,0,332.13,385.93,129.1,122.6,0.605,222177.1,222177.1,11262,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929896,414410.00
08/18/2015 16:30,2,3.979,ACTIVE,214.87,360.69,59.954,1439929803,"274151322000083","174011321042388",29.04,37.50,0,333.33,370.60,116.9,110.9,0.477,501823.3,501823.3,12526,0,0,0,L,1151911521,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929897,414411.00
08/18/2015 16:30,2,4.439,ACTIVE,216.22,352.87,59.944,1439929803,"201051344000585","174011321042388",28.86,33.30,0,332.73,384.43,129.7,123.3,0.614,221716.1,221716.1,11241,0,0,0,L,1122011218,1,122.91,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929898,414412.00
08/18/2015 16:30,2,3.971,ACTIVE,215.09,346.26,59.944,1439929803,"274151322000054","174011321042388",28.57,39.50,0,333.63,370.60,114.9,109.0,0.451,496612.4,496612.4,12091,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929899,414413.00
08/18/2015 16:30,2,4.289,ACTIVE,216.00,352.57,59.975,1439929803,"201051344001203","174011321042388",29.14,33.80,0,333.63,385.03,126.5,120.2,0.601,222517.3,222517.3,11254,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929900,414414.00
08/18/2015 16:30,2,4.256,ACTIVE,214.87,352.27,59.959,1439929803,"201051344000646","174011321042388",29.32,31.50,0,331.83,385.33,126.4,120.1,0.592,218731.3,218731.3,11236,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929901,414415.00
08/18/2015 16:30,2,2.635,ACTIVE,215.77,428.31,59.959,1439929803,"274151322000068","174011321042388",39.62,40.00,0,397.66,446.95,105.1,99.5,0.389,400570.1,400570.1,12281,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929902,414416.00
08/18/2015 16:30,2,4.152,ACTIVE,216.00,358.28,59.965,1439929803,"274151322000076","174011321042388",29.66,39.50,0,333.93,373.01,124.8,118.5,0.477,530503.1,530503.1,12515,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929903,414417.00
08/18/2015 16:30,2,4.258,ACTIVE,215.32,351.37,59.933,1439929803,"201051344000890","174011321042388",29.36,32.00,0,332.73,382.63,126.6,120.3,0.579,223457.1,223457.1,11249,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929904,414418.00
08/18/2015 16:30,2,4.287,ACTIVE,216.22,353.17,59.959,1439929803,"201051344000900","174011321042388",29.18,33.80,0,332.43,384.13,126.7,120.4,0.592,224496.3,224496.3,11287,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929905,414419.00
08/18/2015 16:30,2,4.291,ACTIVE,216.00,352.27,59.959,1439929803,"201051344000633","174011321042388",29.16,32.40,0,333.03,384.73,126.8,120.4,0.605,213227.8,213227.8,11277,0,0,0,L,1122011218,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929906,414420.00
08/18/2015 16:30,2,4.268,ACTIVE,216.67,353.47,59.975,1439929803,"201051344000983","174011321042388",29.44,34.00,0,332.73,384.73,127.2,120.8,0.601,221416.7,221416.7,11265,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929907,414421.00
08/18/2015 16:30,2,4.271,ACTIVE,216.00,351.97,59.954,1439929803,"201051344000917","174011321042388",29.28,35.40,0,332.43,384.73,126.7,120.4,0.597,223945.4,223945.4,11276,0,0,0,L,1122011218,1,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929907,414422.00
08/18/2015 16:30,2,4.279,ACTIVE,216.45,353.47,59.954,1439929803,"201051344000648","174011321042388",29.00,33.50,0,332.73,384.43,125.7,119.4,0.592,219189.2,219189.2,11263,0,0,0,L,1122011218,1,123.14,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929908,414423.00
08/18/2015 16:30,2,4.168,ACTIVE,216.00,352.57,59.965,1439929803,"201051344001093","174011321042388",29.46,32.40,0,333.03,383.83,124.4,118.1,0.583,222146.7,222146.7,11261,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929909,414424.00
08/18/2015 16:30,2,4.338,ACTIVE,216.67,353.77,59.991,1439929803,"201051344000645","174011321042388",28.82,35.40,0,333.03,383.83,126.7,120.3,0.588,220200.6,220200.6,11265,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929910,414425.00
08/18/2015 16:30,2,4.010,ACTIVE,215.32,346.26,59.959,1439929803,"274151322000085","174011321042388",28.90,38.00,0,334.24,370.30,117.3,111.3,0.455,499230.2,499230.2,12507,0,0,0,L,1151911521,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929911,414426.00
08/18/2015 16:30,2,4.373,ACTIVE,216.45,352.57,59.965,1439929803,"201051344000651","174011321042388",28.88,35.40,0,333.33,384.13,128.0,121.6,0.588,219407.5,219407.5,11243,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929912,414427.00
08/18/2015 16:30,2,4.318,ACTIVE,216.00,351.37,59.986,1439929803,"201051344000867","174011321042388",29.24,34.00,0,333.03,381.42,127.8,121.5,0.592,212177.1,212177.1,11267,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929913,414428.00
08/18/2015 16:30,2,4.271,ACTIVE,215.32,351.37,59.970,1439929803,"201051344001230","174011321042388",29.34,30.50,0,330.63,380.82,126.8,120.5,0.601,223028.6,223028.6,11278,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929914,414429.00
08/18/2015 16:30,2,4.301,ACTIVE,216.90,354.07,59.959,1439929803,"201051344000576","174011321042388",29.02,34.00,0,332.43,383.83,126.3,120.0,0.588,219328.5,219328.5,11286,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929915,414430.00
08/18/2015 16:30,2,4.355,ACTIVE,216.90,354.07,59.965,1439929803,"201051344000579","174011321042388",29.62,31.50,0,333.33,385.03,130.6,124.2,0.619,226386.5,226386.5,11240,0,0,0,L,1122011218,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439929915,414431.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414432.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414433.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414434.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414435.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414436.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414437.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414438.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414439.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414440.00
08/18/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439929803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930684,414441.00
08/18/2015 16:45,2,3.803,ACTIVE,214.64,348.96,59.996,1439930703,"201051344000955","174011321042388",29.40,32.20,0,329.73,384.43,113.2,107.4,0.539,224845.1,224845.1,11253,0,0,0,L,1122011218,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930779,414442.00
08/18/2015 16:45,2,4.006,ACTIVE,214.64,345.66,59.981,1439930703,"274151322000095","174011321042388",29.30,37.50,0,332.73,375.41,118.9,112.8,0.455,524344.3,524344.3,12151,0,0,0,L,1151911521,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930780,414443.00
08/18/2015 16:45,2,3.873,ACTIVE,215.32,349.86,59.986,1439930703,"201051344000868","174011321042388",28.88,31.80,0,330.63,384.43,113.4,107.5,0.521,211695.4,211695.4,11267,0,0,0,L,1122011218,1,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930781,414444.00
08/18/2015 16:45,2,3.889,ACTIVE,216.45,351.37,59.996,1439930703,"201051344000853","174011321042388",28.94,31.80,0,333.03,385.03,114.0,108.1,0.539,218173.9,218173.9,11268,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930782,414445.00
08/18/2015 16:45,2,3.865,ACTIVE,215.77,350.47,60.034,1439930703,"201051344000582","174011321042388",28.84,33.30,0,332.73,385.03,112.9,107.0,0.530,217177.8,217177.8,11240,0,0,0,L,1122011218,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930783,414446.00
08/18/2015 16:45,2,3.869,ACTIVE,216.22,350.77,60.018,1439930703,"201051344000469","174011321042388",29.02,30.00,0,332.43,384.13,113.8,107.9,0.557,213426.8,213426.8,11264,0,0,0,L,1122011218,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930784,414447.00
08/18/2015 16:45,2,3.896,ACTIVE,216.00,352.27,59.986,1439930703,"201051344000988","174011321042388",28.92,31.50,0,332.13,385.03,114.2,108.3,0.530,212482.4,212482.4,11248,0,0,0,L,1122011218,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930785,414448.00
08/18/2015 16:45,2,3.877,ACTIVE,216.22,351.07,59.991,1439930703,"201051344001158","174011321042388",29.06,31.00,0,333.03,383.83,114.1,108.2,0.539,218150.9,218150.9,11246,0,0,0,L,1122011218,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930786,414449.00
08/18/2015 16:45,2,3.928,ACTIVE,215.54,350.47,60.007,1439930703,"201051344001025","174011321042388",29.12,32.60,0,332.43,385.33,115.9,109.9,0.526,222654.3,222654.3,11244,0,0,0,L,1122011218,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930787,414450.00
08/18/2015 16:45,2,3.889,ACTIVE,216.00,350.47,59.996,1439930703,"201051344000569","174011321042388",28.88,32.40,0,332.43,383.83,113.7,107.8,0.539,225918.6,225918.6,11272,0,0,0,L,1122011218,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930788,414451.00
08/18/2015 16:45,2,2.516,ACTIVE,214.87,431.92,59.986,1439930703,"274151322000094","174011321042388",39.82,37.50,0,397.96,454.16,100.7,95.3,0.384,401278.4,401278.4,12672,0,0,0,L,1151911521,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930789,414452.00
08/18/2015 16:45,2,3.865,ACTIVE,216.00,349.86,59.981,1439930703,"201051344000458","174011321042388",29.40,33.80,0,333.33,384.13,115.1,109.2,0.561,221591.3,221591.3,11263,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930790,414453.00
08/18/2015 16:45,2,3.785,ACTIVE,214.87,356.18,59.986,1439930703,"274151322000087","174011321042388",28.01,54.80,0,327.92,377.22,107.3,101.7,0.407,473286.2,473286.2,12075,0,0,0,L,1151911521,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930791,414454.00
08/18/2015 16:45,2,3.754,ACTIVE,214.41,347.76,59.970,1439930703,"274151322000052","174011321042388",29.08,37.00,0,328.52,378.12,110.7,104.9,0.424,506037.4,506037.4,12498,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930792,414455.00
08/18/2015 16:45,2,3.881,ACTIVE,214.87,350.17,59.991,1439930703,"201051344001145","174011321042388",29.34,30.30,0,333.03,385.03,115.2,109.3,0.530,226585.2,226585.2,11268,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930793,414456.00
08/18/2015 16:45,2,3.879,ACTIVE,214.87,349.56,59.986,1439930703,"201051344000685","174011321042388",29.22,30.80,0,321.61,386.83,114.8,108.9,0.566,225285.0,225285.0,11268,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930794,414457.00
08/18/2015 16:45,2,3.742,ACTIVE,214.64,348.96,59.986,1439930703,"274151322000088","174011321042388",28.41,36.30,0,329.13,378.12,107.7,102.0,0.411,485726.5,485726.5,12103,0,0,0,L,1151911521,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930795,414458.00
08/18/2015 16:45,2,3.838,ACTIVE,215.32,350.17,59.981,1439930703,"201051344000438","174011321042388",29.48,31.80,0,316.20,386.23,114.5,108.6,0.539,225284.0,225284.0,11241,0,0,0,L,1122011218,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930796,414459.00
08/18/2015 16:45,2,3.812,ACTIVE,215.32,349.86,59.996,1439930703,"201051344001135","174011321042388",29.50,33.80,0,329.13,384.13,114.0,108.1,0.521,216831.2,216831.2,11219,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930797,414460.00
08/18/2015 16:45,2,3.854,ACTIVE,215.09,349.26,59.975,1439930703,"201051344000417","174011321042388",28.86,31.30,0,332.13,383.53,112.7,106.9,0.539,220323.8,220323.8,11237,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930798,414461.00
08/18/2015 16:45,2,3.918,ACTIVE,215.09,349.86,59.975,1439930703,"201051344000594","174011321042388",29.38,31.00,0,328.82,385.33,116.7,110.7,0.552,222205.6,222205.6,11263,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930799,414462.00
08/18/2015 16:45,2,3.832,ACTIVE,214.64,350.47,59.970,1439930703,"274151322000083","174011321042388",28.90,37.00,0,329.13,378.42,112.1,106.3,0.446,501849.8,501849.8,12527,0,0,0,L,1151911521,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930799,414463.00
08/18/2015 16:45,2,4.020,ACTIVE,215.77,350.47,59.970,1439930703,"201051344000585","174011321042388",28.94,32.00,0,332.43,384.43,117.8,111.8,0.548,221744.8,221744.8,11242,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930800,414464.00
08/18/2015 16:45,2,3.801,ACTIVE,215.09,350.17,59.981,1439930703,"274151322000054","174011321042388",28.57,38.80,0,329.13,379.02,110.0,104.3,0.420,496638.4,496638.4,12092,0,0,0,L,1151911521,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930801,414465.00
08/18/2015 16:45,2,3.898,ACTIVE,215.77,349.56,59.981,1439930703,"201051344001203","174011321042388",29.18,32.40,0,332.43,384.73,115.2,109.2,0.552,222545.3,222545.3,11255,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930802,414466.00
08/18/2015 16:45,2,3.914,ACTIVE,214.64,349.56,59.991,1439930703,"201051344000646","174011321042388",29.00,30.30,0,328.52,385.33,115.1,109.1,0.544,218759.2,218759.2,11237,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930803,414467.00
08/18/2015 16:45,2,2.502,ACTIVE,215.77,429.22,59.975,1439930703,"274151322000068","174011321042388",40.00,39.00,0,398.86,449.65,100.5,95.0,0.376,400594.1,400594.1,12282,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930804,414468.00
08/18/2015 16:45,2,4.047,ACTIVE,215.54,358.28,59.996,1439930703,"274151322000076","174011321042388",29.36,38.20,0,333.03,374.81,120.3,114.2,0.460,530531.4,530531.4,12516,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930805,414469.00
08/18/2015 16:45,2,3.896,ACTIVE,214.87,349.56,59.986,1439930703,"201051344000890","174011321042388",29.34,31.00,0,322.51,388.34,115.8,109.8,0.535,223485.1,223485.1,11250,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930806,414470.00
08/18/2015 16:45,2,3.955,ACTIVE,215.77,350.47,59.959,1439930703,"201051344000900","174011321042388",28.90,32.60,0,331.53,383.83,115.8,109.8,0.530,224524.3,224524.3,11288,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930807,414471.00
08/18/2015 16:45,2,3.889,ACTIVE,215.77,351.37,59.986,1439930703,"201051344000633","174011321042388",29.38,32.00,0,332.13,384.43,115.7,109.8,0.552,213255.8,213255.8,11278,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930808,414472.00
08/18/2015 16:45,2,3.947,ACTIVE,216.22,350.17,59.986,1439930703,"201051344000983","174011321042388",29.10,32.60,0,332.13,385.33,116.3,110.3,0.548,221444.8,221444.8,11266,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930809,414473.00
08/18/2015 16:45,2,3.889,ACTIVE,215.54,350.47,59.991,1439930703,"201051344000917","174011321042388",29.32,33.80,0,321.91,387.14,115.5,109.6,0.548,223973.3,223973.3,11277,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930809,414474.00
08/18/2015 16:45,2,3.883,ACTIVE,216.22,350.77,59.986,1439930703,"201051344000648","174011321042388",29.08,32.20,0,333.03,384.13,114.4,108.5,0.539,219216.9,219216.9,11264,0,0,0,L,1122011218,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930810,414475.00
08/18/2015 16:45,2,3.807,ACTIVE,215.77,350.17,60.007,1439930703,"201051344001093","174011321042388",29.18,31.50,0,332.43,384.13,112.4,106.6,0.517,222174.0,222174.0,11262,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930811,414476.00
08/18/2015 16:45,2,3.924,ACTIVE,216.22,350.77,59.981,1439930703,"201051344000645","174011321042388",28.82,34.00,0,333.33,383.53,114.5,108.6,0.526,220228.4,220228.4,11266,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930812,414477.00
08/18/2015 16:45,2,3.818,ACTIVE,215.32,347.46,59.970,1439930703,"274151322000085","174011321042388",28.94,36.50,0,330.63,379.92,111.9,106.1,0.429,499256.5,499256.5,12508,0,0,0,L,1151911521,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930813,414478.00
08/18/2015 16:45,2,3.896,ACTIVE,216.00,350.47,59.981,1439930703,"201051344000651","174011321042388",29.22,33.50,0,332.43,384.13,115.3,109.4,0.530,219435.5,219435.5,11244,0,0,0,L,1122011218,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930814,414479.00
08/18/2015 16:45,2,3.908,ACTIVE,215.77,348.96,59.991,1439930703,"201051344000867","174011321042388",29.06,32.80,0,330.03,384.13,115.1,109.2,0.530,212205.1,212205.1,11268,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930815,414480.00
08/18/2015 16:45,2,3.854,ACTIVE,214.87,348.36,59.975,1439930703,"201051344001230","174011321042388",29.22,29.30,0,321.91,385.33,114.1,108.2,0.539,223056.3,223056.3,11279,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930816,414481.00
08/18/2015 16:45,2,3.854,ACTIVE,216.45,351.97,59.981,1439930703,"201051344000576","174011321042388",29.16,32.60,0,332.73,384.43,113.8,107.9,0.521,219356.1,219356.1,11287,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930817,414482.00
08/18/2015 16:45,2,3.928,ACTIVE,216.22,351.37,59.986,1439930703,"201051344000579","174011321042388",29.58,30.30,0,333.03,385.03,117.7,111.7,0.548,226415.0,226415.0,11241,0,0,0,L,1122011218,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439930818,414483.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414484.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414485.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414486.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414487.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414488.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414489.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414490.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414491.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414492.00
08/18/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439930703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931583,414493.00
08/18/2015 17:00,2,3.111,ACTIVE,214.41,345.96,59.986,1439931603,"201051344000955","174011321042388",29.10,31.30,0,332.73,375.71,91.8,86.6,0.438,224870.8,224870.8,11254,0,0,0,L,1122011218,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931679,414494.00
08/18/2015 17:00,2,3.305,ACTIVE,214.64,353.47,59.975,1439931603,"274151322000095","174011321042388",29.20,36.50,0,334.24,373.31,97.8,92.5,0.371,524371.5,524371.5,12152,0,0,0,L,1151911521,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931680,414495.00
08/18/2015 17:00,2,3.166,ACTIVE,214.64,346.56,59.981,1439931603,"201051344000868","174011321042388",28.69,30.80,0,332.43,378.72,92.0,86.8,0.420,211720.9,211720.9,11268,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931681,414496.00
08/18/2015 17:00,2,3.180,ACTIVE,216.00,349.26,59.975,1439931603,"201051344000853","174011321042388",28.84,30.50,0,333.63,379.02,92.8,87.7,0.438,218199.6,218199.6,11269,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931682,414497.00
08/18/2015 17:00,2,3.141,ACTIVE,215.09,347.46,59.991,1439931603,"201051344000582","174011321042388",28.90,32.00,0,333.63,379.62,92.0,86.8,0.433,217203.2,217203.2,11241,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931683,414498.00
08/18/2015 17:00,2,3.178,ACTIVE,215.54,347.46,59.981,1439931603,"201051344000469","174011321042388",28.82,29.00,0,332.73,379.62,92.8,87.6,0.446,213452.4,213452.4,11265,0,0,0,L,1122011218,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931684,414499.00
08/18/2015 17:00,2,3.203,ACTIVE,215.54,349.26,59.991,1439931603,"201051344000988","174011321042388",28.67,30.30,0,332.73,380.22,93.0,87.9,0.442,212508.1,212508.1,11249,0,0,0,L,1122011218,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931685,414500.00
08/18/2015 17:00,2,3.160,ACTIVE,215.54,347.76,59.991,1439931603,"201051344001158","174011321042388",29.04,29.50,0,333.63,379.32,93.0,87.8,0.438,218176.6,218176.6,11247,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931686,414501.00
08/18/2015 17:00,2,3.203,ACTIVE,215.09,347.46,59.975,1439931603,"201051344001025","174011321042388",29.14,31.80,0,333.63,379.92,94.5,89.3,0.424,222680.4,222680.4,11245,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931687,414502.00
08/18/2015 17:00,2,3.135,ACTIVE,215.54,348.06,60.002,1439931603,"201051344000569","174011321042388",29.00,31.50,0,332.73,379.32,92.0,86.9,0.429,225944.1,225944.1,11273,0,0,0,L,1122011218,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931688,414503.00
08/18/2015 17:00,2,1.982,ACTIVE,214.64,436.43,59.981,1439931603,"274151322000094","174011321042388",40.31,36.50,0,398.26,448.15,82.5,77.7,0.323,401301.2,401301.2,12673,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931689,414504.00
08/18/2015 17:00,2,3.109,ACTIVE,215.32,347.46,59.986,1439931603,"201051344000458","174011321042388",29.30,32.80,0,333.33,379.32,92.3,87.2,0.451,221617.1,221617.1,11264,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931690,414505.00
08/18/2015 17:00,2,3.102,ACTIVE,214.64,343.85,59.981,1439931603,"274151322000087","174011321042388",27.81,53.30,0,333.63,370.30,87.2,82.3,0.327,473310.4,473310.4,12076,0,0,0,L,1151911521,1,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931691,414506.00
08/18/2015 17:00,2,3.061,ACTIVE,214.41,348.36,59.970,1439931603,"274151322000052","174011321042388",28.98,36.30,0,333.63,370.60,89.8,84.8,0.340,506062.4,506062.4,12499,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931692,414507.00
08/18/2015 17:00,2,3.090,ACTIVE,214.41,346.86,59.981,1439931603,"201051344001145","174011321042388",29.40,29.30,0,333.63,379.32,92.0,86.9,0.424,226611.1,226611.1,11269,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931693,414508.00
08/18/2015 17:00,2,3.080,ACTIVE,214.19,346.86,59.981,1439931603,"201051344000685","174011321042388",29.38,30.00,0,332.43,379.02,91.7,86.6,0.446,225310.8,225310.8,11269,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931694,414509.00
08/18/2015 17:00,2,2.973,ACTIVE,214.41,343.25,59.981,1439931603,"274151322000088","174011321042388",28.82,35.80,0,334.24,369.70,86.8,81.8,0.327,485750.8,485750.8,12104,0,0,0,L,1151911521,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931694,414510.00
08/18/2015 17:00,2,3.039,ACTIVE,214.64,346.26,59.975,1439931603,"201051344000438","174011321042388",29.64,30.50,0,333.33,379.62,91.2,86.1,0.433,225309.7,225309.7,11242,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931696,414511.00
08/18/2015 17:00,2,3.096,ACTIVE,214.19,345.66,59.986,1439931603,"201051344001135","174011321042388",29.10,32.40,0,333.33,378.42,91.3,86.2,0.415,216856.9,216856.9,11220,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931697,414512.00
08/18/2015 17:00,2,3.051,ACTIVE,214.19,346.26,59.986,1439931603,"201051344000417","174011321042388",29.08,30.00,0,333.03,379.02,89.9,84.8,0.424,220349.2,220349.2,11238,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931698,414513.00
08/18/2015 17:00,2,3.104,ACTIVE,213.96,345.96,59.965,1439931603,"201051344000594","174011321042388",29.30,30.30,0,331.83,377.52,92.1,87.0,0.429,222231.7,222231.7,11264,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931698,414514.00
08/18/2015 17:00,2,3.088,ACTIVE,214.19,346.56,59.970,1439931603,"274151322000083","174011321042388",28.73,36.00,0,333.93,370.60,89.9,84.8,0.354,501875.2,501875.2,12528,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931699,414515.00
