ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 17:00,2,3.154,ACTIVE,214.64,347.46,59.975,1439931603,"201051344000585","174011321042388",29.20,30.80,0,333.33,380.82,93.3,88.1,0.433,221771.3,221771.3,11243,0,0,0,L,1122011218,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931700,414516.00
08/18/2015 17:00,2,2.980,ACTIVE,214.64,352.87,59.975,1439931603,"274151322000054","174011321042388",28.78,37.50,0,333.63,370.90,86.8,81.9,0.331,496663.1,496663.1,12093,0,0,0,L,1151911521,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931701,414517.00
08/18/2015 17:00,2,3.025,ACTIVE,214.64,345.66,59.975,1439931603,"201051344001203","174011321042388",29.22,31.50,0,333.63,379.32,89.5,84.5,0.420,222570.9,222570.9,11256,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931702,414518.00
08/18/2015 17:00,2,3.000,ACTIVE,213.96,345.36,59.981,1439931603,"201051344000646","174011321042388",29.48,29.30,0,331.53,376.92,89.6,84.6,0.429,218784.9,218784.9,11238,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931703,414519.00
08/18/2015 17:00,2,2.025,ACTIVE,215.09,418.39,59.991,1439931603,"274151322000068","174011321042388",39.00,38.00,0,400.66,448.15,80.0,75.3,0.287,400616.8,400616.8,12283,0,0,0,L,1151911521,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931704,414520.00
08/18/2015 17:00,2,3.174,ACTIVE,215.09,354.97,59.970,1439931603,"274151322000076","174011321042388",29.20,37.50,0,333.63,371.81,93.8,88.7,0.362,530558.3,530558.3,12517,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931705,414521.00
08/18/2015 17:00,2,3.039,ACTIVE,214.19,345.06,59.986,1439931603,"201051344000890","174011321042388",29.14,30.00,0,332.73,376.62,89.8,84.7,0.411,223510.8,223510.8,11251,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931706,414522.00
08/18/2015 17:00,2,3.039,ACTIVE,214.87,346.86,60.002,1439931603,"201051344000900","174011321042388",29.04,31.80,0,333.33,379.62,89.4,84.4,0.415,224549.9,224549.9,11289,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931707,414523.00
08/18/2015 17:00,2,3.037,ACTIVE,215.09,348.06,59.981,1439931603,"201051344000633","174011321042388",29.16,30.50,0,332.43,379.62,89.8,84.7,0.424,213281.4,213281.4,11279,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931707,414524.00
08/18/2015 17:00,2,3.082,ACTIVE,215.32,347.16,59.959,1439931603,"201051344000983","174011321042388",29.08,31.30,0,333.33,379.92,90.8,85.7,0.433,221470.6,221470.6,11267,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931708,414525.00
08/18/2015 17:00,2,3.008,ACTIVE,214.64,347.46,59.975,1439931603,"201051344000917","174011321042388",29.48,32.40,0,332.73,379.92,89.9,84.8,0.424,223998.9,223998.9,11278,0,0,0,L,1122011218,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931709,414526.00
08/18/2015 17:00,2,3.045,ACTIVE,215.09,347.46,59.981,1439931603,"201051344000648","174011321042388",28.98,31.30,0,334.24,379.62,89.4,84.4,0.429,219242.1,219242.1,11265,0,0,0,L,1122011218,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931710,414527.00
08/18/2015 17:00,2,3.002,ACTIVE,214.87,347.46,59.996,1439931603,"201051344001093","174011321042388",28.88,30.80,0,333.33,378.42,87.8,82.8,0.402,222198.8,222198.8,11263,0,0,0,L,1122011218,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931711,414528.00
08/18/2015 17:00,2,3.074,ACTIVE,215.32,346.56,59.986,1439931603,"201051344000645","174011321042388",28.80,32.80,0,333.93,379.32,89.7,84.7,0.415,220253.8,220253.8,11267,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931712,414529.00
08/18/2015 17:00,2,3.039,ACTIVE,214.87,352.27,60.007,1439931603,"274151322000085","174011321042388",28.77,35.60,0,333.93,370.60,88.5,83.5,0.327,499281.5,499281.5,12509,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931713,414530.00
08/18/2015 17:00,2,3.068,ACTIVE,215.09,346.56,59.991,1439931603,"201051344000651","174011321042388",29.20,32.40,0,333.93,379.62,90.8,85.7,0.420,219461.1,219461.1,11245,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931714,414531.00
08/18/2015 17:00,2,3.064,ACTIVE,214.87,346.26,59.986,1439931603,"201051344000867","174011321042388",29.06,32.00,0,333.33,378.12,90.2,85.1,0.415,212230.5,212230.5,11269,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931715,414532.00
08/18/2015 17:00,2,3.031,ACTIVE,214.19,345.66,59.981,1439931603,"201051344001230","174011321042388",29.02,28.80,0,329.73,375.11,89.1,84.1,0.420,223081.5,223081.5,11280,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931716,414533.00
08/18/2015 17:00,2,3.023,ACTIVE,215.77,348.36,60.018,1439931603,"201051344000576","174011321042388",28.90,31.80,0,332.13,378.72,88.5,83.5,0.411,219381.2,219381.2,11288,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931717,414534.00
08/18/2015 17:00,2,3.061,ACTIVE,215.32,348.06,59.996,1439931603,"201051344000579","174011321042388",29.66,29.30,0,333.63,380.22,92.0,86.8,0.429,226441.1,226441.1,11242,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439931718,414535.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414536.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414537.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414538.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414539.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414540.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414541.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414542.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414543.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414544.00
08/18/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439931603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932483,414545.00
08/18/2015 17:15,2,3.080,ACTIVE,213.74,345.96,59.970,1439932504,"201051344000955","174011321042388",29.32,31.30,0,332.13,394.95,91.5,86.4,0.438,224899.7,224899.7,11255,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932578,414546.00
08/18/2015 17:15,2,3.336,ACTIVE,213.96,343.85,59.970,1439932504,"274151322000095","174011321042388",29.10,37.50,0,332.43,385.33,98.3,92.9,0.371,524401.6,524401.6,12153,0,0,0,L,1151911521,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932579,414547.00
08/18/2015 17:15,2,3.150,ACTIVE,214.19,346.26,59.970,1439932504,"201051344000868","174011321042388",28.47,30.50,0,333.33,395.55,90.8,85.7,0.415,211749.8,211749.8,11269,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932580,414548.00
08/18/2015 17:15,2,3.199,ACTIVE,215.54,347.76,59.959,1439932504,"201051344000853","174011321042388",28.67,31.00,0,333.93,399.16,93.0,87.9,0.446,218228.7,218228.7,11270,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932581,414549.00
08/18/2015 17:15,2,3.568,ACTIVE,215.32,348.66,59.970,1439932504,"201051344000582","174011321042388",28.69,32.40,0,333.03,396.45,103.6,98.1,0.491,217232.1,217232.1,11242,0,0,0,L,1122011218,1,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932582,414550.00
08/18/2015 17:15,2,3.510,ACTIVE,215.32,349.56,59.965,1439932504,"201051344000469","174011321042388",29.10,29.50,0,333.03,400.06,103.4,97.9,0.508,213481.3,213481.3,11266,0,0,0,L,1122011218,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932583,414551.00
08/18/2015 17:15,2,3.740,ACTIVE,215.54,351.07,59.970,1439932504,"201051344000988","174011321042388",28.23,31.00,0,332.13,400.36,106.9,101.3,0.495,212537.2,212537.2,11250,0,0,0,L,1122011218,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932584,414552.00
08/18/2015 17:15,2,3.820,ACTIVE,216.00,349.56,59.954,1439932504,"201051344001158","174011321042388",28.49,30.00,0,333.63,399.76,110.3,104.6,0.513,218205.6,218205.6,11248,0,0,0,L,1122011218,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932585,414553.00
08/18/2015 17:15,2,4.307,ACTIVE,215.54,350.47,59.959,1439932504,"201051344001025","174011321042388",29.12,31.80,0,333.03,396.15,127.2,120.8,0.579,222710.0,222710.0,11246,0,0,0,L,1122011218,1,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932586,414554.00
08/18/2015 17:15,2,4.158,ACTIVE,216.45,351.07,59.965,1439932504,"201051344000569","174011321042388",28.37,31.80,0,333.33,399.16,119.7,113.6,0.566,225972.9,225972.9,11274,0,0,0,L,1122011218,1,123.14,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932587,414555.00
08/18/2015 17:15,2,2.762,ACTIVE,215.32,423.50,59.970,1439932504,"274151322000094","174011321042388",38.98,37.30,0,397.05,460.47,108.6,102.9,0.420,401326.6,401326.6,12674,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932588,414556.00
08/18/2015 17:15,2,4.547,ACTIVE,216.67,354.07,59.986,1439932504,"201051344000458","174011321042388",29.14,33.30,0,332.73,399.46,134.1,127.5,0.641,221646.3,221646.3,11265,0,0,0,L,1122011218,1,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932589,414557.00
08/18/2015 17:15,2,4.096,ACTIVE,215.09,344.45,59.965,1439932504,"274151322000087","174011321042388",27.57,53.00,0,332.13,380.82,114.4,108.5,0.415,473337.3,473337.3,12077,0,0,0,L,1151911521,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932590,414558.00
08/18/2015 17:15,2,4.281,ACTIVE,214.87,353.77,59.938,1439932504,"274151322000052","174011321042388",28.57,36.00,0,332.43,381.73,123.9,117.6,0.482,506090.1,506090.1,12500,0,0,0,L,1151911521,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932591,414559.00
08/18/2015 17:15,2,4.572,ACTIVE,215.54,351.67,59.970,1439932504,"201051344001145","174011321042388",29.02,30.30,0,333.03,395.85,134.6,127.9,0.619,226640.5,226640.5,11270,0,0,0,L,1122011218,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932592,414560.00
08/18/2015 17:15,2,4.686,ACTIVE,215.54,353.47,59.954,1439932504,"201051344000685","174011321042388",28.86,30.50,0,332.73,395.55,137.0,130.3,0.676,225340.1,225340.1,11270,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932593,414561.00
08/18/2015 17:15,2,4.416,ACTIVE,215.09,361.59,59.959,1439932504,"274151322000088","174011321042388",28.43,35.80,0,332.13,381.12,127.1,120.8,0.477,485777.8,485777.8,12105,0,0,0,L,1151911521,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932594,414562.00
08/18/2015 17:15,2,4.621,ACTIVE,216.22,353.17,59.933,1439932504,"201051344000438","174011321042388",29.60,31.50,0,332.73,396.15,138.6,131.8,0.641,225339.0,225339.0,11243,0,0,0,L,1122011218,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932595,414563.00
08/18/2015 17:15,2,4.736,ACTIVE,215.77,352.27,59.970,1439932504,"201051344001135","174011321042388",28.92,32.80,0,332.43,396.15,138.8,132.1,0.641,216886.0,216886.0,11221,0,0,0,L,1122011218,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932596,414564.00
08/18/2015 17:15,2,4.654,ACTIVE,216.45,355.58,59.970,1439932504,"201051344000417","174011321042388",29.14,30.50,0,332.43,394.95,137.3,130.6,0.650,220378.0,220378.0,11239,0,0,0,L,1122011218,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932597,414565.00
08/18/2015 17:15,2,4.812,ACTIVE,216.22,353.47,59.954,1439932504,"201051344000594","174011321042388",29.22,30.50,0,330.63,395.55,142.4,135.5,0.663,222261.5,222261.5,11265,0,0,0,L,1122011218,1,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932598,414566.00
08/18/2015 17:15,2,4.588,ACTIVE,215.32,345.66,59.938,1439932504,"274151322000083","174011321042388",28.86,36.80,0,332.73,382.33,134.1,127.5,0.530,501903.4,501903.4,12529,0,0,0,L,1151911521,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932599,414567.00
08/18/2015 17:15,2,4.891,ACTIVE,216.67,355.88,59.949,1439932504,"201051344000585","174011321042388",29.08,31.00,0,332.13,401.86,144.0,137.1,0.667,221801.5,221801.5,11244,0,0,0,L,1122011218,1,123.14,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932599,414568.00
08/18/2015 17:15,2,4.496,ACTIVE,216.00,362.49,59.944,1439932504,"274151322000054","174011321042388",28.63,38.20,0,332.73,382.33,130.2,123.8,0.499,496690.7,496690.7,12094,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932600,414569.00
08/18/2015 17:15,2,4.725,ACTIVE,217.13,352.57,59.928,1439932504,"201051344001203","174011321042388",29.06,31.50,0,332.73,396.45,139.0,132.3,0.650,222600.1,222600.1,11257,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932601,414570.00
08/18/2015 17:15,2,4.648,ACTIVE,215.77,352.87,59.954,1439932504,"201051344000646","174011321042388",29.30,29.50,0,331.23,394.95,137.8,131.1,0.650,218814.2,218814.2,11239,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932602,414571.00
08/18/2015 17:15,2,3.012,ACTIVE,216.22,429.22,59.944,1439932504,"274151322000068","174011321042388",39.20,38.20,0,397.05,453.26,119.5,113.4,0.446,400642.2,400642.2,12284,0,0,0,L,1151911521,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932603,414572.00
08/18/2015 17:15,2,4.723,ACTIVE,216.45,349.86,59.933,1439932504,"274151322000076","174011321042388",29.48,37.80,0,333.63,385.93,140.9,134.1,0.548,530588.4,530588.4,12518,0,0,0,L,1151911521,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932604,414573.00
08/18/2015 17:15,2,4.656,ACTIVE,216.00,352.27,59.959,1439932504,"201051344000890","174011321042388",29.26,30.30,0,332.13,394.65,138.0,131.2,0.636,223540.1,223540.1,11252,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932605,414574.00
08/18/2015 17:15,2,4.701,ACTIVE,217.13,354.67,59.944,1439932504,"201051344000900","174011321042388",28.92,32.40,0,331.83,399.46,137.7,131.0,0.628,224579.3,224579.3,11290,0,0,0,L,1122011218,1,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932606,414575.00
08/18/2015 17:15,2,4.701,ACTIVE,216.90,353.77,59.949,1439932504,"201051344000633","174011321042388",29.12,30.50,0,332.73,396.45,138.7,131.9,0.658,213310.8,213310.8,11280,0,0,0,L,1122011218,1,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932607,414576.00
08/18/2015 17:15,2,4.758,ACTIVE,217.35,353.77,59.907,1439932504,"201051344000983","174011321042388",28.88,32.00,0,332.43,399.76,139.3,132.5,0.654,221500.2,221500.2,11268,0,0,0,L,1122011218,1,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932608,414577.00
08/18/2015 17:15,2,4.740,ACTIVE,216.67,352.57,59.949,1439932504,"201051344000917","174011321042388",28.92,33.00,0,331.83,396.15,138.9,132.1,0.658,224028.3,224028.3,11279,0,0,0,L,1122011218,1,123.36,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932608,414578.00
08/18/2015 17:15,2,4.674,ACTIVE,217.13,354.07,59.944,1439932504,"201051344000648","174011321042388",28.92,31.80,0,333.33,400.06,136.9,130.2,0.641,219271.3,219271.3,11266,0,0,0,L,1122011218,1,123.14,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932609,414579.00
08/18/2015 17:15,2,4.590,ACTIVE,216.67,353.17,59.938,1439932504,"201051344001093","174011321042388",29.00,31.30,0,331.83,397.96,134.9,128.3,0.619,222227.4,222227.4,11264,0,0,0,L,1122011218,1,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932610,414580.00
08/18/2015 17:15,2,4.762,ACTIVE,217.35,354.67,59.944,1439932504,"201051344000645","174011321042388",28.65,33.30,0,333.63,397.96,138.2,131.5,0.628,220283.0,220283.0,11268,0,0,0,L,1122011218,1,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932611,414581.00
08/18/2015 17:15,2,4.543,ACTIVE,215.77,347.46,59.949,1439932504,"274151322000085","174011321042388",28.84,35.80,0,333.03,382.93,132.5,126.0,0.521,499309.5,499309.5,12510,0,0,0,L,1151911521,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932612,414582.00
08/18/2015 17:15,2,4.775,ACTIVE,216.90,354.97,59.959,1439932504,"201051344000651","174011321042388",28.96,32.60,0,333.03,399.76,140.1,133.3,0.645,219490.7,219490.7,11246,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932613,414583.00
08/18/2015 17:15,2,4.727,ACTIVE,216.45,351.97,59.954,1439932504,"201051344000867","174011321042388",28.90,32.40,0,332.43,394.65,138.3,131.6,0.632,212259.9,212259.9,11270,0,0,0,L,1122011218,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932614,414584.00
08/18/2015 17:15,2,4.619,ACTIVE,215.77,352.27,59.949,1439932504,"201051344001230","174011321042388",29.32,29.80,0,330.03,393.45,137.2,130.5,0.645,223110.6,223110.6,11281,0,0,0,L,1122011218,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932615,414585.00
08/18/2015 17:15,2,4.703,ACTIVE,217.35,355.88,59.928,1439932504,"201051344000576","174011321042388",28.69,32.20,0,333.03,399.76,136.7,130.0,0.628,219410.3,219410.3,11289,0,0,0,L,1122011218,1,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932616,414586.00
08/18/2015 17:15,2,4.666,ACTIVE,217.35,355.58,59.975,1439932504,"201051344000579","174011321042388",29.72,30.00,0,333.93,400.36,140.4,133.6,0.658,226471.1,226471.1,11243,0,0,0,L,1122011218,1,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439932617,414587.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414588.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414589.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414590.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414591.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414592.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414593.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414594.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414595.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414596.00
08/18/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439932504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933385,414597.00
08/18/2015 17:30,2,4.082,ACTIVE,215.32,351.67,60.002,1439933404,"201051344000955","174011321042388",29.24,32.00,0,331.53,387.74,120.9,114.8,0.575,224930.1,224930.1,11256,0,0,0,L,1122011218,1,122.68,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933479,414598.00
08/18/2015 17:30,2,4.350,ACTIVE,215.32,345.66,60.002,1439933404,"274151322000095","174011321042388",29.00,37.30,0,332.73,380.52,127.8,121.4,0.486,524433.2,524433.2,12154,0,0,0,L,1151911521,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933480,414599.00
08/18/2015 17:30,2,4.141,ACTIVE,215.77,351.37,59.996,1439933404,"201051344000868","174011321042388",28.63,31.50,0,332.43,388.64,120.0,113.9,0.552,211780.2,211780.2,11270,0,0,0,L,1122011218,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933481,414600.00
08/18/2015 17:30,2,4.174,ACTIVE,217.35,353.47,59.996,1439933404,"201051344000853","174011321042388",28.67,31.30,0,334.24,392.55,121.2,115.0,0.575,218259.2,218259.2,11271,0,0,0,L,1122011218,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933482,414601.00
08/18/2015 17:30,2,4.158,ACTIVE,216.67,351.67,60.002,1439933404,"201051344000582","174011321042388",28.71,32.80,0,332.73,389.84,120.9,114.8,0.552,217262.4,217262.4,11243,0,0,0,L,1122011218,1,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933483,414602.00
08/18/2015 17:30,2,4.162,ACTIVE,216.90,353.47,59.986,1439933404,"201051344000469","174011321042388",28.73,29.80,0,333.03,390.14,121.2,115.0,0.579,213511.8,213511.8,11267,0,0,0,L,1122011218,1,123.14,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933484,414603.00
08/18/2015 17:30,2,4.164,ACTIVE,216.67,353.77,60.002,1439933404,"201051344000988","174011321042388",28.57,31.00,0,332.13,391.64,120.4,114.3,0.566,212567.7,212567.7,11251,0,0,0,L,1122011218,1,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933485,414604.00
08/18/2015 17:30,2,4.148,ACTIVE,216.67,354.37,60.018,1439933404,"201051344001158","174011321042388",28.65,30.80,0,332.73,390.44,120.5,114.3,0.566,218236.2,218236.2,11249,0,0,0,L,1122011218,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933486,414605.00
08/18/2015 17:30,2,4.109,ACTIVE,216.00,349.56,60.002,1439933404,"201051344001025","174011321042388",28.94,32.40,0,333.03,389.54,120.5,114.4,0.548,222741.1,222741.1,11247,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933487,414606.00
08/18/2015 17:30,2,4.127,ACTIVE,216.22,350.47,59.986,1439933404,"201051344000569","174011321042388",28.21,32.00,0,333.33,389.84,117.9,111.9,0.548,226003.2,226003.2,11275,0,0,0,L,1122011218,1,122.91,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933488,414607.00
08/18/2015 17:30,2,2.416,ACTIVE,215.09,421.10,59.991,1439933404,"274151322000094","174011321042388",38.70,37.50,0,398.26,448.15,94.0,88.8,0.358,401353.2,401353.2,12675,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933489,414608.00
08/18/2015 17:30,2,3.854,ACTIVE,216.22,349.86,59.996,1439933404,"201051344000458","174011321042388",28.77,33.30,0,333.63,389.84,112.3,106.5,0.530,221677.1,221677.1,11266,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933490,414609.00
08/18/2015 17:30,2,3.889,ACTIVE,215.09,351.67,59.986,1439933404,"274151322000087","174011321042388",27.43,53.30,0,330.63,376.92,108.0,102.3,0.393,473365.4,473365.4,12078,0,0,0,L,1151911521,1,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933491,414610.00
08/18/2015 17:30,2,3.865,ACTIVE,215.54,356.18,59.991,1439933404,"274151322000052","174011321042388",28.67,37.00,0,333.03,377.52,112.2,106.4,0.424,506119.0,506119.0,12501,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933491,414611.00
08/18/2015 17:30,2,3.971,ACTIVE,215.54,351.97,59.991,1439933404,"201051344001145","174011321042388",29.18,30.30,0,333.03,389.54,117.2,111.2,0.552,226671.6,226671.6,11271,0,0,0,L,1122011218,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933492,414612.00
08/18/2015 17:30,2,3.846,ACTIVE,215.54,350.77,59.991,1439933404,"201051344000685","174011321042388",29.04,31.00,0,332.73,388.34,113.2,107.3,0.552,225370.9,225370.9,11271,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933493,414613.00
08/18/2015 17:30,2,3.805,ACTIVE,215.32,354.67,59.986,1439933404,"274151322000088","174011321042388",28.29,36.80,0,332.73,376.62,109.0,103.3,0.407,485805.9,485805.9,12106,0,0,0,L,1151911521,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933494,414614.00
08/18/2015 17:30,2,3.943,ACTIVE,216.00,351.37,59.991,1439933404,"201051344000438","174011321042388",29.06,31.50,0,332.43,389.24,116.2,110.2,0.548,225369.5,225369.5,11244,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933495,414615.00
08/18/2015 17:30,2,3.928,ACTIVE,215.77,349.86,59.986,1439933404,"201051344001135","174011321042388",28.86,33.50,0,332.13,388.34,114.8,108.9,0.526,216916.5,216916.5,11222,0,0,0,L,1122011218,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933496,414616.00
08/18/2015 17:30,2,3.957,ACTIVE,215.77,350.77,59.991,1439933404,"201051344000417","174011321042388",28.67,31.00,0,332.43,388.04,114.9,109.0,0.552,220408.1,220408.1,11240,0,0,0,L,1122011218,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933497,414617.00
08/18/2015 17:30,2,3.984,ACTIVE,215.32,350.17,59.981,1439933404,"201051344000594","174011321042388",29.44,30.80,0,332.13,390.44,118.8,112.7,0.557,222292.7,222292.7,11266,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933498,414618.00
08/18/2015 17:30,2,3.906,ACTIVE,215.09,352.87,59.996,1439933404,"274151322000083","174011321042388",28.78,37.50,0,332.73,377.82,113.8,107.9,0.455,501932.9,501932.9,12530,0,0,0,L,1151911521,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933499,414619.00
08/18/2015 17:30,2,4.125,ACTIVE,216.22,352.27,59.996,1439933404,"201051344000585","174011321042388",29.24,31.80,0,332.73,390.74,122.3,116.1,0.566,221833.1,221833.1,11245,0,0,0,L,1122011218,1,122.91,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933500,414620.00
08/18/2015 17:30,2,3.516,ACTIVE,215.32,348.66,59.991,1439933404,"274151322000054","174011321042388",28.63,38.40,0,332.73,377.82,101.9,96.5,0.389,496719.3,496719.3,12095,0,0,0,L,1151911521,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933501,414621.00
08/18/2015 17:30,2,3.705,ACTIVE,215.77,350.17,60.012,1439933404,"201051344001203","174011321042388",28.71,32.00,0,333.03,389.54,107.8,102.1,0.508,222630.6,222630.6,11258,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933502,414622.00
08/18/2015 17:30,2,3.467,ACTIVE,214.87,348.96,59.996,1439933404,"201051344000646","174011321042388",29.10,30.00,0,331.83,389.24,102.2,96.8,0.482,218844.7,218844.7,11240,0,0,0,L,1122011218,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933503,414623.00
08/18/2015 17:30,2,2.623,ACTIVE,216.00,424.41,59.996,1439933404,"274151322000068","174011321042388",38.94,39.00,0,397.05,455.37,103.5,98.0,0.380,400668.6,400668.6,12285,0,0,0,L,1151911521,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933504,414624.00
08/18/2015 17:30,2,4.107,ACTIVE,216.22,357.98,60.023,1439933404,"274151322000076","174011321042388",29.16,38.00,0,333.63,381.12,121.2,115.1,0.464,530619.6,530619.6,12519,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933505,414625.00
08/18/2015 17:30,2,3.953,ACTIVE,215.32,350.47,60.002,1439933404,"201051344000890","174011321042388",28.96,30.80,0,333.03,388.94,116.0,110.0,0.530,223570.7,223570.7,11253,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933506,414626.00
08/18/2015 17:30,2,3.990,ACTIVE,216.00,351.67,59.996,1439933404,"201051344000900","174011321042388",28.69,32.60,0,332.43,389.84,116.0,110.0,0.535,224609.9,224609.9,11291,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933507,414627.00
08/18/2015 17:30,2,3.816,ACTIVE,215.77,352.57,59.986,1439933404,"201051344000633","174011321042388",29.10,31.00,0,332.73,389.54,112.5,106.7,0.526,213341.4,213341.4,11281,0,0,0,L,1122011218,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933508,414628.00
08/18/2015 17:30,2,3.756,ACTIVE,216.00,350.47,59.986,1439933404,"201051344000983","174011321042388",28.92,32.20,0,332.13,389.54,110.0,104.2,0.508,221530.9,221530.9,11269,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933508,414629.00
08/18/2015 17:30,2,3.475,ACTIVE,215.32,348.96,60.012,1439933404,"201051344000917","174011321042388",28.88,34.00,0,332.13,388.94,101.7,96.2,0.482,224058.9,224058.9,11280,0,0,0,L,1122011218,1,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933509,414630.00
08/18/2015 17:30,2,3.510,ACTIVE,215.77,349.56,60.007,1439933404,"201051344000648","174011321042388",28.67,32.00,0,333.33,390.44,101.8,96.4,0.473,219301.5,219301.5,11267,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933510,414631.00
08/18/2015 17:30,2,3.453,ACTIVE,215.54,350.17,60.018,1439933404,"201051344001093","174011321042388",29.28,31.30,0,332.73,387.74,102.4,96.9,0.473,222257.0,222257.0,11265,0,0,0,L,1122011218,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933511,414632.00
08/18/2015 17:30,2,3.521,ACTIVE,216.22,350.17,59.991,1439933404,"201051344000645","174011321042388",28.77,34.00,0,333.63,389.84,102.7,97.2,0.477,220313.4,220313.4,11269,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933512,414633.00
08/18/2015 17:30,2,3.967,ACTIVE,215.54,351.67,59.965,1439933404,"274151322000085","174011321042388",28.53,37.00,0,333.33,377.82,114.5,108.6,0.433,499338.5,499338.5,12511,0,0,0,L,1151911521,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933513,414634.00
08/18/2015 17:30,2,4.074,ACTIVE,216.67,351.97,60.034,1439933404,"201051344000651","174011321042388",28.80,33.00,0,332.73,389.54,118.8,112.7,0.548,219521.3,219521.3,11247,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933514,414635.00
08/18/2015 17:30,2,4.088,ACTIVE,216.22,350.17,59.991,1439933404,"201051344000867","174011321042388",28.55,32.40,0,333.33,387.74,118.1,112.1,0.539,212290.3,212290.3,11271,0,0,0,L,1122011218,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933515,414636.00
08/18/2015 17:30,2,3.857,ACTIVE,215.32,349.56,60.018,1439933404,"201051344001230","174011321042388",28.94,29.80,0,332.73,388.64,113.1,107.2,0.539,223140.8,223140.8,11282,0,0,0,L,1122011218,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933516,414637.00
08/18/2015 17:30,2,3.918,ACTIVE,216.67,353.17,59.975,1439933404,"201051344000576","174011321042388",28.45,32.40,0,333.33,391.64,112.9,107.0,0.513,219440.3,219440.3,11290,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933517,414638.00
08/18/2015 17:30,2,3.848,ACTIVE,216.45,350.17,59.991,1439933404,"201051344000579","174011321042388",29.26,30.50,0,333.63,392.55,114.1,108.2,0.535,226502.2,226502.2,11244,0,0,0,L,1122011218,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439933518,414639.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414640.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414641.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414642.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414643.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414644.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414645.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414646.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414647.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414648.00
08/18/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439933404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934285,414649.00
08/18/2015 17:45,2,1.527,ACTIVE,212.61,351.07,60.002,1439934303,"201051344000955","174011321042388",29.20,29.00,0,319.21,395.85,45.2,41.7,0.376,224947.9,224947.9,11257,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934378,414650.00
08/18/2015 17:45,2,1.742,ACTIVE,213.51,353.77,59.965,1439934303,"274151322000095","174011321042388",28.98,32.60,0,330.03,388.34,51.2,47.5,0.349,524452.6,524452.6,12155,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934379,414651.00
08/18/2015 17:45,2,1.537,ACTIVE,213.06,351.97,59.965,1439934303,"201051344000868","174011321042388",28.75,28.30,0,317.70,396.45,44.8,41.3,0.367,211797.8,211797.8,11271,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934380,414652.00
08/18/2015 17:45,2,1.545,ACTIVE,213.74,354.67,59.975,1439934303,"201051344000853","174011321042388",28.63,28.50,0,319.21,398.26,44.9,41.4,0.367,218276.9,218276.9,11272,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934381,414653.00
08/18/2015 17:45,2,1.504,ACTIVE,213.51,352.57,59.991,1439934303,"201051344000582","174011321042388",28.82,30.00,0,318.00,398.56,44.0,40.5,0.362,217280.0,217280.0,11244,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934382,414654.00
08/18/2015 17:45,2,1.537,ACTIVE,213.29,352.27,59.981,1439934303,"201051344000469","174011321042388",28.75,27.30,0,318.91,397.66,44.8,41.3,0.389,213529.4,213529.4,11268,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934383,414655.00
08/18/2015 17:45,2,1.533,ACTIVE,213.29,352.57,59.970,1439934303,"201051344000988","174011321042388",28.65,28.00,0,316.80,398.26,44.5,41.0,0.367,212585.4,212585.4,11252,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934384,414656.00
08/18/2015 17:45,2,1.543,ACTIVE,213.29,351.37,59.965,1439934303,"201051344001158","174011321042388",28.49,27.80,0,320.11,399.46,44.5,41.0,0.367,218253.8,218253.8,11250,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934385,414657.00
08/18/2015 17:45,2,1.568,ACTIVE,213.06,351.07,59.975,1439934303,"201051344001025","174011321042388",28.43,29.00,0,317.70,398.86,45.2,41.7,0.367,222759.0,222759.0,11248,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934386,414658.00
08/18/2015 17:45,2,1.531,ACTIVE,213.29,351.67,59.981,1439934303,"201051344000569","174011321042388",28.69,29.30,0,319.21,397.05,44.5,41.1,0.354,226020.8,226020.8,11276,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934387,414659.00
08/18/2015 17:45,2,1.086,ACTIVE,213.74,421.10,59.965,1439934303,"274151322000094","174011321042388",38.96,33.00,0,337.84,450.26,42.8,39.4,0.287,401369.3,401369.3,12676,0,0,0,L,1151911521,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934388,414660.00
08/18/2015 17:45,2,1.537,ACTIVE,213.29,351.07,59.970,1439934303,"201051344000458","174011321042388",28.63,30.50,0,320.71,398.56,44.6,41.1,0.389,221694.9,221694.9,11267,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934389,414661.00
08/18/2015 17:45,2,1.639,ACTIVE,213.74,349.86,59.975,1439934303,"274151322000087","174011321042388",27.71,48.50,0,330.03,385.33,46.0,42.5,0.283,473382.4,473382.4,12079,0,0,0,L,1151911521,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934390,414662.00
08/18/2015 17:45,2,1.641,ACTIVE,213.51,357.38,59.986,1439934303,"274151322000052","174011321042388",28.61,32.40,0,329.43,387.14,47.6,44.0,0.318,506136.7,506136.7,12502,0,0,0,L,1151911521,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934391,414663.00
