ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 17:45,2,1.529,ACTIVE,213.29,352.27,59.975,1439934303,"201051344001145","174011321042388",28.82,27.30,0,319.21,397.05,44.6,41.2,0.362,226689.4,226689.4,11272,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934392,414664.00
08/18/2015 17:45,2,1.496,ACTIVE,213.51,351.97,59.975,1439934303,"201051344000685","174011321042388",28.94,28.30,0,318.00,395.55,43.9,40.4,0.398,225388.5,225388.5,11272,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934392,414665.00
08/18/2015 17:45,2,1.598,ACTIVE,213.06,356.18,59.965,1439934303,"274151322000088","174011321042388",28.11,32.60,0,329.73,386.53,45.5,42.0,0.309,485823.0,485823.0,12107,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934394,414666.00
08/18/2015 17:45,2,1.496,ACTIVE,213.29,351.37,59.975,1439934303,"201051344000438","174011321042388",29.34,28.50,0,318.91,398.26,44.5,41.0,0.367,225387.1,225387.1,11245,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934395,414667.00
08/18/2015 17:45,2,1.537,ACTIVE,212.61,350.47,59.986,1439934303,"201051344001135","174011321042388",28.80,30.30,0,318.91,397.05,44.9,41.4,0.358,216934.1,216934.1,11223,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934396,414668.00
08/18/2015 17:45,2,1.527,ACTIVE,213.06,351.37,59.959,1439934303,"201051344000417","174011321042388",28.67,27.80,0,318.91,396.45,44.4,40.9,0.367,220425.4,220425.4,11241,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934397,414669.00
08/18/2015 17:45,2,1.549,ACTIVE,212.83,351.97,59.986,1439934303,"201051344000594","174011321042388",28.86,27.50,0,320.71,397.66,45.3,41.8,0.376,222310.5,222310.5,11267,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934397,414670.00
08/18/2015 17:45,2,1.629,ACTIVE,213.51,357.68,59.981,1439934303,"274151322000083","174011321042388",28.77,32.40,0,330.03,386.53,47.5,43.9,0.323,501950.7,501950.7,12531,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934398,414671.00
08/18/2015 17:45,2,1.570,ACTIVE,213.06,351.97,59.975,1439934303,"201051344000585","174011321042388",28.86,28.80,0,315.60,397.35,45.9,42.4,0.362,221851.2,221851.2,11246,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934399,414672.00
08/18/2015 17:45,2,1.605,ACTIVE,213.96,348.36,59.981,1439934303,"274151322000054","174011321042388",28.53,33.80,0,329.73,388.64,46.3,42.8,0.314,496736.6,496736.6,12096,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934400,414673.00
08/18/2015 17:45,2,1.529,ACTIVE,213.06,350.47,60.002,1439934303,"201051344001203","174011321042388",28.57,29.00,0,318.30,397.05,44.3,40.8,0.362,222648.0,222648.0,11259,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934401,414674.00
08/18/2015 17:45,2,1.520,ACTIVE,212.38,350.77,59.970,1439934303,"201051344000646","174011321042388",28.73,27.30,0,318.61,396.45,44.2,40.8,0.371,218862.1,218862.1,11241,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934402,414675.00
08/18/2015 17:45,2,1.090,ACTIVE,213.96,410.88,59.970,1439934303,"274151322000068","174011321042388",38.57,34.00,0,338.74,447.55,43.2,39.8,0.283,400684.5,400684.5,12286,0,0,0,L,1151911521,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934403,414676.00
08/18/2015 17:45,2,1.703,ACTIVE,214.64,353.17,59.965,1439934303,"274151322000076","174011321042388",29.20,33.00,0,332.13,387.74,50.4,46.7,0.349,530638.5,530638.5,12520,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934404,414677.00
08/18/2015 17:45,2,1.539,ACTIVE,212.61,350.77,59.981,1439934303,"201051344000890","174011321042388",28.73,27.50,0,319.81,395.55,44.9,41.4,0.367,223588.1,223588.1,11254,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934405,414678.00
08/18/2015 17:45,2,1.502,ACTIVE,212.83,351.67,59.975,1439934303,"201051344000900","174011321042388",28.73,29.50,0,321.31,397.96,43.8,40.3,0.354,224627.2,224627.2,11292,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934406,414679.00
08/18/2015 17:45,2,1.535,ACTIVE,213.06,351.67,60.007,1439934303,"201051344000633","174011321042388",28.33,28.30,0,318.61,397.35,44.0,40.6,0.376,213358.7,213358.7,11282,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934407,414680.00
08/18/2015 17:45,2,1.525,ACTIVE,213.06,351.37,59.986,1439934303,"201051344000983","174011321042388",29.00,29.30,0,319.21,397.96,44.8,41.3,0.380,221548.3,221548.3,11270,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934408,414681.00
08/18/2015 17:45,2,1.488,ACTIVE,212.83,351.67,59.991,1439934303,"201051344000917","174011321042388",29.00,30.50,0,318.61,397.05,43.7,40.3,0.367,224076.2,224076.2,11281,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934409,414682.00
08/18/2015 17:45,2,1.512,ACTIVE,213.06,351.07,59.986,1439934303,"201051344000648","174011321042388",28.49,28.80,0,317.40,399.46,43.6,40.1,0.358,219318.6,219318.6,11268,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934410,414683.00
08/18/2015 17:45,2,1.492,ACTIVE,212.61,350.77,59.975,1439934303,"201051344001093","174011321042388",28.69,28.50,0,320.41,396.15,43.4,39.9,0.349,222273.8,222273.8,11266,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934410,414684.00
08/18/2015 17:45,2,1.508,ACTIVE,213.06,350.77,60.002,1439934303,"201051344000645","174011321042388",28.35,30.80,0,318.30,397.66,43.3,39.8,0.354,220330.4,220330.4,11270,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934411,414685.00
08/18/2015 17:45,2,1.621,ACTIVE,213.96,356.18,59.981,1439934303,"274151322000085","174011321042388",28.47,32.60,0,330.03,388.04,46.7,43.2,0.318,499355.8,499355.8,12512,0,0,0,L,1151911521,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934412,414686.00
08/18/2015 17:45,2,1.506,ACTIVE,213.06,351.07,59.986,1439934303,"201051344000651","174011321042388",28.53,30.30,0,320.41,397.66,43.5,40.1,0.358,219538.5,219538.5,11248,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934413,414687.00
08/18/2015 17:45,2,1.539,ACTIVE,212.83,349.86,59.981,1439934303,"201051344000867","174011321042388",28.29,29.50,0,320.41,396.15,44.1,40.6,0.349,212307.5,212307.5,11272,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934414,414688.00
08/18/2015 17:45,2,1.479,ACTIVE,212.38,350.17,59.975,1439934303,"201051344001230","174011321042388",29.00,26.80,0,319.21,394.95,43.5,40.0,0.354,223157.9,223157.9,11283,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934415,414689.00
08/18/2015 17:45,2,1.480,ACTIVE,213.29,351.97,59.975,1439934303,"201051344000576","174011321042388",28.63,29.30,0,319.81,397.66,43.0,39.5,0.358,219457.1,219457.1,11291,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934416,414690.00
08/18/2015 17:45,2,1.512,ACTIVE,212.83,350.77,59.981,1439934303,"201051344000579","174011321042388",29.40,27.30,0,321.91,399.16,45.0,41.5,0.380,226519.8,226519.8,11245,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439934417,414691.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414692.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414693.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414694.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414695.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414696.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414697.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414698.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414699.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414700.00
08/18/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439934303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935184,414701.00
08/18/2015 18:00,2,1.018,ACTIVE,211.70,341.45,60.002,1439935203,"201051344000955","174011321042388",28.37,26.30,0,326.72,371.81,29.3,26.3,0.243,224955.8,224955.8,11258,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935278,414702.00
08/18/2015 18:00,2,1.084,ACTIVE,212.61,344.76,59.996,1439935203,"274151322000095","174011321042388",29.06,29.30,0,328.52,372.41,31.9,28.9,0.212,524461.3,524461.3,12156,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935279,414703.00
08/18/2015 18:00,2,1.012,ACTIVE,211.93,342.35,60.007,1439935203,"201051344000868","174011321042388",28.29,26.00,0,327.32,375.11,29.1,26.1,0.221,211805.7,211805.7,11272,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935280,414704.00
08/18/2015 18:00,2,0.990,ACTIVE,212.61,343.55,59.981,1439935203,"201051344000853","174011321042388",28.67,25.80,0,328.52,375.71,28.8,25.9,0.239,218284.7,218284.7,11273,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935280,414705.00
08/18/2015 18:00,2,0.982,ACTIVE,212.61,342.65,60.018,1439935203,"201051344000582","174011321042388",28.39,27.00,0,327.62,372.71,28.3,25.4,0.239,217287.6,217287.6,11245,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935281,414706.00
08/18/2015 18:00,2,1.000,ACTIVE,212.16,342.65,60.023,1439935203,"201051344000469","174011321042388",28.53,24.80,0,327.02,373.01,29.0,26.0,0.217,213537.2,213537.2,11269,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935282,414707.00
08/18/2015 18:00,2,1.004,ACTIVE,211.93,343.25,60.002,1439935203,"201051344000988","174011321042388",28.03,25.50,0,327.32,376.92,28.5,25.6,0.239,212593.1,212593.1,11253,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935283,414708.00
08/18/2015 18:00,2,1.006,ACTIVE,212.16,341.45,60.007,1439935203,"201051344001158","174011321042388",28.11,25.00,0,327.62,373.31,28.7,25.8,0.243,218261.6,218261.6,11251,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935284,414709.00
08/18/2015 18:00,2,1.010,ACTIVE,211.93,339.65,59.991,1439935203,"201051344001025","174011321042388",28.49,26.30,0,328.22,377.52,29.1,26.2,0.221,222766.9,222766.9,11249,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935285,414710.00
08/18/2015 18:00,2,0.996,ACTIVE,212.16,341.45,59.996,1439935203,"201051344000569","174011321042388",28.77,26.50,0,327.02,376.31,29.0,26.1,0.225,226028.5,226028.5,11277,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935286,414711.00
08/18/2015 18:00,2,0.697,ACTIVE,212.83,410.88,59.991,1439935203,"274151322000094","174011321042388",38.39,30.00,0,331.53,436.13,27.1,24.2,0.172,401376.5,401376.5,12677,0,0,0,L,1151911521,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935287,414712.00
08/18/2015 18:00,2,0.988,ACTIVE,211.93,341.45,59.996,1439935203,"201051344000458","174011321042388",28.88,27.50,0,328.22,372.11,28.9,26.0,0.239,221702.6,221702.6,11268,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935288,414713.00
08/18/2015 18:00,2,1.049,ACTIVE,212.83,342.35,59.986,1439935203,"274151322000087","174011321042388",27.71,44.80,0,328.22,378.42,29.4,26.5,0.190,473390.3,473390.3,12080,0,0,0,L,1151911521,1,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935289,414714.00
08/18/2015 18:00,2,1.068,ACTIVE,212.61,346.26,59.975,1439935203,"274151322000052","174011321042388",28.29,29.30,0,328.22,372.41,30.6,27.6,0.208,506144.9,506144.9,12503,0,0,0,L,1151911521,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935290,414715.00
08/18/2015 18:00,2,0.990,ACTIVE,212.38,340.25,59.991,1439935203,"201051344001145","174011321042388",28.78,24.80,0,328.22,372.11,28.9,26.0,0.217,226697.1,226697.1,11273,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935291,414716.00
08/18/2015 18:00,2,0.965,ACTIVE,212.38,341.15,59.986,1439935203,"201051344000685","174011321042388",28.92,25.50,0,328.22,371.81,28.3,25.4,0.225,225396.0,225396.0,11273,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935292,414717.00
08/18/2015 18:00,2,1.027,ACTIVE,212.61,340.85,59.981,1439935203,"274151322000088","174011321042388",27.83,29.30,0,328.52,379.32,29.0,26.0,0.177,485830.7,485830.7,12108,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935292,414718.00
08/18/2015 18:00,2,0.986,ACTIVE,212.16,341.75,59.991,1439935203,"201051344000438","174011321042388",29.20,25.80,0,327.32,371.81,29.2,26.3,0.225,225394.9,225394.9,11246,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935294,414719.00
08/18/2015 18:00,2,1.025,ACTIVE,211.93,340.85,60.018,1439935203,"201051344001135","174011321042388",28.41,27.00,0,327.32,370.60,29.5,26.6,0.234,216941.9,216941.9,11224,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935295,414720.00
08/18/2015 18:00,2,1.012,ACTIVE,212.38,340.55,59.991,1439935203,"201051344000417","174011321042388",28.73,25.50,0,326.72,375.41,29.5,26.5,0.217,220433.2,220433.2,11242,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935296,414721.00
08/18/2015 18:00,2,1.023,ACTIVE,211.93,342.35,59.981,1439935203,"201051344000594","174011321042388",28.65,25.30,0,327.02,370.90,29.7,26.8,0.221,222318.4,222318.4,11268,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935296,414722.00
08/18/2015 18:00,2,1.061,ACTIVE,212.83,348.36,59.975,1439935203,"274151322000083","174011321042388",28.17,29.00,0,328.22,370.30,30.3,27.3,0.208,501958.7,501958.7,12532,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935297,414723.00
08/18/2015 18:00,2,1.025,ACTIVE,212.61,343.85,60.012,1439935203,"201051344000585","174011321042388",29.08,26.00,0,327.02,377.22,30.2,27.3,0.252,221859.2,221859.2,11247,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935298,414724.00
08/18/2015 18:00,2,1.047,ACTIVE,213.06,347.76,59.981,1439935203,"274151322000054","174011321042388",28.17,30.30,0,328.82,370.30,29.8,26.8,0.190,496744.5,496744.5,12097,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935299,414725.00
08/18/2015 18:00,2,1.004,ACTIVE,212.38,341.15,59.986,1439935203,"201051344001203","174011321042388",28.61,26.50,0,328.82,372.41,29.1,26.2,0.234,222655.7,222655.7,11260,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935300,414726.00
08/18/2015 18:00,2,1.002,ACTIVE,211.70,340.55,59.949,1439935203,"201051344000646","174011321042388",28.78,25.00,0,327.02,370.00,29.2,26.3,0.243,218869.8,218869.8,11242,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935301,414727.00
08/18/2015 18:00,2,0.721,ACTIVE,213.96,407.87,59.981,1439935203,"274151322000068","174011321042388",38.07,31.00,0,330.93,435.53,27.8,24.9,0.172,400691.7,400691.7,12287,0,0,0,L,1151911521,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935302,414728.00
08/18/2015 18:00,2,1.113,ACTIVE,213.74,341.45,59.986,1439935203,"274151322000076","174011321042388",29.02,29.50,0,329.73,370.90,32.7,29.6,0.225,530647.1,530647.1,12521,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935303,414729.00
08/18/2015 18:00,2,1.031,ACTIVE,211.93,341.15,59.986,1439935203,"201051344000890","174011321042388",28.63,25.30,0,327.62,370.30,30.0,27.0,0.217,223596.0,223596.0,11255,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935304,414730.00
08/18/2015 18:00,2,0.982,ACTIVE,212.16,342.65,59.991,1439935203,"201051344000900","174011321042388",28.65,26.80,0,327.32,370.30,28.5,25.6,0.243,224634.7,224634.7,11293,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935305,414731.00
08/18/2015 18:00,2,0.998,ACTIVE,212.38,342.95,59.986,1439935203,"201051344000633","174011321042388",28.82,25.80,0,327.02,372.41,29.2,26.2,0.243,213366.4,213366.4,11283,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935305,414732.00
08/18/2015 18:00,2,1.014,ACTIVE,212.16,341.75,59.965,1439935203,"201051344000983","174011321042388",28.90,26.50,0,328.22,370.90,29.8,26.8,0.234,221556.2,221556.2,11271,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935306,414733.00
08/18/2015 18:00,2,0.986,ACTIVE,212.38,342.65,59.965,1439935203,"201051344000917","174011321042388",28.80,27.50,0,327.62,370.60,28.8,25.9,0.225,224083.8,224083.8,11282,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935307,414734.00
08/18/2015 18:00,2,0.992,ACTIVE,212.61,341.45,59.991,1439935203,"201051344000648","174011321042388",28.77,26.30,0,328.22,373.91,28.9,26.0,0.234,219326.2,219326.2,11269,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935308,414735.00
08/18/2015 18:00,2,1.004,ACTIVE,212.16,342.05,59.975,1439935203,"201051344001093","174011321042388",28.55,26.00,0,327.02,370.00,29.1,26.1,0.239,222281.4,222281.4,11267,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935310,414736.00
08/18/2015 18:00,2,0.990,ACTIVE,212.61,341.45,59.986,1439935203,"201051344000645","174011321042388",28.63,28.00,0,327.92,374.21,28.8,25.8,0.234,220337.9,220337.9,11271,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935311,414737.00
08/18/2015 18:00,2,1.072,ACTIVE,213.06,343.25,59.981,1439935203,"274151322000085","174011321042388",28.09,29.50,0,329.43,383.23,30.4,27.5,0.186,499363.8,499363.8,12513,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935312,414738.00
08/18/2015 18:00,2,1.002,ACTIVE,212.38,342.05,59.981,1439935203,"201051344000651","174011321042388",28.47,27.00,0,327.32,370.90,28.9,26.0,0.221,219546.0,219546.0,11249,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935313,414739.00
08/18/2015 18:00,2,1.014,ACTIVE,212.16,339.95,59.981,1439935203,"201051344000867","174011321042388",28.78,27.00,0,328.22,370.00,29.6,26.6,0.225,212315.2,212315.2,11273,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935314,414740.00
08/18/2015 18:00,2,1.004,ACTIVE,212.16,341.15,59.986,1439935203,"201051344001230","174011321042388",28.45,24.50,0,327.32,369.70,28.9,26.0,0.217,223165.4,223165.4,11284,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935314,414741.00
08/18/2015 18:00,2,0.992,ACTIVE,212.83,341.75,59.965,1439935203,"201051344000576","174011321042388",28.65,26.80,0,327.92,372.41,28.8,25.9,0.221,219464.6,219464.6,11292,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935315,414742.00
08/18/2015 18:00,2,1.043,ACTIVE,212.38,342.35,59.986,1439935203,"201051344000579","174011321042388",28.80,25.00,0,328.52,371.81,30.5,27.5,0.239,226527.7,226527.7,11246,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439935316,414743.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414744.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414745.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414746.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414747.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414748.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414749.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414750.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414751.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414752.00
08/18/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439935203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936084,414753.00
08/18/2015 18:15,2,0.746,ACTIVE,211.48,336.04,59.965,1439936103,"201051344000955","174011321042388",28.98,24.30,0,315.90,355.58,22.0,19.3,0.159,224961.6,224961.6,11259,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936180,414754.00
08/18/2015 18:15,2,0.832,ACTIVE,212.83,338.74,59.959,1439936103,"274151322000095","174011321042388",28.71,27.00,0,318.61,356.48,24.2,21.4,0.155,524468.0,524468.0,12157,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936180,414755.00
08/18/2015 18:15,2,0.756,ACTIVE,211.70,336.34,59.959,1439936103,"201051344000868","174011321042388",28.15,24.30,0,316.20,356.18,21.6,18.9,0.164,211811.4,211811.4,11273,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936181,414756.00
08/18/2015 18:15,2,0.729,ACTIVE,212.38,339.04,59.970,1439936103,"201051344000853","174011321042388",28.80,24.00,0,317.70,357.38,21.3,18.6,0.172,218290.4,218290.4,11274,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936182,414757.00
08/18/2015 18:15,2,0.729,ACTIVE,212.38,338.44,59.933,1439936103,"201051344000582","174011321042388",28.41,25.00,0,316.20,356.48,21.0,18.3,0.155,217293.2,217293.2,11246,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936183,414758.00
08/18/2015 18:15,2,0.742,ACTIVE,212.16,337.84,59.981,1439936103,"201051344000469","174011321042388",28.59,23.00,0,317.40,357.98,21.5,18.8,0.150,213542.9,213542.9,11270,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936184,414759.00
08/18/2015 18:15,2,0.738,ACTIVE,211.70,339.65,59.981,1439936103,"201051344000988","174011321042388",28.21,24.00,0,317.40,357.98,21.1,18.5,0.181,212598.7,212598.7,11254,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936185,414760.00
08/18/2015 18:15,2,0.740,ACTIVE,211.93,337.24,59.954,1439936103,"201051344001158","174011321042388",28.21,23.50,0,318.30,357.38,21.2,18.5,0.155,218267.2,218267.2,11252,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936186,414761.00
08/18/2015 18:15,2,0.752,ACTIVE,211.93,338.14,59.970,1439936103,"201051344001025","174011321042388",28.51,24.30,0,316.80,357.08,21.8,19.1,0.155,222772.7,222772.7,11250,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936187,414762.00
08/18/2015 18:15,2,0.746,ACTIVE,211.93,337.54,59.981,1439936103,"201051344000569","174011321042388",28.67,24.80,0,317.10,356.48,21.7,19.0,0.150,226034.2,226034.2,11278,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936188,414763.00
08/18/2015 18:15,2,0.533,ACTIVE,213.06,405.17,59.965,1439936103,"274151322000094","174011321042388",37.89,28.30,0,330.63,426.81,20.5,17.9,0.137,401382.0,401382.0,12678,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936189,414764.00
08/18/2015 18:15,2,0.750,ACTIVE,211.93,338.14,59.954,1439936103,"201051344000458","174011321042388",28.41,25.80,0,315.90,355.88,21.6,18.9,0.172,221708.3,221708.3,11269,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936190,414765.00
08/18/2015 18:15,2,0.799,ACTIVE,212.83,338.14,59.954,1439936103,"274151322000087","174011321042388",27.75,41.50,0,319.21,355.58,22.5,19.8,0.146,473396.3,473396.3,12081,0,0,0,L,1151911521,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936190,414766.00
08/18/2015 18:15,2,0.824,ACTIVE,213.06,340.25,59.954,1439936103,"274151322000052","174011321042388",28.01,27.00,0,318.30,355.58,23.4,20.6,0.141,506151.2,506151.2,12504,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936191,414767.00
08/18/2015 18:15,2,0.730,ACTIVE,212.16,338.14,59.959,1439936103,"201051344001145","174011321042388",28.80,23.30,0,317.10,357.08,21.4,18.7,0.146,226702.7,226702.7,11274,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936192,414768.00
08/18/2015 18:15,2,0.715,ACTIVE,212.16,338.44,59.959,1439936103,"201051344000685","174011321042388",28.78,24.00,0,316.50,355.88,20.9,18.2,0.172,225401.5,225401.5,11274,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936193,414769.00
08/18/2015 18:15,2,0.779,ACTIVE,212.61,338.74,59.949,1439936103,"274151322000088","174011321042388",27.75,27.30,0,318.61,354.97,21.9,19.2,0.124,485836.6,485836.6,12109,0,0,0,L,1151911521,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936194,414770.00
08/18/2015 18:15,2,0.746,ACTIVE,211.93,338.14,59.959,1439936103,"201051344000438","174011321042388",28.73,24.00,0,316.50,356.18,21.7,19.1,0.168,225400.6,225400.6,11247,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936195,414771.00
08/18/2015 18:15,2,0.762,ACTIVE,211.70,335.74,59.991,1439936103,"201051344001135","174011321042388",28.67,25.00,0,316.50,355.58,22.1,19.4,0.164,216947.7,216947.7,11225,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936196,414772.00
08/18/2015 18:15,2,0.764,ACTIVE,212.16,337.84,59.965,1439936103,"201051344000417","174011321042388",28.67,23.80,0,316.80,356.48,22.2,19.6,0.150,220439.0,220439.0,11243,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936197,414773.00
08/18/2015 18:15,2,0.768,ACTIVE,211.70,337.54,59.928,1439936103,"201051344000594","174011321042388",28.41,24.00,0,316.80,356.18,22.1,19.4,0.168,222324.2,222324.2,11269,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936198,414774.00
08/18/2015 18:15,2,0.816,ACTIVE,212.83,337.84,59.944,1439936103,"274151322000083","174011321042388",27.85,27.00,0,319.21,355.88,22.9,20.2,0.141,501964.9,501964.9,12533,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936199,414775.00
08/18/2015 18:15,2,0.775,ACTIVE,212.16,338.74,59.959,1439936103,"201051344000585","174011321042388",28.94,24.30,0,318.30,356.18,22.7,20.0,0.172,221865.2,221865.2,11248,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936200,414776.00
08/18/2015 18:15,2,0.807,ACTIVE,213.06,340.85,59.954,1439936103,"274151322000054","174011321042388",27.81,28.00,0,318.30,355.58,22.7,20.0,0.168,496750.5,496750.5,12098,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936201,414777.00
08/18/2015 18:15,2,0.750,ACTIVE,212.16,336.34,59.959,1439936103,"201051344001203","174011321042388",28.43,24.80,0,317.10,356.78,21.6,19.0,0.172,222661.3,222661.3,11261,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936202,414778.00
08/18/2015 18:15,2,0.754,ACTIVE,211.70,337.24,59.965,1439936103,"201051344000646","174011321042388",28.65,23.50,0,315.00,356.78,21.9,19.2,0.159,218875.5,218875.5,11243,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936203,414779.00
08/18/2015 18:15,2,0.543,ACTIVE,213.51,408.48,59.933,1439936103,"274151322000068","174011321042388",38.35,29.00,0,331.23,428.61,21.1,18.4,0.128,400697.3,400697.3,12288,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936204,414780.00
08/18/2015 18:15,2,0.828,ACTIVE,213.96,343.25,59.954,1439936103,"274151322000076","174011321042388",29.34,27.50,0,321.01,356.78,24.6,21.9,0.168,530653.8,530653.8,12522,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936205,414781.00
08/18/2015 18:15,2,0.768,ACTIVE,211.93,336.34,59.949,1439936103,"201051344000890","174011321042388",28.78,23.80,0,316.50,356.78,22.4,19.7,0.172,223601.9,223601.9,11256,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936206,414782.00
08/18/2015 18:15,2,0.723,ACTIVE,211.93,337.84,59.954,1439936103,"201051344000900","174011321042388",28.55,24.80,0,316.80,356.18,20.9,18.3,0.172,224640.2,224640.2,11294,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936207,414783.00
08/18/2015 18:15,2,0.754,ACTIVE,212.38,338.74,59.954,1439936103,"201051344000633","174011321042388",28.51,24.30,0,317.40,357.38,21.8,19.1,0.155,213372.0,213372.0,11284,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936207,414784.00
08/18/2015 18:15,2,0.771,ACTIVE,212.16,337.84,59.954,1439936103,"201051344000983","174011321042388",28.43,24.80,0,315.90,357.38,22.2,19.5,0.164,221562.0,221562.0,11272,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936208,414785.00
08/18/2015 18:15,2,0.736,ACTIVE,212.16,338.14,59.949,1439936103,"201051344000917","174011321042388",28.61,25.50,0,316.80,356.48,21.4,18.7,0.141,224089.4,224089.4,11283,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936209,414786.00
08/18/2015 18:15,2,0.756,ACTIVE,212.38,337.24,59.959,1439936103,"201051344000648","174011321042388",28.27,24.50,0,317.40,356.78,21.7,19.0,0.159,219331.8,219331.8,11270,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936210,414787.00
08/18/2015 18:15,2,0.746,ACTIVE,212.16,337.54,59.965,1439936103,"201051344001093","174011321042388",28.67,24.50,0,314.10,356.18,21.7,19.1,0.164,222287.0,222287.0,11268,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936211,414788.00
08/18/2015 18:15,2,0.742,ACTIVE,212.38,336.94,59.954,1439936103,"201051344000645","174011321042388",28.23,26.00,0,317.70,357.38,21.3,18.6,0.155,220343.4,220343.4,11272,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936212,414789.00
08/18/2015 18:15,2,0.816,ACTIVE,213.06,343.55,59.954,1439936103,"274151322000085","174011321042388",27.77,27.50,0,320.11,355.58,23.0,20.3,0.141,499369.9,499369.9,12514,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936213,414790.00
08/18/2015 18:15,2,0.732,ACTIVE,212.16,337.84,59.959,1439936103,"201051344000651","174011321042388",28.80,24.80,0,317.10,356.48,21.4,18.7,0.172,219551.6,219551.6,11250,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936214,414791.00
08/18/2015 18:15,2,0.750,ACTIVE,212.16,336.94,59.944,1439936103,"201051344000867","174011321042388",28.84,25.30,0,317.70,355.88,22.0,19.3,0.159,212320.9,212320.9,11274,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936215,414792.00
08/18/2015 18:15,2,0.719,ACTIVE,211.93,337.54,59.959,1439936103,"201051344001230","174011321042388",29.10,23.30,0,316.20,356.18,21.2,18.5,0.155,223170.9,223170.9,11285,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936216,414793.00
08/18/2015 18:15,2,0.730,ACTIVE,212.61,339.34,59.965,1439936103,"201051344000576","174011321042388",28.78,24.80,0,318.30,357.08,21.3,18.7,0.155,219470.1,219470.1,11293,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936217,414794.00
08/18/2015 18:15,2,0.795,ACTIVE,212.16,337.84,59.954,1439936103,"201051344000579","174011321042388",28.27,23.50,0,317.40,356.78,22.8,20.0,0.168,226533.6,226533.6,11247,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936218,414795.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414796.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414797.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414798.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414799.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414800.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414801.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414802.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414803.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414804.00
08/18/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439936103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439936983,414805.00
08/18/2015 18:30,2,0.910,ACTIVE,211.25,340.85,59.970,1439937003,"201051344000955","174011321042388",28.88,23.30,0,326.12,353.17,26.6,23.8,0.221,224967.1,224967.1,11260,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937078,414806.00
08/18/2015 18:30,2,1.047,ACTIVE,212.16,348.66,59.965,1439937003,"274151322000095","174011321042388",28.82,25.80,0,328.22,354.97,30.6,27.6,0.203,524474.0,524474.0,12158,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937079,414807.00
08/18/2015 18:30,2,0.900,ACTIVE,211.25,339.95,59.954,1439937003,"201051344000868","174011321042388",28.67,23.30,0,326.12,354.07,26.2,23.3,0.199,211816.8,211816.8,11274,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937080,414808.00
08/18/2015 18:30,2,0.898,ACTIVE,211.93,342.65,59.970,1439937003,"201051344000853","174011321042388",28.53,23.30,0,327.32,355.28,26.0,23.2,0.203,218295.7,218295.7,11275,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937081,414809.00
08/18/2015 18:30,2,0.871,ACTIVE,211.93,342.65,59.975,1439937003,"201051344000582","174011321042388",28.84,23.80,0,326.42,354.07,25.5,22.7,0.199,217298.4,217298.4,11247,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937082,414810.00
08/18/2015 18:30,2,0.904,ACTIVE,211.70,341.75,59.970,1439937003,"201051344000469","174011321042388",28.51,22.50,0,326.12,354.67,26.1,23.3,0.212,213548.3,213548.3,11271,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937083,414811.00
