ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 18:30,2,0.895,ACTIVE,211.25,342.05,59.938,1439937003,"201051344000988","174011321042388",28.37,23.30,0,325.82,355.88,25.7,22.9,0.208,212603.9,212603.9,11255,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937083,414812.00
08/18/2015 18:30,2,0.893,ACTIVE,211.70,341.75,59.991,1439937003,"201051344001158","174011321042388",28.41,22.80,0,327.02,354.67,25.7,22.9,0.208,218272.4,218272.4,11253,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937084,414813.00
08/18/2015 18:30,2,0.902,ACTIVE,211.48,340.55,59.970,1439937003,"201051344001025","174011321042388",28.75,23.30,0,327.32,354.37,26.3,23.5,0.217,222778.1,222778.1,11251,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937085,414814.00
08/18/2015 18:30,2,0.908,ACTIVE,211.48,341.75,59.949,1439937003,"201051344000569","174011321042388",28.39,23.80,0,326.42,354.67,26.1,23.3,0.194,226039.6,226039.6,11279,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937086,414815.00
08/18/2015 18:30,2,0.662,ACTIVE,212.16,411.48,59.981,1439937003,"274151322000094","174011321042388",38.41,27.30,0,332.73,424.71,25.9,23.0,0.168,401387.1,401387.1,12679,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937087,414816.00
08/18/2015 18:30,2,0.898,ACTIVE,211.48,341.15,59.965,1439937003,"201051344000458","174011321042388",28.51,24.50,0,327.02,353.77,26.0,23.2,0.203,221713.7,221713.7,11270,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937088,414817.00
08/18/2015 18:30,2,0.986,ACTIVE,212.16,342.65,59.944,1439937003,"274151322000087","174011321042388",27.89,39.00,0,329.43,354.67,27.9,25.0,0.194,473401.9,473401.9,12082,0,0,0,L,1151911521,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937089,414818.00
08/18/2015 18:30,2,1.010,ACTIVE,212.16,342.35,59.975,1439937003,"274151322000052","174011321042388",28.37,25.80,0,328.52,354.67,29.0,26.0,0.190,506157.0,506157.0,12505,0,0,0,L,1151911521,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937090,414819.00
08/18/2015 18:30,2,0.889,ACTIVE,211.70,340.85,59.981,1439937003,"201051344001145","174011321042388",28.67,22.50,0,327.62,354.37,25.8,23.0,0.194,226708.0,226708.0,11275,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937091,414820.00
08/18/2015 18:30,2,0.861,ACTIVE,211.70,341.45,59.991,1439937003,"201051344000685","174011321042388",28.82,23.00,0,325.82,354.07,25.1,22.3,0.208,225406.7,225406.7,11275,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937092,414821.00
08/18/2015 18:30,2,0.973,ACTIVE,211.70,346.56,59.970,1439937003,"274151322000088","174011321042388",27.73,26.00,0,329.43,354.07,27.4,24.5,0.168,485842.1,485842.1,12110,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937093,414822.00
08/18/2015 18:30,2,0.885,ACTIVE,211.48,339.95,60.002,1439937003,"201051344000438","174011321042388",29.08,23.00,0,327.02,354.07,26.1,23.2,0.212,225406.0,225406.0,11248,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937094,414823.00
08/18/2015 18:30,2,0.900,ACTIVE,211.25,340.25,59.975,1439937003,"201051344001135","174011321042388",28.78,23.80,0,327.32,353.47,26.3,23.4,0.203,216953.2,216953.2,11226,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937095,414824.00
08/18/2015 18:30,2,0.916,ACTIVE,211.48,340.85,59.981,1439937003,"201051344000417","174011321042388",28.41,23.00,0,327.02,354.37,26.4,23.6,0.203,220444.5,220444.5,11244,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937096,414825.00
08/18/2015 18:30,2,0.900,ACTIVE,211.03,340.55,59.970,1439937003,"201051344000594","174011321042388",28.98,23.00,0,326.42,354.97,26.4,23.6,0.217,222329.7,222329.7,11270,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937096,414826.00
08/18/2015 18:30,2,0.980,ACTIVE,211.93,346.86,59.965,1439937003,"274151322000083","174011321042388",28.49,26.00,0,329.13,354.37,28.3,25.4,0.194,501970.6,501970.6,12534,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937097,414827.00
08/18/2015 18:30,2,0.922,ACTIVE,211.70,341.75,59.970,1439937003,"201051344000585","174011321042388",28.63,23.50,0,327.32,354.67,26.8,23.9,0.199,221870.8,221870.8,11249,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937098,414828.00
08/18/2015 18:30,2,0.988,ACTIVE,212.38,345.36,59.975,1439937003,"274151322000054","174011321042388",27.91,26.80,0,329.43,354.67,27.9,25.0,0.168,496756.2,496756.2,12099,0,0,0,L,1151911521,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937099,414829.00
08/18/2015 18:30,2,0.883,ACTIVE,211.48,339.04,59.981,1439937003,"201051344001203","174011321042388",28.75,23.80,0,327.62,354.97,25.7,22.9,0.190,222666.7,222666.7,11262,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937100,414830.00
08/18/2015 18:30,2,0.891,ACTIVE,211.03,340.25,59.975,1439937003,"201051344000646","174011321042388",28.57,22.80,0,325.82,353.77,25.8,23.0,0.203,218880.9,218880.9,11244,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937101,414831.00
08/18/2015 18:30,2,0.672,ACTIVE,212.38,410.58,59.970,1439937003,"274151322000068","174011321042388",38.27,27.80,0,331.83,427.41,25.9,23.0,0.155,400702.5,400702.5,12289,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937102,414832.00
08/18/2015 18:30,2,1.025,ACTIVE,212.83,340.25,59.975,1439937003,"274151322000076","174011321042388",29.26,26.00,0,329.73,355.88,30.3,27.4,0.181,530659.9,530659.9,12523,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937103,414833.00
08/18/2015 18:30,2,0.910,ACTIVE,211.25,339.95,59.970,1439937003,"201051344000890","174011321042388",28.71,23.30,0,326.72,353.77,26.5,23.7,0.199,223607.4,223607.4,11257,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937104,414834.00
08/18/2015 18:30,2,0.857,ACTIVE,211.25,340.85,59.970,1439937003,"201051344000900","174011321042388",28.75,23.80,0,325.52,354.07,25.0,22.2,0.208,224645.4,224645.4,11295,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937105,414835.00
08/18/2015 18:30,2,0.883,ACTIVE,211.70,341.45,59.970,1439937003,"201051344000633","174011321042388",28.67,23.30,0,325.82,355.58,25.7,22.9,0.190,213377.4,213377.4,11285,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937106,414836.00
08/18/2015 18:30,2,0.895,ACTIVE,211.48,340.55,59.970,1439937003,"201051344000983","174011321042388",28.80,23.80,0,326.72,354.07,26.1,23.3,0.212,221567.5,221567.5,11273,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937107,414837.00
08/18/2015 18:30,2,0.863,ACTIVE,211.48,341.15,59.975,1439937003,"201051344000917","174011321042388",28.92,24.30,0,326.72,353.77,25.3,22.5,0.181,224094.7,224094.7,11284,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937108,414838.00
08/18/2015 18:30,2,0.873,ACTIVE,211.48,340.25,59.975,1439937003,"201051344000648","174011321042388",28.77,23.50,0,328.22,354.67,25.5,22.7,0.190,219337.2,219337.2,11271,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937109,414839.00
08/18/2015 18:30,2,0.883,ACTIVE,211.25,339.65,59.975,1439937003,"201051344001093","174011321042388",28.57,23.50,0,324.62,354.07,25.6,22.7,0.190,222292.4,222292.4,11269,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937110,414840.00
08/18/2015 18:30,2,0.869,ACTIVE,211.70,341.15,59.944,1439937003,"201051344000645","174011321042388",28.43,24.80,0,327.62,354.07,25.1,22.3,0.194,220348.7,220348.7,11273,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937111,414841.00
08/18/2015 18:30,2,0.969,ACTIVE,212.61,346.26,59.975,1439937003,"274151322000085","174011321042388",28.43,26.30,0,330.03,354.37,27.9,25.0,0.194,499375.7,499375.7,12515,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937112,414842.00
08/18/2015 18:30,2,0.859,ACTIVE,211.48,341.15,59.933,1439937003,"201051344000651","174011321042388",28.82,23.50,0,328.22,354.07,25.2,22.4,0.190,219556.9,219556.9,11251,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937113,414843.00
08/18/2015 18:30,2,0.889,ACTIVE,211.48,339.34,59.949,1439937003,"201051344000867","174011321042388",28.45,24.30,0,327.32,353.47,25.6,22.8,0.203,212326.3,212326.3,11275,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937114,414844.00
08/18/2015 18:30,2,0.859,ACTIVE,211.25,339.65,59.970,1439937003,"201051344001230","174011321042388",28.77,22.80,0,326.12,352.87,25.1,22.3,0.194,223176.2,223176.2,11286,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937114,414845.00
08/18/2015 18:30,2,0.869,ACTIVE,211.70,340.85,59.981,1439937003,"201051344000576","174011321042388",28.25,23.80,0,326.42,355.28,24.9,22.1,0.203,219475.4,219475.4,11294,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937115,414846.00
08/18/2015 18:30,2,0.883,ACTIVE,211.48,339.65,59.981,1439937003,"201051344000579","174011321042388",29.50,22.80,0,326.72,355.28,26.4,23.6,0.194,226539.3,226539.3,11248,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937116,414847.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414848.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414849.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414850.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414851.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414852.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414853.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414854.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414855.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414856.00
08/18/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439937003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937883,414857.00
08/18/2015 18:45,2,0.736,ACTIVE,211.48,339.34,59.965,1439937903,"201051344000955","174011321042388",29.04,22.50,0,327.02,354.37,21.7,19.0,0.155,224971.7,224971.7,11261,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937978,414858.00
08/18/2015 18:45,2,0.852,ACTIVE,213.06,339.95,59.959,1439937903,"274151322000095","174011321042388",28.65,25.00,0,327.62,354.37,24.7,21.9,0.146,524479.3,524479.3,12159,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937979,414859.00
08/18/2015 18:45,2,0.738,ACTIVE,211.70,339.65,59.975,1439937903,"201051344000868","174011321042388",28.49,22.50,0,327.92,354.67,21.4,18.7,0.146,211821.3,211821.3,11275,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937980,414860.00
08/18/2015 18:45,2,0.736,ACTIVE,212.38,340.85,59.949,1439937903,"201051344000853","174011321042388",28.33,22.50,0,328.22,356.18,21.2,18.5,0.155,218300.2,218300.2,11276,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937980,414861.00
08/18/2015 18:45,2,0.734,ACTIVE,212.16,340.25,59.959,1439937903,"201051344000582","174011321042388",28.11,22.80,0,328.82,354.67,21.0,18.3,0.159,217302.8,217302.8,11248,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937981,414862.00
08/18/2015 18:45,2,0.738,ACTIVE,211.93,340.25,59.965,1439937903,"201051344000469","174011321042388",28.67,21.80,0,328.22,354.97,21.5,18.8,0.172,213552.8,213552.8,11272,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937982,414863.00
08/18/2015 18:45,2,0.729,ACTIVE,211.70,342.05,60.002,1439937903,"201051344000988","174011321042388",28.41,22.50,0,328.22,356.48,21.0,18.3,0.146,212608.3,212608.3,11256,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937983,414864.00
08/18/2015 18:45,2,0.732,ACTIVE,211.93,340.25,60.002,1439937903,"201051344001158","174011321042388",28.45,22.00,0,327.02,355.28,21.1,18.5,0.155,218276.8,218276.8,11254,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937984,414865.00
08/18/2015 18:45,2,0.746,ACTIVE,211.48,339.34,59.965,1439937903,"201051344001025","174011321042388",28.63,22.50,0,328.82,354.37,21.7,19.0,0.150,222782.6,222782.6,11252,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937985,414866.00
08/18/2015 18:45,2,0.752,ACTIVE,211.70,339.65,59.959,1439937903,"201051344000569","174011321042388",28.43,23.00,0,327.62,354.37,21.7,19.0,0.155,226044.1,226044.1,11280,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937986,414867.00
08/18/2015 18:45,2,0.553,ACTIVE,212.83,400.36,59.959,1439937903,"274151322000094","174011321042388",37.61,26.30,0,332.73,422.60,21.1,18.5,0.133,401391.4,401391.4,12680,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937987,414868.00
08/18/2015 18:45,2,0.736,ACTIVE,211.70,339.65,59.965,1439937903,"201051344000458","174011321042388",28.90,23.80,0,329.13,354.97,21.6,18.9,0.164,221718.2,221718.2,11271,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937988,414869.00
08/18/2015 18:45,2,0.816,ACTIVE,212.38,344.45,59.949,1439937903,"274151322000087","174011321042388",27.95,37.00,0,330.33,353.77,23.1,20.4,0.137,473406.7,473406.7,12083,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937989,414870.00
08/18/2015 18:45,2,0.838,ACTIVE,212.38,345.66,59.959,1439937903,"274151322000052","174011321042388",28.27,25.00,0,329.43,353.77,24.0,21.3,0.159,506162.0,506162.0,12506,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937990,414871.00
08/18/2015 18:45,2,0.740,ACTIVE,211.93,341.15,59.965,1439937903,"201051344001145","174011321042388",28.57,21.80,0,328.52,354.97,21.5,18.8,0.159,226712.4,226712.4,11276,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937991,414872.00
08/18/2015 18:45,2,0.721,ACTIVE,211.70,339.95,59.965,1439937903,"201051344000685","174011321042388",28.55,22.30,0,326.72,354.97,20.9,18.2,0.164,225411.0,225411.0,11276,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937992,414873.00
08/18/2015 18:45,2,0.801,ACTIVE,212.16,342.05,59.954,1439937903,"274151322000088","174011321042388",27.81,25.00,0,329.73,352.87,22.6,19.9,0.146,485846.7,485846.7,12111,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937993,414874.00
08/18/2015 18:45,2,0.742,ACTIVE,211.93,340.25,59.965,1439937903,"201051344000438","174011321042388",29.00,22.30,0,328.22,354.37,21.8,19.1,0.155,225410.5,225410.5,11249,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937994,414875.00
08/18/2015 18:45,2,0.764,ACTIVE,211.25,338.74,59.965,1439937903,"201051344001135","174011321042388",28.39,23.00,0,327.62,353.47,22.0,19.3,0.155,216957.7,216957.7,11227,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937995,414876.00
08/18/2015 18:45,2,0.770,ACTIVE,211.70,339.65,59.965,1439937903,"201051344000417","174011321042388",28.49,22.50,0,328.22,354.37,22.3,19.6,0.181,220449.1,220449.1,11245,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937996,414877.00
08/18/2015 18:45,2,0.758,ACTIVE,211.25,339.04,59.981,1439937903,"201051344000594","174011321042388",28.90,22.50,0,327.62,353.17,22.2,19.5,0.159,222334.3,222334.3,11271,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937997,414878.00
08/18/2015 18:45,2,0.840,ACTIVE,212.83,342.65,59.986,1439937903,"274151322000083","174011321042388",27.85,25.00,0,329.43,353.47,23.6,20.9,0.168,501975.5,501975.5,12535,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937997,414879.00
08/18/2015 18:45,2,0.768,ACTIVE,211.70,340.85,59.959,1439937903,"201051344000585","174011321042388",29.06,22.50,0,328.82,353.77,22.6,19.9,0.159,221875.5,221875.5,11250,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937998,414880.00
08/18/2015 18:45,2,0.814,ACTIVE,212.16,344.15,59.970,1439937903,"274151322000054","174011321042388",28.35,25.80,0,330.33,353.17,23.4,20.7,0.150,496761.0,496761.0,12100,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439937999,414881.00
08/18/2015 18:45,2,0.752,ACTIVE,211.93,339.65,59.965,1439937903,"201051344001203","174011321042388",28.35,23.00,0,329.43,354.07,21.6,18.9,0.172,222671.1,222671.1,11263,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938000,414882.00
08/18/2015 18:45,2,0.748,ACTIVE,211.25,339.65,59.938,1439937903,"201051344000646","174011321042388",28.75,22.30,0,327.02,353.17,21.8,19.1,0.164,218885.4,218885.4,11245,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938001,414883.00
08/18/2015 18:45,2,0.863,ACTIVE,212.83,347.76,59.938,1439937903,"274151322000076","174011321042388",29.08,25.00,0,330.03,353.77,25.5,22.7,0.164,530665.2,530665.2,12524,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938004,414884.00
08/18/2015 18:45,2,0.758,ACTIVE,211.48,339.95,59.965,1439937903,"201051344000890","174011321042388",29.06,22.50,0,327.62,354.37,22.4,19.7,0.155,223612.0,223612.0,11258,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938004,414885.00
08/18/2015 18:45,2,0.715,ACTIVE,211.70,340.85,59.954,1439937903,"201051344000900","174011321042388",28.63,23.00,0,327.92,353.17,20.8,18.1,0.159,224649.7,224649.7,11296,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938005,414886.00
08/18/2015 18:45,2,0.742,ACTIVE,211.93,342.05,59.981,1439937903,"201051344000633","174011321042388",28.82,22.50,0,327.02,354.37,21.7,19.0,0.181,213381.9,213381.9,11286,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938006,414887.00
08/18/2015 18:45,2,0.762,ACTIVE,211.48,339.65,59.970,1439937903,"201051344000983","174011321042388",28.59,23.00,0,328.22,353.77,22.1,19.4,0.177,221572.0,221572.0,11274,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938007,414888.00
08/18/2015 18:45,2,0.730,ACTIVE,211.70,340.55,59.965,1439937903,"201051344000917","174011321042388",28.90,23.30,0,327.32,352.87,21.4,18.7,0.150,224099.0,224099.0,11285,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938008,414889.00
08/18/2015 18:45,2,0.752,ACTIVE,211.93,340.25,59.965,1439937903,"201051344000648","174011321042388",28.37,22.50,0,329.13,353.17,21.6,19.0,0.181,219341.6,219341.6,11272,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938009,414890.00
08/18/2015 18:45,2,0.756,ACTIVE,211.48,340.55,59.965,1439937903,"201051344001093","174011321042388",28.57,23.00,0,327.92,352.87,21.9,19.2,0.172,222296.9,222296.9,11270,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938010,414891.00
08/18/2015 18:45,2,0.730,ACTIVE,211.93,340.55,59.970,1439937903,"201051344000645","174011321042388",28.57,23.80,0,328.22,353.17,21.1,18.5,0.159,220353.0,220353.0,11274,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938011,414892.00
08/18/2015 18:45,2,0.840,ACTIVE,213.06,343.55,59.954,1439937903,"274151322000085","174011321042388",28.01,25.30,0,330.63,352.27,23.9,21.1,0.159,499380.6,499380.6,12516,0,0,0,L,1151911521,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938012,414893.00
08/18/2015 18:45,2,0.732,ACTIVE,211.70,339.65,59.965,1439937903,"201051344000651","174011321042388",28.69,22.80,0,328.22,353.17,21.3,18.6,0.155,219561.3,219561.3,11252,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938013,414894.00
08/18/2015 18:45,2,0.740,ACTIVE,211.70,339.65,59.965,1439937903,"201051344000867","174011321042388",29.04,23.30,0,328.22,353.17,21.8,19.1,0.150,212330.8,212330.8,11276,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938014,414895.00
08/18/2015 18:45,2,0.746,ACTIVE,211.48,339.34,59.970,1439937903,"201051344001230","174011321042388",28.25,22.00,0,327.02,351.67,21.4,18.7,0.177,223180.6,223180.6,11287,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938015,414896.00
08/18/2015 18:45,2,0.732,ACTIVE,211.93,341.75,59.970,1439937903,"201051344000576","174011321042388",28.59,23.00,0,329.13,354.97,21.2,18.6,0.164,219479.8,219479.8,11295,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938015,414897.00
08/18/2015 18:45,2,0.783,ACTIVE,211.48,340.25,59.970,1439937903,"201051344000579","174011321042388",28.57,22.30,0,327.92,353.47,22.7,20.0,0.177,226544.0,226544.0,11249,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938016,414898.00
08/18/2015 18:45,2,0.568,ACTIVE,213.29,403.67,59.959,1439937903,"274151322000068","174011321042388",37.97,27.00,0,334.54,424.41,21.8,19.1,0.133,400707.1,400707.1,12290,0,0,0,L,1151911521,2,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938029,414899.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414900.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414901.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414902.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414903.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414904.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414905.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414906.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414907.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414908.00
08/18/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439937903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938784,414909.00
08/18/2015 19:00,2,0.482,ACTIVE,210.12,333.33,59.975,1439938803,"201051344000955","174011321042388",22.70,22.00,0,327.92,350.77,11.1,8.8,0.057,224974.6,224974.6,11262,0,0,0,L,1122011218,1,120.65,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938879,414910.00
08/18/2015 19:00,2,0.484,ACTIVE,211.70,338.44,59.959,1439938803,"274151322000095","174011321042388",27.45,24.00,0,330.33,351.97,13.5,11.1,0.080,524482.7,524482.7,12160,0,0,0,L,1151911521,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938880,414911.00
08/18/2015 19:00,2,0.445,ACTIVE,210.35,333.33,59.975,1439938803,"201051344000868","174011321042388",27.08,22.30,0,327.92,350.77,12.2,9.9,0.066,211824.3,211824.3,11276,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938881,414912.00
08/18/2015 19:00,2,0.432,ACTIVE,211.03,335.74,59.933,1439938803,"201051344000853","174011321042388",27.51,22.00,0,329.13,351.67,12.1,9.7,0.075,218303.2,218303.2,11277,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938882,414913.00
08/18/2015 19:00,2,0.449,ACTIVE,210.80,334.24,59.944,1439938803,"201051344000582","174011321042388",22.58,22.30,0,328.52,350.77,10.3,8.0,0.062,217305.6,217305.6,11249,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938883,414914.00
08/18/2015 19:00,2,0.436,ACTIVE,210.35,334.54,59.965,1439938803,"201051344000469","174011321042388",27.97,21.00,0,327.92,351.67,12.4,10.0,0.071,213555.8,213555.8,11273,0,0,0,L,1122011218,1,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938884,414915.00
08/18/2015 19:00,2,0.414,ACTIVE,210.12,335.14,59.965,1439938803,"201051344000988","174011321042388",27.41,22.00,0,327.62,354.37,11.6,9.2,0.084,212611.2,212611.2,11257,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938885,414916.00
08/18/2015 19:00,2,0.453,ACTIVE,210.35,333.33,59.954,1439938803,"201051344001158","174011321042388",22.82,21.50,0,327.92,351.37,10.5,8.2,0.066,218279.7,218279.7,11255,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938886,414917.00
08/18/2015 19:00,2,0.432,ACTIVE,210.35,332.73,59.949,1439938803,"201051344001025","174011321042388",27.77,21.80,0,328.52,351.37,12.2,9.8,0.075,222785.6,222785.6,11253,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938887,414918.00
08/18/2015 19:00,2,0.461,ACTIVE,210.35,333.33,59.959,1439938803,"201051344000569","174011321042388",23.40,22.30,0,328.22,351.37,10.9,8.6,0.062,226047.1,226047.1,11281,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938888,414919.00
08/18/2015 19:00,2,0.293,ACTIVE,211.48,399.76,59.959,1439938803,"274151322000094","174011321042388",37.55,25.50,0,334.24,420.80,11.2,8.9,0.062,401394.2,401394.2,12681,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938889,414920.00
08/18/2015 19:00,2,0.436,ACTIVE,210.12,332.73,59.996,1439938803,"201051344000458","174011321042388",27.67,23.00,0,328.82,351.37,12.2,9.9,0.075,221721.2,221721.2,11272,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938890,414921.00
08/18/2015 19:00,2,0.461,ACTIVE,211.48,337.54,59.959,1439938803,"274151322000087","174011321042388",27.04,35.00,0,331.23,351.37,12.6,10.3,0.075,473409.9,473409.9,12084,0,0,0,L,1151911521,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938890,414922.00
08/18/2015 19:00,2,0.480,ACTIVE,211.25,336.64,59.965,1439938803,"274151322000052","174011321042388",27.35,24.30,0,330.03,351.67,13.3,10.9,0.084,506165.4,506165.4,12507,0,0,0,L,1151911521,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938891,414923.00
08/18/2015 19:00,2,0.420,ACTIVE,210.57,334.24,59.954,1439938803,"201051344001145","174011321042388",27.97,21.30,0,329.43,351.67,11.9,9.6,0.066,226715.4,226715.4,11277,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938892,414924.00
08/18/2015 19:00,2,0.441,ACTIVE,210.80,333.93,59.959,1439938803,"201051344000685","174011321042388",22.50,21.80,0,329.13,351.97,10.1,7.8,0.062,225413.7,225413.7,11277,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938893,414925.00
08/18/2015 19:00,2,0.428,ACTIVE,211.25,337.84,59.954,1439938803,"274151322000088","174011321042388",27.23,24.30,0,330.63,351.37,11.9,9.5,0.075,485849.7,485849.7,12112,0,0,0,L,1151911521,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938894,414926.00
08/18/2015 19:00,2,0.432,ACTIVE,210.57,333.93,59.965,1439938803,"201051344000438","174011321042388",28.13,21.80,0,328.52,351.07,12.3,10.0,0.071,225413.5,225413.5,11250,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938895,414927.00
08/18/2015 19:00,2,0.441,ACTIVE,210.12,333.03,59.959,1439938803,"201051344001135","174011321042388",27.57,22.30,0,328.52,351.37,12.4,10.0,0.066,216960.8,216960.8,11228,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938896,414928.00
08/18/2015 19:00,2,0.455,ACTIVE,210.57,335.14,59.970,1439938803,"201051344000417","174011321042388",27.97,21.80,0,328.82,351.37,12.9,10.6,0.066,220452.2,220452.2,11246,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938897,414929.00
08/18/2015 19:00,2,0.443,ACTIVE,209.90,333.63,59.959,1439938803,"201051344000594","174011321042388",27.75,22.00,0,326.72,351.67,12.5,10.1,0.080,222337.4,222337.4,11272,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938898,414930.00
08/18/2015 19:00,2,0.459,ACTIVE,211.70,338.14,59.944,1439938803,"274151322000083","174011321042388",27.35,24.30,0,330.63,351.67,12.8,10.4,0.080,501978.7,501978.7,12536,0,0,0,L,1151911521,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938899,414931.00
08/18/2015 19:00,2,0.467,ACTIVE,210.57,334.84,59.954,1439938803,"201051344000585","174011321042388",27.35,22.30,0,328.22,351.97,12.9,10.5,0.071,221878.6,221878.6,11251,0,0,0,L,1122011218,1,120.88,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938900,414932.00
08/18/2015 19:00,2,0.445,ACTIVE,211.48,336.64,59.986,1439938803,"274151322000054","174011321042388",27.73,24.80,0,330.93,351.37,12.5,10.2,0.075,496764.2,496764.2,12101,0,0,0,L,1151911521,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938901,414933.00
08/18/2015 19:00,2,0.424,ACTIVE,210.57,333.33,59.965,1439938803,"201051344001203","174011321042388",27.79,22.30,0,329.13,351.97,11.9,9.6,0.080,222674.1,222674.1,11264,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938901,414934.00
08/18/2015 19:00,2,0.434,ACTIVE,210.35,333.93,59.975,1439938803,"201051344000646","174011321042388",28.05,21.50,0,327.02,351.07,12.3,10.0,0.066,218888.4,218888.4,11246,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938902,414935.00
08/18/2015 19:00,2,0.314,ACTIVE,212.61,394.05,59.965,1439938803,"274151322000068","174011321042388",37.09,26.30,0,333.63,422.00,11.8,9.4,0.057,400709.9,400709.9,12291,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938903,414936.00
08/18/2015 19:00,2,0.477,ACTIVE,212.16,336.94,59.965,1439938803,"274151322000076","174011321042388",28.17,24.30,0,332.13,352.57,13.6,11.2,0.084,530668.7,530668.7,12525,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938904,414937.00
08/18/2015 19:00,2,0.447,ACTIVE,210.35,334.24,59.959,1439938803,"201051344000890","174011321042388",28.05,22.00,0,327.62,351.67,12.7,10.3,0.075,223615.2,223615.2,11259,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938905,414938.00
08/18/2015 19:00,2,0.395,ACTIVE,210.57,334.84,59.975,1439938803,"201051344000900","174011321042388",27.45,22.30,0,327.92,350.77,11.0,8.7,0.066,224652.4,224652.4,11297,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938906,414939.00
08/18/2015 19:00,2,0.447,ACTIVE,211.03,336.04,59.970,1439938803,"201051344000633","174011321042388",26.60,21.80,0,327.62,352.87,12.1,9.8,0.080,213384.9,213384.9,11287,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938907,414940.00
08/18/2015 19:00,2,0.436,ACTIVE,210.57,333.93,59.959,1439938803,"201051344000983","174011321042388",28.17,22.30,0,328.22,351.37,12.5,10.1,0.071,221575.1,221575.1,11275,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938908,414941.00
08/18/2015 19:00,2,0.432,ACTIVE,210.80,334.84,59.959,1439938803,"201051344000917","174011321042388",26.82,22.80,0,328.22,351.37,11.8,9.4,0.075,224101.9,224101.9,11286,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938909,414942.00
08/18/2015 19:00,2,0.436,ACTIVE,211.03,334.24,59.965,1439938803,"201051344000648","174011321042388",27.49,22.00,0,329.73,351.37,12.2,9.8,0.071,219344.6,219344.6,11273,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938910,414943.00
08/18/2015 19:00,2,0.432,ACTIVE,210.80,334.54,59.965,1439938803,"201051344001093","174011321042388",28.11,22.30,0,328.82,351.67,12.3,10.0,0.066,222299.9,222299.9,11271,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938911,414944.00
08/18/2015 19:00,2,0.416,ACTIVE,211.03,334.24,59.970,1439938803,"201051344000645","174011321042388",27.37,23.00,0,329.43,351.97,11.5,9.2,0.066,220355.8,220355.8,11275,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938912,414945.00
08/18/2015 19:00,2,0.453,ACTIVE,211.93,338.74,59.986,1439938803,"274151322000085","174011321042388",27.57,24.50,0,330.93,351.07,12.7,10.3,0.075,499383.8,499383.8,12517,0,0,0,L,1151911521,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938913,414946.00
08/18/2015 19:00,2,0.439,ACTIVE,210.57,334.24,59.970,1439938803,"201051344000651","174011321042388",26.18,22.00,0,328.82,351.67,11.7,9.4,0.075,219564.1,219564.1,11253,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938914,414947.00
08/18/2015 19:00,2,0.428,ACTIVE,210.80,333.33,59.986,1439938803,"201051344000867","174011321042388",27.93,22.80,0,328.52,351.67,12.1,9.8,0.066,212333.8,212333.8,11277,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938915,414948.00
08/18/2015 19:00,2,0.426,ACTIVE,210.57,333.63,59.970,1439938803,"201051344001230","174011321042388",27.37,21.50,0,327.92,349.26,11.8,9.5,0.062,223183.5,223183.5,11288,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938916,414949.00
08/18/2015 19:00,2,0.434,ACTIVE,211.03,335.14,59.949,1439938803,"201051344000576","174011321042388",26.72,22.30,0,329.13,351.97,11.8,9.5,0.062,219482.6,219482.6,11296,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938917,414950.00
08/18/2015 19:00,2,0.492,ACTIVE,210.57,333.93,59.991,1439938803,"201051344000579","174011321042388",22.98,21.80,0,328.22,351.37,11.5,9.1,0.057,226547.0,226547.0,11250,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439938917,414951.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414952.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414953.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414954.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414955.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414956.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414957.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414958.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414959.00
