ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414960.00
08/18/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439938803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939683,414961.00
08/18/2015 19:15,2,0.568,ACTIVE,211.03,337.54,59.970,1439939703,"201051344000955","174011321042388",28.61,21.50,0,325.82,346.26,16.5,14.0,0.102,224977.8,224977.8,11263,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939778,414962.00
08/18/2015 19:15,2,0.625,ACTIVE,212.38,340.55,59.970,1439939703,"274151322000095","174011321042388",28.13,23.50,0,331.23,349.26,17.9,15.3,0.115,524486.4,524486.4,12161,0,0,0,L,1151911521,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939779,414963.00
08/18/2015 19:15,2,0.559,ACTIVE,211.25,336.94,59.965,1439939703,"201051344000868","174011321042388",28.23,21.50,0,325.52,346.86,16.0,13.5,0.102,211827.5,211827.5,11277,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939779,414964.00
08/18/2015 19:15,2,0.553,ACTIVE,211.93,339.34,59.970,1439939703,"201051344000853","174011321042388",28.33,21.50,0,328.22,348.06,15.9,13.4,0.106,218306.3,218306.3,11278,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939780,414965.00
08/18/2015 19:15,2,0.537,ACTIVE,211.93,337.54,59.970,1439939703,"201051344000582","174011321042388",28.55,21.80,0,327.32,346.86,15.6,13.1,0.106,217308.6,217308.6,11250,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939781,414966.00
08/18/2015 19:15,2,0.566,ACTIVE,211.48,337.84,59.970,1439939703,"201051344000469","174011321042388",28.09,20.70,0,325.22,347.16,16.1,13.7,0.110,213559.1,213559.1,11274,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939782,414967.00
08/18/2015 19:15,2,0.529,ACTIVE,211.48,339.04,59.991,1439939703,"201051344000988","174011321042388",28.69,21.50,0,326.12,348.36,15.4,13.0,0.124,212614.2,212614.2,11258,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939783,414968.00
08/18/2015 19:15,2,0.543,ACTIVE,211.70,338.14,59.975,1439939703,"201051344001158","174011321042388",28.31,21.00,0,326.72,347.16,15.6,13.1,0.110,218282.7,218282.7,11256,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939784,414969.00
08/18/2015 19:15,2,0.555,ACTIVE,211.48,336.34,59.970,1439939703,"201051344001025","174011321042388",28.57,21.50,0,326.12,347.46,16.1,13.6,0.106,222788.8,222788.8,11254,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939785,414970.00
08/18/2015 19:15,2,0.559,ACTIVE,211.70,337.84,59.981,1439939703,"201051344000569","174011321042388",28.51,21.80,0,327.62,347.16,16.1,13.6,0.106,226050.3,226050.3,11282,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939786,414971.00
08/18/2015 19:15,2,0.396,ACTIVE,212.61,401.26,59.959,1439939703,"274151322000094","174011321042388",37.73,25.00,0,333.93,422.00,15.2,12.7,0.093,401397.2,401397.2,12682,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939787,414972.00
08/18/2015 19:15,2,0.551,ACTIVE,211.70,336.94,60.007,1439939703,"201051344000458","174011321042388",28.67,22.50,0,326.12,346.56,16.0,13.5,0.102,221724.4,221724.4,11273,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939788,414973.00
08/18/2015 19:15,2,0.605,ACTIVE,212.83,340.25,59.975,1439939703,"274151322000087","174011321042388",27.33,33.30,0,331.53,348.96,16.8,14.3,0.102,473413.2,473413.2,12085,0,0,0,L,1151911521,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939789,414974.00
08/18/2015 19:15,2,0.623,ACTIVE,212.61,342.05,59.986,1439939703,"274151322000052","174011321042388",27.75,23.80,0,330.93,349.26,17.5,14.9,0.097,506168.9,506168.9,12508,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939790,414975.00
08/18/2015 19:15,2,0.543,ACTIVE,211.93,338.44,59.970,1439939703,"201051344001145","174011321042388",28.59,21.00,0,327.92,347.16,15.8,13.3,0.110,226718.5,226718.5,11278,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939791,414976.00
08/18/2015 19:15,2,0.527,ACTIVE,212.16,339.04,59.975,1439939703,"201051344000685","174011321042388",28.67,21.50,0,326.72,346.56,15.3,12.9,0.106,225416.7,225416.7,11278,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939792,414977.00
08/18/2015 19:15,2,0.578,ACTIVE,212.61,339.04,59.970,1439939703,"274151322000088","174011321042388",27.47,23.80,0,331.23,348.66,16.1,13.6,0.080,485852.9,485852.9,12113,0,0,0,L,1151911521,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939792,414978.00
08/18/2015 19:15,2,0.553,ACTIVE,212.16,338.44,59.938,1439939703,"201051344000438","174011321042388",28.88,21.30,0,327.32,347.76,16.2,13.7,0.106,225416.8,225416.8,11251,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939793,414979.00
08/18/2015 19:15,2,0.564,ACTIVE,211.70,337.24,59.949,1439939703,"201051344001135","174011321042388",28.37,21.80,0,326.72,346.56,16.2,13.8,0.102,216964.0,216964.0,11229,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939794,414980.00
08/18/2015 19:15,2,0.588,ACTIVE,212.16,338.74,59.991,1439939703,"201051344000417","174011321042388",28.05,21.50,0,327.32,347.16,16.7,14.2,0.119,220455.6,220455.6,11247,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939796,414981.00
08/18/2015 19:15,2,0.566,ACTIVE,211.70,338.14,59.981,1439939703,"201051344000594","174011321042388",28.65,21.50,0,324.62,346.56,16.4,14.0,0.110,222340.7,222340.7,11273,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939797,414982.00
08/18/2015 19:15,2,0.609,ACTIVE,213.06,340.85,59.975,1439939703,"274151322000083","174011321042388",27.73,23.50,0,331.23,349.26,17.1,14.6,0.110,501982.1,501982.1,12537,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939797,414983.00
08/18/2015 19:15,2,0.586,ACTIVE,212.16,339.65,59.970,1439939703,"201051344000585","174011321042388",28.33,21.80,0,326.72,346.86,16.8,14.3,0.119,221882.0,221882.0,11252,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939798,414984.00
08/18/2015 19:15,2,0.600,ACTIVE,212.83,340.85,59.970,1439939703,"274151322000054","174011321042388",27.75,24.30,0,331.23,349.26,16.9,14.4,0.106,496767.6,496767.6,12102,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939799,414985.00
08/18/2015 19:15,2,0.549,ACTIVE,211.93,337.54,59.981,1439939703,"201051344001203","174011321042388",28.57,22.00,0,327.02,347.46,15.9,13.4,0.119,222677.2,222677.2,11265,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939800,414986.00
08/18/2015 19:15,2,0.559,ACTIVE,211.48,337.54,59.970,1439939703,"201051344000646","174011321042388",28.49,21.00,0,326.12,346.86,16.2,13.7,0.093,218891.6,218891.6,11247,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939801,414987.00
08/18/2015 19:15,2,0.412,ACTIVE,213.29,400.66,59.981,1439939703,"274151322000068","174011321042388",37.73,25.80,0,334.54,422.00,15.8,13.3,0.088,400713.0,400713.0,12292,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939802,414988.00
08/18/2015 19:15,2,0.643,ACTIVE,213.74,344.45,59.996,1439939703,"274151322000076","174011321042388",28.17,23.80,0,333.03,350.17,18.4,15.8,0.128,530672.4,530672.4,12526,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939803,414989.00
08/18/2015 19:15,2,0.584,ACTIVE,211.48,337.54,59.996,1439939703,"201051344000890","174011321042388",28.05,21.50,0,327.02,346.86,16.6,14.1,0.102,223618.5,223618.5,11260,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939804,414990.00
08/18/2015 19:15,2,0.516,ACTIVE,211.70,338.44,59.981,1439939703,"201051344000900","174011321042388",28.49,21.80,0,327.32,345.96,14.9,12.5,0.102,224655.3,224655.3,11298,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939805,414991.00
08/18/2015 19:15,2,0.561,ACTIVE,212.16,339.65,59.986,1439939703,"201051344000633","174011321042388",28.31,21.50,0,327.02,348.36,16.1,13.6,0.110,213388.1,213388.1,11288,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939806,414992.00
08/18/2015 19:15,2,0.574,ACTIVE,211.93,337.54,59.975,1439939703,"201051344000983","174011321042388",28.05,21.80,0,327.02,347.16,16.4,13.9,0.110,221578.4,221578.4,11276,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939806,414993.00
08/18/2015 19:15,2,0.537,ACTIVE,211.93,338.74,59.975,1439939703,"201051344000917","174011321042388",28.86,22.30,0,325.82,346.86,15.8,13.3,0.119,224105.1,224105.1,11287,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939807,414994.00
08/18/2015 19:15,2,0.553,ACTIVE,212.16,337.84,59.981,1439939703,"201051344000648","174011321042388",28.59,21.50,0,328.22,347.16,16.0,13.5,0.115,219347.8,219347.8,11274,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939808,414995.00
08/18/2015 19:15,2,0.562,ACTIVE,211.93,338.74,59.981,1439939703,"201051344001093","174011321042388",28.41,21.80,0,326.72,346.86,16.2,13.7,0.102,222303.1,222303.1,11272,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939809,414996.00
08/18/2015 19:15,2,0.527,ACTIVE,212.38,338.44,59.970,1439939703,"201051344000645","174011321042388",28.75,22.50,0,327.62,346.56,15.4,12.9,0.102,220358.9,220358.9,11276,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939810,414997.00
08/18/2015 19:15,2,0.609,ACTIVE,213.06,342.35,59.949,1439939703,"274151322000085","174011321042388",27.83,23.80,0,332.43,348.96,17.2,14.7,0.110,499387.2,499387.2,12518,0,0,0,L,1151911521,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939811,414998.00
08/18/2015 19:15,2,0.545,ACTIVE,211.93,337.24,59.981,1439939703,"201051344000651","174011321042388",28.47,21.30,0,327.62,346.86,15.8,13.3,0.102,219567.3,219567.3,11254,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939812,414999.00
08/18/2015 19:15,2,0.557,ACTIVE,211.93,336.94,59.975,1439939703,"201051344000867","174011321042388",28.31,22.30,0,327.02,346.26,16.0,13.6,0.097,212337.0,212337.0,11278,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939813,415000.00
08/18/2015 19:15,2,0.566,ACTIVE,211.70,336.94,59.991,1439939703,"201051344001230","174011321042388",27.41,21.30,0,326.42,345.66,15.7,13.3,0.115,223186.6,223186.6,11289,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939814,415001.00
08/18/2015 19:15,2,0.547,ACTIVE,212.16,339.65,59.975,1439939703,"201051344000576","174011321042388",28.33,21.80,0,327.02,347.76,15.7,13.3,0.106,219485.8,219485.8,11297,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939815,415002.00
08/18/2015 19:15,2,0.580,ACTIVE,211.70,337.84,59.981,1439939703,"201051344000579","174011321042388",28.78,21.30,0,327.32,346.86,17.0,14.5,0.102,226550.4,226550.4,11251,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439939816,415003.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415004.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415005.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415006.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415007.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415008.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415009.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415010.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415011.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415012.00
08/18/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439939703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940583,415013.00
08/18/2015 19:30,2,0.307,ACTIVE,210.80,333.03,59.965,1439940603,"201051344000955","174011321042388",28.09,21.30,0,327.62,345.66,8.8,6.5,0.031,224980.2,224980.2,11264,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940678,415014.00
08/18/2015 19:30,2,0.271,ACTIVE,212.16,336.64,59.981,1439940603,"274151322000095","174011321042388",27.17,23.00,0,331.83,348.06,7.5,5.3,0.044,524488.7,524488.7,12162,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940679,415015.00
08/18/2015 19:30,2,0.297,ACTIVE,211.03,333.03,59.991,1439940603,"201051344000868","174011321042388",27.51,21.30,0,327.92,345.66,8.3,6.1,0.035,211829.7,211829.7,11278,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940680,415016.00
08/18/2015 19:30,2,0.289,ACTIVE,211.70,334.84,59.981,1439940603,"201051344000853","174011321042388",27.93,21.00,0,328.82,346.56,8.2,6.0,0.044,218308.5,218308.5,11279,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940681,415017.00
08/18/2015 19:30,2,0.291,ACTIVE,211.70,334.24,59.986,1439940603,"201051344000582","174011321042388",27.19,21.30,0,329.13,345.36,8.0,5.8,0.035,217310.8,217310.8,11251,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940682,415018.00
08/18/2015 19:30,2,0.314,ACTIVE,211.25,333.93,60.002,1439940603,"201051344000469","174011321042388",26.54,20.30,0,327.62,347.16,8.5,6.3,0.035,213561.4,213561.4,11275,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940683,415019.00
08/18/2015 19:30,2,0.279,ACTIVE,211.03,334.24,59.996,1439940603,"201051344000988","174011321042388",26.88,21.30,0,327.92,347.76,7.6,5.4,0.040,212616.3,212616.3,11259,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940684,415020.00
08/18/2015 19:30,2,0.291,ACTIVE,211.25,333.03,59.986,1439940603,"201051344001158","174011321042388",26.52,20.30,0,329.43,346.56,7.9,5.7,0.040,218284.9,218284.9,11257,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940684,415021.00
08/18/2015 19:30,2,0.297,ACTIVE,211.25,333.03,59.986,1439940603,"201051344001025","174011321042388",27.15,21.00,0,329.13,345.66,8.2,6.0,0.031,222791.0,222791.0,11255,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940685,415022.00
08/18/2015 19:30,2,0.303,ACTIVE,211.25,333.63,59.991,1439940603,"201051344000569","174011321042388",27.04,21.50,0,328.52,346.56,8.3,6.1,0.040,226052.6,226052.6,11283,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940686,415023.00
08/18/2015 19:30,2,0.170,ACTIVE,212.38,370.30,59.986,1439940603,"274151322000094","174011321042388",34.45,24.50,0,334.24,423.20,5.9,3.8,0.035,401399.1,401399.1,12683,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940687,415024.00
08/18/2015 19:30,2,0.303,ACTIVE,211.03,333.03,59.996,1439940603,"201051344000458","174011321042388",27.00,22.30,0,329.43,345.96,8.3,6.1,0.035,221726.5,221726.5,11274,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940688,415025.00
08/18/2015 19:30,2,0.273,ACTIVE,212.38,337.24,59.986,1439940603,"274151322000087","174011321042388",25.84,32.00,0,331.53,347.76,7.2,5.0,0.035,473415.5,473415.5,12086,0,0,0,L,1151911521,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940689,415026.00
08/18/2015 19:30,2,0.283,ACTIVE,212.16,336.64,59.991,1439940603,"274151322000052","174011321042388",26.78,23.30,0,331.23,347.76,7.7,5.5,0.035,506171.3,506171.3,12509,0,0,0,L,1151911521,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940690,415027.00
08/18/2015 19:30,2,0.287,ACTIVE,211.48,333.93,59.991,1439940603,"201051344001145","174011321042388",27.19,20.70,0,330.93,347.46,8.0,5.7,0.035,226720.7,226720.7,11279,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940691,415028.00
08/18/2015 19:30,2,0.275,ACTIVE,211.70,334.24,59.981,1439940603,"201051344000685","174011321042388",27.00,21.00,0,327.62,347.76,7.6,5.4,0.040,225418.8,225418.8,11279,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940692,415029.00
08/18/2015 19:30,2,0.250,ACTIVE,212.16,337.84,59.981,1439940603,"274151322000088","174011321042388",25.50,23.30,0,331.53,347.16,6.5,4.3,0.040,485855.0,485855.0,12114,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940693,415030.00
08/18/2015 19:30,2,0.297,ACTIVE,211.25,333.33,59.986,1439940603,"201051344000438","174011321042388",27.83,21.00,0,329.13,346.86,8.4,6.2,0.031,225419.0,225419.0,11252,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940694,415031.00
08/18/2015 19:30,2,0.307,ACTIVE,211.03,332.43,59.996,1439940603,"201051344001135","174011321042388",27.27,21.30,0,329.13,345.96,8.5,6.3,0.040,216966.3,216966.3,11230,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940695,415032.00
08/18/2015 19:30,2,0.330,ACTIVE,211.25,334.24,59.991,1439940603,"201051344000417","174011321042388",27.06,21.30,0,329.13,347.76,9.1,6.8,0.035,220458.0,220458.0,11248,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940696,415033.00
08/18/2015 19:30,2,0.311,ACTIVE,210.80,333.03,59.981,1439940603,"201051344000594","174011321042388",26.86,21.30,0,327.92,346.26,8.5,6.3,0.031,222343.0,222343.0,11274,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940697,415034.00
08/18/2015 19:30,2,0.266,ACTIVE,212.16,337.54,59.970,1439940603,"274151322000083","174011321042388",26.42,23.30,0,331.23,348.06,7.1,4.9,0.040,501984.3,501984.3,12538,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940698,415035.00
08/18/2015 19:30,2,0.312,ACTIVE,211.25,333.33,59.996,1439940603,"201051344000585","174011321042388",27.97,21.30,0,329.43,347.76,8.9,6.6,0.031,221884.3,221884.3,11253,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940699,415036.00
08/18/2015 19:30,2,0.262,ACTIVE,212.16,337.54,59.996,1439940603,"274151322000054","174011321042388",26.48,23.80,0,331.23,347.46,7.0,4.8,0.027,496769.7,496769.7,12103,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940700,415037.00
08/18/2015 19:30,2,0.297,ACTIVE,211.25,333.03,59.991,1439940603,"201051344001203","174011321042388",26.88,21.50,0,330.03,346.56,8.1,5.9,0.035,222679.5,222679.5,11266,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940701,415038.00
08/18/2015 19:30,2,0.305,ACTIVE,210.80,333.03,59.991,1439940603,"201051344000646","174011321042388",27.15,20.70,0,327.62,345.66,8.4,6.2,0.035,218893.9,218893.9,11248,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940702,415039.00
08/18/2015 19:30,2,0.182,ACTIVE,212.83,376.01,59.991,1439940603,"274151322000068","174011321042388",35.19,25.30,0,334.84,419.60,6.5,4.4,0.022,400715.0,400715.0,12293,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940703,415040.00
08/18/2015 19:30,2,0.277,ACTIVE,213.06,335.74,59.991,1439940603,"274151322000076","174011321042388",27.23,23.30,0,333.63,348.06,7.7,5.5,0.035,530674.8,530674.8,12527,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940703,415041.00
08/18/2015 19:30,2,0.316,ACTIVE,211.03,332.43,60.002,1439940603,"201051344000890","174011321042388",27.29,21.30,0,329.73,347.16,8.8,6.6,0.035,223620.9,223620.9,11261,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940704,415042.00
08/18/2015 19:30,2,0.256,ACTIVE,211.03,333.03,59.991,1439940603,"201051344000900","174011321042388",26.92,21.30,0,327.92,346.26,7.0,4.8,0.035,224657.2,224657.2,11299,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940705,415043.00
08/18/2015 19:30,2,0.297,ACTIVE,211.70,335.44,60.007,1439940603,"201051344000633","174011321042388",27.37,21.00,0,329.43,348.36,8.3,6.1,0.027,213390.3,213390.3,11289,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940706,415044.00
08/18/2015 19:30,2,0.311,ACTIVE,211.25,333.33,59.996,1439940603,"201051344000983","174011321042388",27.29,21.50,0,328.22,346.56,8.6,6.4,0.040,221580.7,221580.7,11277,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940707,415045.00
08/18/2015 19:30,2,0.287,ACTIVE,211.25,334.24,59.996,1439940603,"201051344000917","174011321042388",27.41,22.00,0,328.22,346.56,8.0,5.8,0.040,224107.2,224107.2,11288,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940708,415046.00
08/18/2015 19:30,2,0.299,ACTIVE,211.25,333.63,59.991,1439940603,"201051344000648","174011321042388",27.35,21.00,0,330.33,347.46,8.3,6.1,0.044,219350.0,219350.0,11275,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940709,415047.00
08/18/2015 19:30,2,0.309,ACTIVE,211.03,333.33,59.986,1439940603,"201051344001093","174011321042388",27.37,21.50,0,329.13,347.46,8.6,6.3,0.040,222305.4,222305.4,11273,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940710,415048.00
08/18/2015 19:30,2,0.283,ACTIVE,211.48,333.63,60.002,1439940603,"201051344000645","174011321042388",26.62,22.30,0,329.73,348.06,7.7,5.5,0.035,220361.0,220361.0,11277,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940711,415049.00
08/18/2015 19:30,2,0.260,ACTIVE,212.16,337.84,59.986,1439940603,"274151322000085","174011321042388",26.92,23.30,0,333.03,347.76,7.1,4.9,0.044,499389.4,499389.4,12519,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940712,415050.00
08/18/2015 19:30,2,0.289,ACTIVE,211.03,333.33,59.991,1439940603,"201051344000651","174011321042388",27.10,21.00,0,329.13,346.56,8.0,5.7,0.031,219569.4,219569.4,11255,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940712,415051.00
08/18/2015 19:30,2,0.293,ACTIVE,211.25,332.43,59.991,1439940603,"201051344000867","174011321042388",27.45,21.80,0,327.92,346.56,8.2,6.0,0.031,212339.2,212339.2,11279,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940713,415052.00
08/18/2015 19:30,2,0.295,ACTIVE,210.80,332.73,59.991,1439940603,"201051344001230","174011321042388",27.06,21.00,0,328.22,346.26,8.1,5.9,0.035,223188.8,223188.8,11290,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940714,415053.00
08/18/2015 19:30,2,0.299,ACTIVE,211.48,333.93,60.002,1439940603,"201051344000576","174011321042388",26.56,21.30,0,329.73,347.16,8.1,5.8,0.035,219487.9,219487.9,11298,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940715,415054.00
08/18/2015 19:30,2,0.320,ACTIVE,210.80,332.73,60.034,1439940603,"201051344000579","174011321042388",28.01,21.00,0,329.43,346.56,9.1,6.8,0.040,226552.9,226552.9,11252,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439940716,415055.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415056.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415057.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415058.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415059.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415060.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415061.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415062.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415063.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415064.00
08/18/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439940603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941483,415065.00
08/18/2015 19:45,2,0.268,ACTIVE,210.12,331.23,59.965,1439941503,"201051344000955","174011321042388",26.92,21.00,0,326.42,338.44,7.3,5.2,0.022,224981.8,224981.8,11265,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941578,415066.00
08/18/2015 19:45,2,0.205,ACTIVE,211.48,334.54,59.954,1439941503,"274151322000095","174011321042388",26.30,22.50,0,330.63,340.55,5.5,3.4,0.018,524490.0,524490.0,12163,0,0,0,L,1151911521,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941579,415067.00
08/18/2015 19:45,2,0.266,ACTIVE,210.12,333.33,59.944,1439941503,"201051344000868","174011321042388",19.56,21.00,0,326.72,339.04,5.4,3.3,0.022,211831.2,211831.2,11279,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941580,415068.00
08/18/2015 19:45,2,0.236,ACTIVE,210.80,332.73,59.970,1439941503,"201051344000853","174011321042388",27.59,20.70,0,327.62,339.95,6.6,4.4,0.022,218310.0,218310.0,11280,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941581,415069.00
08/18/2015 19:45,2,0.242,ACTIVE,210.80,332.43,59.965,1439941503,"201051344000582","174011321042388",27.12,21.00,0,327.62,338.74,6.7,4.5,0.018,217312.2,217312.2,11252,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941582,415070.00
08/18/2015 19:45,2,0.252,ACTIVE,210.12,331.83,59.970,1439941503,"201051344000469","174011321042388",27.33,19.80,0,326.72,339.65,7.0,4.8,0.027,213562.9,213562.9,11276,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941583,415071.00
08/18/2015 19:45,2,0.227,ACTIVE,210.12,332.73,59.944,1439941503,"201051344000988","174011321042388",26.52,21.00,0,326.72,340.25,6.1,4.0,0.022,212617.6,212617.6,11260,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941584,415072.00
08/18/2015 19:45,2,0.230,ACTIVE,210.35,332.43,59.965,1439941503,"201051344001158","174011321042388",27.31,20.00,0,326.72,339.34,6.4,4.3,0.027,218286.3,218286.3,11258,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941585,415073.00
08/18/2015 19:45,2,0.238,ACTIVE,210.12,331.23,59.949,1439941503,"201051344001025","174011321042388",27.83,20.70,0,327.62,338.44,6.7,4.6,0.018,222792.5,222792.5,11256,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941586,415074.00
08/18/2015 19:45,2,0.248,ACTIVE,210.12,331.53,59.970,1439941503,"201051344000569","174011321042388",27.06,21.30,0,325.82,339.04,6.8,4.7,0.027,226054.1,226054.1,11284,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941586,415075.00
08/18/2015 19:45,2,0.125,ACTIVE,211.70,334.24,60.002,1439941503,"274151322000094","174011321042388",30.36,23.50,0,331.53,380.82,3.9,1.8,0.013,401399.9,401399.9,12684,0,0,0,L,1151911521,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941587,415076.00
08/18/2015 19:45,2,0.250,ACTIVE,210.12,330.33,59.970,1439941503,"201051344000458","174011321042388",26.88,21.80,0,327.02,338.74,6.8,4.7,0.027,221728.0,221728.0,11275,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941588,415077.00
08/18/2015 19:45,2,0.221,ACTIVE,211.25,332.73,59.970,1439941503,"274151322000052","174011321042388",26.56,22.80,0,329.73,341.45,6.0,3.8,0.004,506172.6,506172.6,12510,0,0,0,L,1151911521,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941590,415078.00
08/18/2015 19:45,2,0.232,ACTIVE,210.57,332.43,59.975,1439941503,"201051344001145","174011321042388",27.63,20.30,0,328.82,339.95,6.5,4.3,0.022,226722.1,226722.1,11280,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941591,415079.00
08/18/2015 19:45,2,0.221,ACTIVE,210.57,332.43,59.944,1439941503,"201051344000685","174011321042388",27.57,20.70,0,327.32,339.65,6.2,4.0,0.022,225420.1,225420.1,11280,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941592,415080.00
08/18/2015 19:45,2,0.184,ACTIVE,211.03,334.24,59.970,1439941503,"274151322000088","174011321042388",25.56,22.80,0,330.03,340.85,4.8,2.7,0.013,485856.0,485856.0,12115,0,0,0,L,1151911521,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941593,415081.00
08/18/2015 19:45,2,0.250,ACTIVE,210.35,331.83,59.975,1439941503,"201051344000438","174011321042388",27.29,20.70,0,328.22,338.74,7.0,4.8,0.018,225420.5,225420.5,11253,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941594,415082.00
08/18/2015 19:45,2,0.260,ACTIVE,210.12,330.63,59.949,1439941503,"201051344001135","174011321042388",26.42,20.70,0,327.62,337.84,7.0,4.8,0.022,216967.8,216967.8,11231,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941595,415083.00
08/18/2015 19:45,2,0.277,ACTIVE,210.57,332.13,59.991,1439941503,"201051344000417","174011321042388",27.49,21.00,0,326.42,339.04,7.7,5.5,0.022,220459.7,220459.7,11249,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941596,415084.00
08/18/2015 19:45,2,0.258,ACTIVE,209.90,330.03,59.970,1439941503,"201051344000594","174011321042388",26.76,21.00,0,326.12,338.74,7.0,4.9,0.022,222344.5,222344.5,11275,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941597,415085.00
08/18/2015 19:45,2,0.197,ACTIVE,211.25,335.44,59.965,1439941503,"274151322000083","174011321042388",26.46,22.80,0,330.03,340.85,5.3,3.2,0.013,501985.5,501985.5,12539,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941598,415086.00
08/18/2015 19:45,2,0.258,ACTIVE,210.57,332.73,59.970,1439941503,"201051344000585","174011321042388",27.95,20.70,0,327.62,339.04,7.3,5.2,0.022,221885.9,221885.9,11254,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941599,415087.00
08/18/2015 19:45,2,0.193,ACTIVE,211.48,334.84,59.938,1439941503,"274151322000054","174011321042388",26.56,23.30,0,330.03,341.15,5.2,3.1,0.018,496770.9,496770.9,12104,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941600,415088.00
08/18/2015 19:45,2,0.238,ACTIVE,210.57,331.83,59.965,1439941503,"201051344001203","174011321042388",27.39,21.00,0,327.62,339.34,6.6,4.5,0.022,222680.9,222680.9,11267,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941601,415089.00
08/18/2015 19:45,2,0.252,ACTIVE,210.12,331.53,59.991,1439941503,"201051344000646","174011321042388",26.88,20.30,0,325.82,337.54,6.8,4.7,0.022,218895.4,218895.4,11249,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941602,415090.00
08/18/2015 19:45,2,0.139,ACTIVE,211.93,335.44,59.986,1439941503,"274151322000068","174011321042388",30.57,24.30,0,331.83,389.24,4.3,2.3,0.013,400716.0,400716.0,12294,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941603,415091.00
08/18/2015 19:45,2,0.205,ACTIVE,212.38,335.14,59.959,1439941503,"274151322000076","174011321042388",27.04,22.80,0,331.53,341.15,5.6,3.5,0.022,530676.2,530676.2,12528,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941604,415092.00
08/18/2015 19:45,2,0.260,ACTIVE,210.35,331.53,59.965,1439941503,"201051344000890","174011321042388",27.61,21.00,0,326.72,338.44,7.3,5.1,0.018,223622.5,223622.5,11262,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941605,415093.00
08/18/2015 19:45,2,0.197,ACTIVE,210.12,331.83,59.991,1439941503,"201051344000900","174011321042388",27.23,21.00,0,327.32,338.44,5.5,3.4,0.018,224658.4,224658.4,11300,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941606,415094.00
08/18/2015 19:45,2,0.248,ACTIVE,210.80,333.33,59.965,1439941503,"201051344000633","174011321042388",26.86,20.70,0,327.32,341.15,6.8,4.6,0.018,213391.8,213391.8,11290,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941607,415095.00
08/18/2015 19:45,2,0.252,ACTIVE,210.35,331.83,59.981,1439941503,"201051344000983","174011321042388",27.33,21.30,0,326.72,339.04,7.0,4.8,0.018,221582.2,221582.2,11278,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941608,415096.00
08/18/2015 19:45,2,0.240,ACTIVE,210.57,332.73,59.996,1439941503,"201051344000917","174011321042388",27.21,21.80,0,327.02,339.04,6.6,4.5,0.018,224108.7,224108.7,11289,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941609,415097.00
08/18/2015 19:45,2,0.252,ACTIVE,210.80,332.43,59.965,1439941503,"201051344000648","174011321042388",26.64,20.70,0,327.92,339.65,6.8,4.7,0.022,219351.5,219351.5,11276,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941610,415098.00
08/18/2015 19:45,2,0.258,ACTIVE,210.57,332.73,59.975,1439941503,"201051344001093","174011321042388",27.35,21.30,0,326.72,338.74,7.2,5.0,0.013,222306.9,222306.9,11274,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941611,415099.00
08/18/2015 19:45,2,0.227,ACTIVE,210.80,332.43,59.970,1439941503,"201051344000645","174011321042388",26.48,21.80,0,328.22,339.95,6.1,4.0,0.022,220362.3,220362.3,11278,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941611,415100.00
08/18/2015 19:45,2,0.199,ACTIVE,211.70,335.14,59.965,1439941503,"274151322000085","174011321042388",26.22,23.00,0,330.93,341.15,5.3,3.2,0.018,499390.6,499390.6,12520,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941612,415101.00
08/18/2015 19:45,2,0.234,ACTIVE,210.35,332.43,59.959,1439941503,"201051344000651","174011321042388",27.27,20.30,0,327.92,338.74,6.5,4.3,0.022,219570.9,219570.9,11256,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941613,415102.00
08/18/2015 19:45,2,0.242,ACTIVE,210.57,331.53,59.954,1439941503,"201051344000867","174011321042388",27.02,21.50,0,327.02,338.14,6.7,4.5,0.022,212340.6,212340.6,11280,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941614,415103.00
08/18/2015 19:45,2,0.250,ACTIVE,210.12,330.63,59.965,1439941503,"201051344001230","174011321042388",26.50,20.70,0,324.92,337.84,6.7,4.6,0.018,223190.2,223190.2,11291,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941615,415104.00
08/18/2015 19:45,2,0.242,ACTIVE,210.80,333.03,59.981,1439941503,"201051344000576","174011321042388",26.82,21.00,0,327.62,339.34,6.6,4.4,0.013,219489.4,219489.4,11299,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941616,415105.00
08/18/2015 19:45,2,0.266,ACTIVE,210.12,331.53,59.965,1439941503,"201051344000579","174011321042388",27.79,20.70,0,327.02,338.74,7.5,5.3,0.027,226554.5,226554.5,11253,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941617,415106.00
