ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 19:45,2,0.197,ACTIVE,211.25,334.54,59.944,1439941503,"274151322000087","174011321042388",25.98,30.80,0,330.33,341.15,5.2,3.1,0.031,473416.7,473416.7,12087,0,0,0,L,1151911521,2,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439941630,415107.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415108.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415109.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415110.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415111.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415112.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415113.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415114.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415115.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415116.00
08/18/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439941503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942384,415117.00
08/18/2015 20:00,2,0.232,ACTIVE,210.35,330.33,59.954,1439942403,"201051344000955","174011321042388",26.98,20.00,0,325.22,336.34,6.3,4.2,0.013,224982.9,224982.9,11266,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942478,415118.00
08/18/2015 20:00,2,0.150,ACTIVE,211.48,333.33,59.949,1439942403,"274151322000095","174011321042388",25.31,22.00,0,330.63,338.44,3.9,1.8,0.013,524490.5,524490.5,12164,0,0,0,L,1151911521,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942479,415119.00
08/18/2015 20:00,2,0.209,ACTIVE,210.35,330.93,59.944,1439942403,"201051344000868","174011321042388",26.58,20.00,0,324.32,335.74,5.7,3.5,0.013,211832.2,211832.2,11280,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942480,415120.00
08/18/2015 20:00,2,0.215,ACTIVE,211.03,332.43,59.975,1439942403,"201051344000853","174011321042388",25.13,20.00,0,327.02,337.54,5.5,3.4,0.013,218310.9,218310.9,11281,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942481,415121.00
08/18/2015 20:00,2,0.211,ACTIVE,211.03,332.13,59.949,1439942403,"201051344000582","174011321042388",26.58,20.00,0,327.62,336.04,5.7,3.6,0.009,217313.1,217313.1,11253,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942482,415122.00
08/18/2015 20:00,2,0.221,ACTIVE,210.35,331.23,59.949,1439942403,"201051344000469","174011321042388",27.23,19.30,0,324.62,336.34,6.1,4.0,0.013,213563.9,213563.9,11277,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942482,415123.00
08/18/2015 20:00,2,0.188,ACTIVE,210.35,332.13,59.944,1439942403,"201051344000988","174011321042388",26.48,20.00,0,324.92,337.84,5.0,2.9,0.009,212618.4,212618.4,11261,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942483,415124.00
08/18/2015 20:00,2,0.201,ACTIVE,210.57,330.63,59.949,1439942403,"201051344001158","174011321042388",26.44,19.50,0,325.22,336.94,5.4,3.3,0.009,218287.1,218287.1,11259,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942484,415125.00
08/18/2015 20:00,2,0.201,ACTIVE,210.35,330.93,59.965,1439942403,"201051344001025","174011321042388",27.04,19.80,0,325.82,336.34,5.6,3.4,0.009,222793.4,222793.4,11257,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942485,415126.00
08/18/2015 20:00,2,0.213,ACTIVE,210.35,331.23,59.949,1439942403,"201051344000569","174011321042388",26.78,20.30,0,325.82,336.04,5.8,3.7,0.013,226055.0,226055.0,11285,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942486,415127.00
08/18/2015 20:00,2,0.088,ACTIVE,211.70,334.54,59.949,1439942403,"274151322000094","174011321042388",29.44,22.50,0,330.93,338.44,2.6,0.6,0.018,401400.2,401400.2,12685,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942487,415128.00
08/18/2015 20:00,2,0.219,ACTIVE,210.57,330.33,59.949,1439942403,"201051344000458","174011321042388",26.60,21.30,0,325.52,335.74,5.9,3.8,0.013,221729.0,221729.0,11276,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942488,415129.00
08/18/2015 20:00,2,0.158,ACTIVE,211.70,334.54,59.949,1439942403,"274151322000087","174011321042388",25.43,29.30,0,330.03,339.34,4.1,2.0,0.022,473417.3,473417.3,12088,0,0,0,L,1151911521,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942489,415130.00
08/18/2015 20:00,2,0.170,ACTIVE,211.70,332.73,59.938,1439942403,"274151322000052","174011321042388",26.44,22.30,0,329.43,338.74,4.6,2.5,0.000,506173.3,506173.3,12511,0,0,0,L,1151911521,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942490,415131.00
08/18/2015 20:00,2,0.203,ACTIVE,210.80,332.13,59.944,1439942403,"201051344001145","174011321042388",26.26,19.80,0,327.32,337.24,5.4,3.3,0.009,226723.0,226723.0,11281,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942491,415132.00
08/18/2015 20:00,2,0.193,ACTIVE,211.03,331.83,59.949,1439942403,"201051344000685","174011321042388",26.20,20.00,0,325.52,337.24,5.2,3.1,0.013,225420.9,225420.9,11281,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942492,415133.00
08/18/2015 20:00,2,0.135,ACTIVE,211.70,333.33,59.944,1439942403,"274151322000088","174011321042388",24.93,22.30,0,329.13,338.44,3.4,1.4,0.013,485856.4,485856.4,12116,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942493,415134.00
08/18/2015 20:00,2,0.219,ACTIVE,210.80,331.83,59.959,1439942403,"201051344000438","174011321042388",26.92,19.80,0,326.42,336.04,6.0,3.9,0.009,225421.5,225421.5,11254,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942493,415135.00
08/18/2015 20:00,2,0.221,ACTIVE,210.35,330.03,59.907,1439942403,"201051344001135","174011321042388",26.42,20.00,0,325.22,335.74,5.9,3.8,0.018,216968.8,216968.8,11232,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942494,415136.00
08/18/2015 20:00,2,0.252,ACTIVE,211.03,331.83,59.944,1439942403,"201051344000417","174011321042388",26.48,20.00,0,326.12,336.94,6.8,4.7,0.004,220460.9,220460.9,11250,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942495,415137.00
08/18/2015 20:00,2,0.223,ACTIVE,210.35,330.63,59.954,1439942403,"201051344000594","174011321042388",26.78,20.30,0,324.02,336.04,6.1,3.9,0.004,222345.5,222345.5,11276,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942496,415138.00
08/18/2015 20:00,2,0.152,ACTIVE,211.93,334.54,59.938,1439942403,"274151322000083","174011321042388",25.62,22.30,0,330.03,339.04,4.0,1.9,0.018,501986.1,501986.1,12540,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942497,415139.00
08/18/2015 20:00,2,0.230,ACTIVE,211.03,332.13,59.949,1439942403,"201051344000585","174011321042388",27.04,20.00,0,325.52,337.54,6.3,4.2,0.004,221887.0,221887.0,11255,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942498,415140.00
08/18/2015 20:00,2,0.146,ACTIVE,211.70,334.24,59.949,1439942403,"274151322000054","174011321042388",26.04,22.80,0,330.03,338.74,3.9,1.8,0.018,496771.4,496771.4,12105,0,0,0,L,1151911521,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942499,415141.00
08/18/2015 20:00,2,0.215,ACTIVE,211.03,330.93,59.944,1439942403,"201051344001203","174011321042388",26.32,20.30,0,326.72,337.54,5.7,3.6,0.013,222681.8,222681.8,11268,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942500,415142.00
08/18/2015 20:00,2,0.221,ACTIVE,210.35,331.23,59.965,1439942403,"201051344000646","174011321042388",26.72,19.80,0,325.82,336.04,6.0,3.9,0.018,218896.4,218896.4,11250,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942501,415143.00
08/18/2015 20:00,2,0.105,ACTIVE,212.83,335.44,59.938,1439942403,"274151322000068","174011321042388",29.68,23.30,0,331.53,339.04,3.2,1.2,0.004,400716.4,400716.4,12295,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942502,415144.00
08/18/2015 20:00,2,0.156,ACTIVE,212.38,334.84,59.933,1439942403,"274151322000076","174011321042388",26.18,22.30,0,331.53,339.04,4.2,2.1,0.009,530676.8,530676.8,12529,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942503,415145.00
08/18/2015 20:00,2,0.230,ACTIVE,210.80,330.63,59.922,1439942403,"201051344000890","174011321042388",26.92,20.30,0,326.12,337.84,6.3,4.1,0.013,223623.5,223623.5,11263,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942504,415146.00
08/18/2015 20:00,2,0.164,ACTIVE,210.57,331.23,59.938,1439942403,"201051344000900","174011321042388",26.32,20.00,0,325.52,336.64,4.4,2.3,0.009,224659.1,224659.1,11301,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942505,415147.00
08/18/2015 20:00,2,0.223,ACTIVE,211.03,332.43,59.944,1439942403,"201051344000633","174011321042388",26.26,20.00,0,325.52,338.74,5.9,3.8,0.009,213392.8,213392.8,11291,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942506,415148.00
08/18/2015 20:00,2,0.221,ACTIVE,210.57,330.33,59.938,1439942403,"201051344000983","174011321042388",27.06,20.30,0,325.82,336.04,6.0,3.9,0.013,221583.2,221583.2,11279,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942507,415149.00
08/18/2015 20:00,2,0.217,ACTIVE,210.80,331.83,59.944,1439942403,"201051344000917","174011321042388",25.88,21.00,0,325.82,337.54,5.7,3.6,0.013,224109.6,224109.6,11290,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942508,415150.00
08/18/2015 20:00,2,0.219,ACTIVE,210.80,331.53,59.933,1439942403,"201051344000648","174011321042388",26.44,19.80,0,326.72,337.54,5.9,3.8,0.018,219352.5,219352.5,11277,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942509,415151.00
08/18/2015 20:00,2,0.230,ACTIVE,210.80,332.13,59.954,1439942403,"201051344001093","174011321042388",26.56,20.70,0,326.72,337.24,6.2,4.1,0.009,222308.0,222308.0,11275,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942510,415152.00
08/18/2015 20:00,2,0.197,ACTIVE,211.03,331.23,59.949,1439942403,"201051344000645","174011321042388",26.44,21.00,0,327.02,336.94,5.3,3.2,0.009,220363.2,220363.2,11279,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942511,415153.00
08/18/2015 20:00,2,0.152,ACTIVE,212.16,333.93,59.944,1439942403,"274151322000085","174011321042388",26.20,22.30,0,330.93,338.74,4.0,2.0,0.018,499391.2,499391.2,12521,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942511,415154.00
08/18/2015 20:00,2,0.215,ACTIVE,210.80,331.83,59.954,1439942403,"201051344000651","174011321042388",26.28,19.80,0,327.32,336.94,5.7,3.6,0.013,219571.8,219571.8,11257,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942512,415155.00
08/18/2015 20:00,2,0.215,ACTIVE,210.80,330.63,59.912,1439942403,"201051344000867","174011321042388",26.50,21.00,0,325.52,336.04,5.8,3.7,0.009,212341.6,212341.6,11281,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942513,415156.00
08/18/2015 20:00,2,0.215,ACTIVE,210.57,330.63,59.944,1439942403,"201051344001230","174011321042388",25.74,19.80,0,325.52,335.74,5.6,3.5,0.013,223191.2,223191.2,11292,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942514,415157.00
08/18/2015 20:00,2,0.215,ACTIVE,211.03,332.73,59.949,1439942403,"201051344000576","174011321042388",26.24,20.00,0,326.72,337.84,5.8,3.6,0.009,219490.3,219490.3,11300,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942515,415158.00
08/18/2015 20:00,2,0.242,ACTIVE,210.57,330.93,59.949,1439942403,"201051344000579","174011321042388",27.14,20.00,0,326.42,336.34,6.7,4.5,0.013,226555.7,226555.7,11254,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439942516,415159.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415160.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415161.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415162.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415163.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415164.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415165.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415166.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415167.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415168.00
08/18/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439942403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943283,415169.00
08/18/2015 20:15,2,0.219,ACTIVE,210.12,330.93,59.949,1439943304,"201051344000955","174011321042388",25.82,19.80,0,308.09,348.96,5.7,3.6,0.009,224983.9,224983.9,11267,0,0,0,L,1122011218,1,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943379,415170.00
08/18/2015 20:15,2,0.131,ACTIVE,211.70,333.93,59.944,1439943304,"274151322000095","174011321042388",25.56,21.50,0,330.93,338.44,3.4,1.4,0.000,524491.0,524491.0,12165,0,0,0,L,1151911521,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943379,415171.00
08/18/2015 20:15,2,0.197,ACTIVE,210.35,331.53,59.944,1439943304,"201051344000868","174011321042388",24.89,19.50,0,307.18,351.37,5.0,2.9,0.004,211833.0,211833.0,11281,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943380,415172.00
08/18/2015 20:15,2,0.189,ACTIVE,211.03,331.83,59.938,1439943304,"201051344000853","174011321042388",24.87,19.30,0,312.59,348.36,4.8,2.7,0.009,218311.6,218311.6,11282,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943381,415173.00
08/18/2015 20:15,2,0.197,ACTIVE,211.03,332.13,59.954,1439943304,"201051344000582","174011321042388",25.58,19.80,0,319.81,341.15,5.1,3.0,0.009,217314.0,217314.0,11254,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943382,415174.00
08/18/2015 20:15,2,0.211,ACTIVE,210.57,331.23,59.975,1439943304,"201051344000469","174011321042388",25.98,18.70,0,304.48,352.87,5.6,3.5,0.004,213564.9,213564.9,11278,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943383,415175.00
08/18/2015 20:15,2,0.164,ACTIVE,210.12,331.83,59.949,1439943304,"201051344000988","174011321042388",26.16,19.50,0,314.70,345.66,4.4,2.3,0.013,212619.0,212619.0,11262,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943384,415176.00
08/18/2015 20:15,2,0.184,ACTIVE,210.35,330.63,59.954,1439943304,"201051344001158","174011321042388",25.23,19.00,0,309.59,348.66,4.7,2.6,0.004,218287.9,218287.9,11260,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943385,415177.00
08/18/2015 20:15,2,0.188,ACTIVE,210.35,330.33,59.944,1439943304,"201051344001025","174011321042388",25.94,19.30,0,319.81,342.95,4.9,2.8,0.004,222794.2,222794.2,11258,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943386,415178.00
08/18/2015 20:15,2,0.193,ACTIVE,210.57,331.23,59.917,1439943304,"201051344000569","174011321042388",25.94,19.80,0,319.21,341.15,5.1,3.0,0.004,226055.9,226055.9,11286,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943387,415179.00
08/18/2015 20:15,2,0.074,ACTIVE,211.93,334.24,59.949,1439943304,"274151322000094","174011321042388",29.18,21.80,0,327.62,340.85,2.2,0.2,0.004,401400.3,401400.3,12686,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943388,415180.00
08/18/2015 20:15,2,0.197,ACTIVE,210.57,330.33,59.965,1439943304,"201051344000458","174011321042388",25.82,20.30,0,311.39,347.76,5.2,3.0,0.009,221729.9,221729.9,11277,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943389,415181.00
08/18/2015 20:15,2,0.141,ACTIVE,211.93,335.44,59.944,1439943304,"274151322000087","174011321042388",25.07,28.00,0,330.63,339.04,3.5,1.5,0.004,473417.7,473417.7,12089,0,0,0,L,1151911521,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943390,415182.00
08/18/2015 20:15,2,0.152,ACTIVE,211.70,334.24,59.917,1439943304,"274151322000052","174011321042388",25.76,21.80,0,330.03,339.04,4.0,1.9,0.009,506173.9,506173.9,12512,0,0,0,L,1151911521,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943391,415183.00
08/18/2015 20:15,2,0.186,ACTIVE,211.03,332.13,59.949,1439943304,"201051344001145","174011321042388",24.93,19.30,0,310.19,349.86,4.7,2.6,0.004,226723.7,226723.7,11282,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943392,415184.00
08/18/2015 20:15,2,0.176,ACTIVE,211.03,332.13,59.944,1439943304,"201051344000685","174011321042388",24.95,19.50,0,305.98,353.17,4.5,2.4,0.004,225421.6,225421.6,11282,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943393,415185.00
08/18/2015 20:15,2,0.119,ACTIVE,211.48,334.24,59.959,1439943304,"274151322000088","174011321042388",23.58,21.50,0,330.03,338.44,2.9,0.8,0.009,485856.7,485856.7,12117,0,0,0,L,1151911521,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943394,415186.00
08/18/2015 20:15,2,0.209,ACTIVE,210.80,330.93,59.949,1439943304,"201051344000438","174011321042388",25.31,19.50,0,312.59,346.56,5.4,3.3,0.009,225422.4,225422.4,11255,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943395,415187.00
08/18/2015 20:15,2,0.199,ACTIVE,210.35,330.63,59.949,1439943304,"201051344001135","174011321042388",25.66,19.50,0,321.01,339.34,5.2,3.1,0.004,216969.7,216969.7,11233,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943396,415188.00
08/18/2015 20:15,2,0.234,ACTIVE,211.03,331.53,59.975,1439943304,"201051344000417","174011321042388",25.37,19.50,0,310.79,348.96,6.0,3.9,0.000,220462.0,220462.0,11251,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943396,415189.00
08/18/2015 20:15,2,0.205,ACTIVE,210.35,330.93,59.938,1439943304,"201051344000594","174011321042388",25.43,19.80,0,312.29,343.85,5.3,3.2,0.009,222346.4,222346.4,11277,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943397,415190.00
08/18/2015 20:15,2,0.131,ACTIVE,211.93,333.93,59.938,1439943304,"274151322000083","174011321042388",25.01,21.80,0,330.63,339.04,3.4,1.3,0.000,501986.5,501986.5,12541,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943398,415191.00
08/18/2015 20:15,2,0.213,ACTIVE,210.80,332.13,59.944,1439943304,"201051344000585","174011321042388",25.60,19.50,0,314.40,345.66,5.5,3.4,0.009,221888.0,221888.0,11256,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943399,415192.00
08/18/2015 20:15,2,0.129,ACTIVE,211.70,333.03,59.938,1439943304,"274151322000054","174011321042388",24.95,22.00,0,330.33,338.74,3.2,1.2,0.000,496771.8,496771.8,12106,0,0,0,L,1151911521,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943400,415193.00
08/18/2015 20:15,2,0.197,ACTIVE,210.80,330.63,59.922,1439943304,"201051344001203","174011321042388",24.93,19.80,0,317.10,345.36,5.0,2.9,0.004,222682.7,222682.7,11269,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943401,415194.00
08/18/2015 20:15,2,0.203,ACTIVE,210.35,330.93,59.944,1439943304,"201051344000646","174011321042388",25.72,19.30,0,310.49,346.86,5.3,3.2,0.009,218897.3,218897.3,11251,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943402,415195.00
08/18/2015 20:15,2,0.090,ACTIVE,212.38,335.14,59.949,1439943304,"274151322000068","174011321042388",29.24,22.50,0,331.53,339.04,2.6,0.6,0.009,400716.7,400716.7,12296,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943403,415196.00
08/18/2015 20:15,2,0.131,ACTIVE,212.83,334.54,59.938,1439943304,"274151322000076","174011321042388",26.46,21.80,0,331.83,338.74,3.5,1.4,0.009,530677.3,530677.3,12530,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943404,415197.00
08/18/2015 20:15,2,0.215,ACTIVE,210.35,330.63,59.938,1439943304,"201051344000890","174011321042388",25.11,19.80,0,308.39,350.47,5.5,3.3,0.004,223624.5,223624.5,11264,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943405,415198.00
08/18/2015 20:15,2,0.137,ACTIVE,210.35,331.23,59.938,1439943304,"201051344000900","174011321042388",26.12,19.50,0,307.48,349.56,3.6,1.6,0.004,224659.6,224659.6,11302,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943406,415199.00
08/18/2015 20:15,2,0.205,ALERT,211.25,332.73,59.938,1439943304,"201051344000633","174011321042388",24.47,19.50,0,293.06,337.54,5.1,3.0,0.009,213393.6,213393.6,11292,0,0,0,L,1122011218,1,121.78,122.68,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943408,415200.00
08/18/2015 20:15,2,0.205,ACTIVE,210.80,330.93,59.949,1439943304,"201051344000983","174011321042388",24.67,19.80,0,310.19,348.96,5.2,3.1,0.004,221584.1,221584.1,11280,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943409,415201.00
08/18/2015 20:15,2,0.197,ACTIVE,211.03,332.73,59.949,1439943304,"201051344000917","174011321042388",24.17,20.70,0,311.09,348.06,4.8,2.8,0.000,224110.4,224110.4,11291,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943410,415202.00
08/18/2015 20:15,2,0.199,ACTIVE,211.03,331.23,59.965,1439943304,"201051344000648","174011321042388",25.17,19.30,0,315.00,345.96,5.1,3.0,0.004,219353.3,219353.3,11278,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943411,415203.00
08/18/2015 20:15,2,0.221,ACTIVE,210.80,332.13,59.938,1439943304,"201051344001093","174011321042388",24.49,20.00,0,309.59,350.17,5.5,3.4,0.009,222309.0,222309.0,11276,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943412,415204.00
08/18/2015 20:15,2,0.168,ACTIVE,211.25,331.53,59.944,1439943304,"201051344000645","174011321042388",26.40,20.30,0,314.40,346.26,4.5,2.4,0.004,220363.9,220363.9,11280,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943413,415205.00
08/18/2015 20:15,2,0.131,ACTIVE,212.16,334.84,59.949,1439943304,"274151322000085","174011321042388",25.31,21.80,0,331.53,339.04,3.4,1.3,0.004,499391.6,499391.6,12522,0,0,0,L,1151911521,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943414,415206.00
08/18/2015 20:15,2,0.199,ACTIVE,211.03,331.83,59.965,1439943304,"201051344000651","174011321042388",24.65,19.30,0,315.90,345.36,5.0,2.9,0.004,219572.6,219572.6,11258,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943415,415207.00
08/18/2015 20:15,2,0.189,ACTIVE,211.03,330.63,59.944,1439943304,"201051344000867","174011321042388",25.37,20.30,0,303.58,352.27,4.9,2.8,0.000,212342.4,212342.4,11282,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943416,415208.00
08/18/2015 20:15,2,0.205,ACTIVE,210.57,330.93,59.944,1439943304,"201051344001230","174011321042388",23.44,19.30,0,307.18,349.56,4.9,2.8,0.009,223192.0,223192.0,11293,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943417,415209.00
08/18/2015 20:15,2,0.201,ACTIVE,211.03,332.13,59.954,1439943304,"201051344000576","174011321042388",24.09,19.50,0,304.18,354.37,4.9,2.8,0.004,219491.1,219491.1,11301,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943417,415210.00
08/18/2015 20:15,2,0.229,ACTIVE,210.57,330.93,59.959,1439943304,"201051344000579","174011321042388",25.47,19.50,0,314.40,345.06,5.9,3.8,0.009,226556.7,226556.7,11255,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439943418,415211.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415212.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415213.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415214.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415215.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415216.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415217.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415218.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415219.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415220.00
08/18/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439943304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439944184,415221.00
08/18/2015 20:30,2,0.088,ALERT,210.12,294.26,59.965,1439944203,"201051344000955","174011321042388",27.31,18.70,0,291.55,334.54,2.5,0.5,0.000,224984.3,224984.3,11268,0,0,0,L,1122011218,1,121.33,122.23,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1439944279,415222.00
08/18/2015 20:30,2,0.012,ALERT,211.70,295.46,59.981,1439944203,"274151322000095","174011321042388",27.12,20.00,0,292.76,337.84,0.0,0.0,0.000,524491.0,524491.0,12166,0,0,0,L,1151911521,1,122.23,122.68,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439944281,415223.00
08/18/2015 20:30,2,0.072,ALERT,210.35,294.56,59.970,1439944203,"201051344000868","174011321042388",27.08,18.70,0,292.16,334.24,2.0,0.0,0.000,211833.2,211833.2,11282,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1439944282,415224.00
08/18/2015 20:30,2,0.059,ALERT,210.80,293.66,59.970,1439944203,"201051344000853","174011321042388",27.57,18.30,0,291.55,335.44,1.7,0.0,0.000,218311.8,218311.8,11283,0,0,0,L,1122011218,1,122.23,122.01,0100,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1439944284,415225.00
08/18/2015 20:30,2,0.064,ALERT,210.80,294.86,59.965,1439944203,"201051344000582","174011321042388",27.15,18.70,0,292.16,334.84,1.8,0.0,0.000,217314.2,217314.2,11255,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1439944286,415226.00
08/18/2015 20:30,2,0.080,ALERT,210.35,293.66,59.981,1439944203,"201051344000469","174011321042388",26.88,17.80,0,290.35,335.14,2.2,0.2,0.000,213565.2,213565.2,11279,0,0,0,L,1122011218,1,121.33,122.23,0100,15,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1439944288,415227.00
08/18/2015 20:30,2,0.051,ALERT,209.90,293.66,59.975,1439944203,"201051344000988","174011321042388",27.35,18.70,0,289.15,335.14,1.4,0.0,0.000,212619.2,212619.2,11263,0,0,0,L,1122011218,1,121.33,121.78,0100,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1439944290,415228.00
08/18/2015 20:30,2,0.053,ALERT,209.90,293.36,59.965,1439944203,"201051344001158","174011321042388",27.21,18.00,0,290.95,335.14,1.5,0.0,0.000,218288.1,218288.1,11261,0,0,0,L,1122011218,1,121.33,121.55,0100,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1439944292,415229.00
08/18/2015 20:30,2,0.064,ALERT,210.12,293.06,59.938,1439944203,"201051344001025","174011321042388",27.43,18.30,0,291.25,335.14,1.8,0.0,0.000,222794.4,222794.4,11259,0,0,0,L,1122011218,1,121.33,122.01,0100,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1439944293,415230.00
08/18/2015 20:30,2,0.076,ALERT,210.12,293.96,59.975,1439944203,"201051344000569","174011321042388",27.49,19.00,0,292.16,334.54,2.2,0.2,0.000,226056.1,226056.1,11287,0,0,0,L,1122011218,1,121.33,122.01,0100,16,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1439944295,415231.00
08/18/2015 20:30,2,0.000,ALERT,211.70,293.96,59.996,1439944203,"274151322000094","174011321042388",37.11,20.30,0,291.25,385.33,0.0,0.0,0.000,401400.3,401400.3,12687,0,0,0,L,1151911521,1,121.55,123.14,0100,16,0,0,0,0,0,0,103,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1439944297,415232.00
08/18/2015 20:30,2,0.078,ALERT,210.12,293.96,59.970,1439944203,"201051344000458","174011321042388",26.98,19.50,0,291.85,334.84,2.1,0.1,0.000,221730.1,221730.1,11278,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1439944299,415233.00
08/18/2015 20:30,2,0.031,ALERT,211.93,293.36,59.944,1439944203,"274151322000087","174011321042388",26.08,25.80,0,290.95,338.74,0.0,0.0,0.000,473417.8,473417.8,12090,0,0,0,L,1151911521,1,122.01,122.91,0100,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1439944301,415234.00
08/18/2015 20:30,2,0.043,ALERT,211.25,293.96,59.959,1439944203,"274151322000052","174011321042388",26.86,20.30,0,291.25,336.94,0.0,0.0,0.000,506174.0,506174.0,12513,0,0,0,L,1151911521,1,121.33,122.68,0100,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1439944303,415235.00
08/18/2015 20:30,2,0.064,ALERT,210.57,294.26,59.959,1439944203,"201051344001145","174011321042388",27.23,18.00,0,292.16,335.74,1.8,0.0,0.000,226723.9,226723.9,11283,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1439944304,415236.00
08/18/2015 20:30,2,0.041,ALERT,210.57,293.66,59.965,1439944203,"201051344000685","174011321042388",27.02,18.70,0,291.55,334.54,1.2,0.0,0.000,225421.8,225421.8,11283,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1439944306,415237.00
08/18/2015 20:30,2,0.008,ALERT,211.48,293.96,60.002,1439944203,"274151322000088","174011321042388",25.56,20.30,0,291.55,336.94,0.0,0.0,0.000,485856.8,485856.8,12118,0,0,0,L,1151911521,1,122.23,122.23,0100,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1439944308,415238.00
08/18/2015 20:30,2,0.080,ALERT,210.35,293.96,59.965,1439944203,"201051344000438","174011321042388",27.19,18.30,0,291.85,335.44,2.2,0.2,0.000,225422.7,225422.7,11256,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1439944310,415239.00
08/18/2015 20:30,2,0.080,ALERT,210.12,293.66,59.975,1439944203,"201051344001135","174011321042388",27.39,18.70,0,291.85,334.24,2.2,0.2,0.000,216970.0,216970.0,11234,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1439944312,415240.00
08/18/2015 20:30,2,0.111,ALERT,210.57,293.36,59.965,1439944203,"201051344000417","174011321042388",26.90,18.70,0,290.95,335.74,3.0,1.0,0.000,220462.5,220462.5,11252,0,0,0,L,1122011218,1,121.55,122.01,0100,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1439944314,415241.00
08/18/2015 20:30,2,0.078,ALERT,210.12,294.26,59.959,1439944203,"201051344000594","174011321042388",27.51,18.70,0,291.25,334.84,2.2,0.2,0.000,222346.7,222346.7,11278,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1439944316,415242.00
08/18/2015 20:30,2,0.020,ALERT,211.48,294.56,59.954,1439944203,"274151322000083","174011321042388",26.66,20.00,0,291.85,344.15,0.0,0.0,0.000,501986.6,501986.6,12542,0,0,0,L,1151911521,1,121.55,122.68,0100,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1439944317,415243.00
08/18/2015 20:30,2,0.086,ALERT,210.57,294.26,59.965,1439944203,"201051344000585","174011321042388",27.15,18.70,0,291.25,336.04,2.4,0.4,0.000,221888.3,221888.3,11257,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1439944319,415244.00
08/18/2015 20:30,2,0.016,ALERT,211.48,294.56,59.959,1439944203,"274151322000054","174011321042388",26.90,20.70,0,291.85,337.24,0.0,0.0,0.000,496771.9,496771.9,12107,0,0,0,L,1151911521,1,121.78,122.46,0100,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439944321,415245.00
08/18/2015 20:30,2,0.064,ALERT,210.57,293.96,59.922,1439944203,"201051344001203","174011321042388",26.74,18.70,0,291.55,335.44,1.8,0.0,0.000,222682.9,222682.9,11270,0,0,0,L,1122011218,1,122.23,121.78,0100,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1439944323,415246.00
08/18/2015 20:30,2,0.064,ALERT,209.90,293.96,59.965,1439944203,"201051344000646","174011321042388",26.76,18.30,0,290.95,334.54,1.8,0.0,0.000,218897.5,218897.5,11252,0,0,0,L,1122011218,1,121.78,121.78,0100,15,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1439944325,415247.00
08/18/2015 20:30,2,0.000,ALERT,212.16,293.66,59.959,1439944203,"274151322000068","174011321042388",0.00,20.70,0,290.95,384.43,0.0,0.0,0.000,400716.7,400716.7,12297,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,104,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1439944326,415248.00
08/18/2015 20:30,2,0.018,ALERT,211.93,294.26,59.954,1439944203,"274151322000076","174011321042388",27.49,20.00,0,291.55,337.84,0.0,0.0,0.000,530677.3,530677.3,12531,0,0,0,L,1151911521,1,122.01,122.68,0100,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1439944328,415249.00
08/18/2015 20:30,2,0.102,ALERT,210.35,294.86,59.965,1439944203,"201051344000890","174011321042388",25.17,18.70,0,292.46,333.93,2.6,0.6,0.000,223624.9,223624.9,11265,0,0,0,L,1122011218,1,121.78,121.55,0100,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1439944330,415250.00
08/18/2015 20:30,2,0.029,ALERT,210.35,294.26,59.959,1439944203,"201051344000900","174011321042388",26.88,18.70,0,291.25,333.63,0.8,0.0,0.000,224659.7,224659.7,11303,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1439944332,415251.00
08/18/2015 20:30,2,0.070,ALERT,211.03,293.66,59.938,1439944203,"201051344000633","174011321042388",27.06,18.30,0,289.75,335.14,1.9,0.0,0.000,213393.9,213393.9,11294,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1439944334,415252.00
08/18/2015 20:30,2,0.082,ALERT,210.35,294.26,59.970,1439944203,"201051344000983","174011321042388",27.19,18.70,0,291.85,333.63,2.3,0.3,0.000,221584.4,221584.4,11281,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1439944336,415253.00
08/18/2015 20:30,2,0.064,ALERT,210.57,293.66,59.965,1439944203,"201051344000917","174011321042388",26.86,19.50,0,290.35,334.24,1.8,0.0,0.000,224110.6,224110.6,11292,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1439944338,415254.00
