ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 20:30,2,0.074,ALERT,210.35,293.06,59.996,1439944203,"201051344000648","174011321042388",27.23,18.00,0,291.25,335.44,2.1,0.1,0.000,219353.6,219353.6,11279,0,0,0,L,1122011218,1,121.33,122.23,0100,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1439944339,415255.00
08/18/2015 20:30,2,0.102,ALERT,210.12,293.66,59.965,1439944203,"201051344001093","174011321042388",26.66,19.30,0,291.55,333.93,2.8,0.7,0.000,222309.3,222309.3,11277,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1439944341,415256.00
08/18/2015 20:30,2,0.049,ALERT,210.57,293.36,59.959,1439944203,"201051344000645","174011321042388",27.39,19.30,0,291.55,333.93,1.4,0.0,0.000,220364.1,220364.1,11281,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1439944343,415257.00
08/18/2015 20:30,2,0.020,ALERT,211.25,293.96,59.965,1439944203,"274151322000085","174011321042388",26.98,20.30,0,291.85,338.14,0.0,0.0,0.000,499391.7,499391.7,12523,0,0,0,L,1151911521,1,122.01,122.46,0100,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1439944345,415258.00
08/18/2015 20:30,2,0.062,ALERT,210.35,293.36,59.965,1439944203,"201051344000651","174011321042388",27.02,18.00,0,291.25,334.24,1.8,0.0,0.000,219572.9,219572.9,11259,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1439944347,415259.00
08/18/2015 20:30,2,0.074,ALERT,210.57,293.66,59.986,1439944203,"201051344000867","174011321042388",26.70,19.00,0,291.55,333.93,2.0,0.0,0.000,212342.6,212342.6,11283,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1439944348,415260.00
08/18/2015 20:30,2,0.072,ALERT,210.35,294.56,59.965,1439944203,"201051344001230","174011321042388",26.76,18.30,0,291.85,333.03,2.0,0.1,0.000,223192.2,223192.2,11294,0,0,0,L,1122011218,1,121.78,121.78,0100,15,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1439944350,415261.00
08/18/2015 20:30,2,0.072,ALERT,210.80,294.56,59.949,1439944203,"201051344000576","174011321042388",26.44,18.70,0,291.55,335.44,2.0,0.0,0.000,219491.3,219491.3,11302,0,0,0,L,1122011218,1,121.78,121.78,0100,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1439944352,415262.00
08/18/2015 20:30,2,0.092,ALERT,210.35,294.56,59.970,1439944203,"201051344000579","174011321042388",27.43,18.70,0,292.16,333.33,2.5,0.5,0.000,226557.1,226557.1,11256,0,0,0,L,1122011218,1,121.55,121.55,0100,15,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1439944354,415263.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415264.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415265.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415266.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415267.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415268.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415269.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415270.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415271.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415272.00
08/18/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439944203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945083,415273.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.36,59.970,1439945103,"201051344000955","174011321042388",0.00,18.00,0,291.85,299.97,0.0,0.0,0.000,224984.3,224984.3,11270,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1439945178,415274.00
08/18/2015 20:45,2,0.000,ALERT,210.80,293.96,59.975,1439945103,"274151322000095","174011321042388",0.00,19.00,0,293.06,301.47,0.0,0.0,0.000,524491.0,524491.0,12168,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1439945180,415275.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.66,59.975,1439945103,"201051344000868","174011321042388",0.00,17.80,0,292.46,300.57,0.0,0.0,0.000,211833.2,211833.2,11284,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1439945182,415276.00
08/18/2015 20:45,2,0.000,ALERT,210.12,293.06,59.981,1439945103,"201051344000853","174011321042388",0.00,17.50,0,291.85,299.97,0.0,0.0,0.000,218311.8,218311.8,11285,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1439945184,415277.00
08/18/2015 20:45,2,0.000,ALERT,209.90,293.96,59.970,1439945103,"201051344000582","174011321042388",0.00,17.80,0,292.46,301.17,0.0,0.0,0.000,217314.2,217314.2,11257,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1439945185,415278.00
08/18/2015 20:45,2,0.000,ALERT,209.44,292.76,59.986,1439945103,"201051344000469","174011321042388",0.00,17.30,0,290.65,299.67,0.0,0.0,0.000,213565.2,213565.2,11281,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1439945187,415279.00
08/18/2015 20:45,2,0.000,ALERT,209.44,292.76,59.981,1439945103,"201051344000988","174011321042388",0.00,17.80,0,289.45,299.97,0.0,0.0,0.000,212619.2,212619.2,11265,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1439945189,415280.00
08/18/2015 20:45,2,0.000,ALERT,209.67,292.76,59.981,1439945103,"201051344001158","174011321042388",0.00,17.30,0,290.95,299.67,0.0,0.0,0.000,218288.1,218288.1,11263,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1439945191,415281.00
08/18/2015 20:45,2,0.000,ALERT,209.44,292.46,59.981,1439945103,"201051344001025","174011321042388",0.00,17.50,0,291.25,300.27,0.0,0.0,0.000,222794.4,222794.4,11261,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1439945193,415282.00
08/18/2015 20:45,2,0.000,ALERT,209.67,293.36,59.975,1439945103,"201051344000569","174011321042388",0.00,18.00,0,292.16,300.57,0.0,0.0,0.000,226056.1,226056.1,11289,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1439945194,415283.00
08/18/2015 20:45,2,0.000,ALERT,211.03,292.76,59.949,1439945103,"274151322000094","174011321042388",0.00,19.00,0,291.25,351.67,0.0,0.0,0.000,401400.3,401400.3,12689,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1439945196,415284.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.06,59.975,1439945103,"201051344000458","174011321042388",0.00,18.70,0,291.85,300.27,0.0,0.0,0.000,221730.1,221730.1,11280,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1439945198,415285.00
08/18/2015 20:45,2,0.000,ALERT,211.03,293.06,60.007,1439945103,"274151322000087","174011321042388",0.00,24.00,0,290.95,299.97,0.0,0.0,0.000,473417.8,473417.8,12092,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1439945200,415286.00
08/18/2015 20:45,2,0.000,ALERT,210.80,293.06,59.981,1439945103,"274151322000052","174011321042388",0.00,19.30,0,291.55,301.17,0.0,0.0,0.000,506174.0,506174.0,12515,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1439945202,415287.00
08/18/2015 20:45,2,0.000,ALERT,210.12,293.96,59.986,1439945103,"201051344001145","174011321042388",0.00,17.50,0,292.46,300.57,0.0,0.0,0.000,226723.9,226723.9,11285,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1439945204,415288.00
08/18/2015 20:45,2,0.000,ALERT,209.90,293.06,60.007,1439945103,"201051344000685","174011321042388",0.00,17.80,0,291.85,299.97,0.0,0.0,0.000,225421.8,225421.8,11285,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1439945206,415289.00
08/18/2015 20:45,2,0.000,ALERT,210.35,293.06,59.949,1439945103,"274151322000088","174011321042388",0.00,19.30,0,291.55,300.57,0.0,0.0,0.000,485856.8,485856.8,12120,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1439945207,415290.00
08/18/2015 20:45,2,0.000,ALERT,209.90,293.66,59.986,1439945103,"201051344000438","174011321042388",0.00,17.50,0,291.85,300.27,0.0,0.0,0.000,225422.8,225422.8,11258,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1439945209,415291.00
08/18/2015 20:45,2,0.000,ALERT,209.67,293.66,59.996,1439945103,"201051344001135","174011321042388",0.00,17.80,0,291.85,300.27,0.0,0.0,0.000,216970.0,216970.0,11236,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1439945211,415292.00
08/18/2015 20:45,2,0.000,ALERT,210.12,292.46,59.981,1439945103,"201051344000417","174011321042388",0.00,17.80,0,291.25,299.67,0.0,0.0,0.000,220462.6,220462.6,11254,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1439945213,415293.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.36,59.981,1439945103,"201051344000594","174011321042388",0.00,17.80,0,291.55,300.27,0.0,0.0,0.000,222346.8,222346.8,11280,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1439945215,415294.00
08/18/2015 20:45,2,0.000,ALERT,211.03,293.06,59.996,1439945103,"274151322000083","174011321042388",0.00,19.00,0,291.85,301.17,0.0,0.0,0.000,501986.6,501986.6,12544,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1439945217,415295.00
08/18/2015 20:45,2,0.000,ALERT,209.90,293.36,59.959,1439945103,"201051344000585","174011321042388",0.00,17.80,0,291.55,300.57,0.0,0.0,0.000,221888.4,221888.4,11259,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1439945218,415296.00
08/18/2015 20:45,2,0.000,ALERT,210.80,293.36,59.975,1439945103,"274151322000054","174011321042388",0.00,19.80,0,291.55,301.17,0.0,0.0,0.000,496771.9,496771.9,12109,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1439945220,415297.00
08/18/2015 20:45,2,0.000,ALERT,209.67,292.76,59.986,1439945103,"201051344001203","174011321042388",0.00,17.80,0,291.85,301.17,0.0,0.0,0.000,222682.9,222682.9,11272,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1439945222,415298.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.36,59.981,1439945103,"201051344000646","174011321042388",0.00,17.50,0,291.25,299.97,0.0,0.0,0.000,218897.5,218897.5,11254,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1439945224,415299.00
08/18/2015 20:45,2,0.000,ALERT,211.48,292.46,59.970,1439945103,"274151322000068","174011321042388",0.00,19.80,0,290.95,357.08,0.0,0.0,0.000,400716.7,400716.7,12299,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1439945226,415300.00
08/18/2015 20:45,2,0.000,ALERT,211.25,293.66,59.975,1439945103,"274151322000076","174011321042388",0.00,19.30,0,291.55,301.17,0.0,0.0,0.000,530677.3,530677.3,12533,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1439945227,415301.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.96,59.975,1439945103,"201051344000890","174011321042388",0.00,18.00,0,292.46,300.57,0.0,0.0,0.000,223624.9,223624.9,11267,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1439945229,415302.00
08/18/2015 20:45,2,0.000,ALERT,208.99,292.76,59.986,1439945103,"201051344000900","174011321042388",0.00,17.80,0,291.25,299.97,0.0,0.0,0.000,224659.7,224659.7,11305,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1439945231,415303.00
08/18/2015 20:45,2,0.000,ALERT,209.90,292.46,59.986,1439945103,"201051344000633","174011321042388",0.00,17.50,0,290.05,299.37,0.0,0.0,0.000,213393.9,213393.9,11296,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1439945233,415304.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.36,59.986,1439945103,"201051344000983","174011321042388",0.00,18.00,0,292.16,300.27,0.0,0.0,0.000,221584.4,221584.4,11283,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1439945235,415305.00
08/18/2015 20:45,2,0.000,ALERT,209.67,292.76,59.991,1439945103,"201051344000917","174011321042388",0.00,18.70,0,290.65,299.97,0.0,0.0,0.000,224110.6,224110.6,11294,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1439945236,415306.00
08/18/2015 20:45,2,0.000,ALERT,209.90,292.76,59.991,1439945103,"201051344000648","174011321042388",0.00,17.50,0,290.95,299.67,0.0,0.0,0.000,219353.6,219353.6,11281,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1439945238,415307.00
08/18/2015 20:45,2,0.000,ALERT,209.67,293.06,59.959,1439945103,"201051344001093","174011321042388",0.00,18.30,0,291.85,300.27,0.0,0.0,0.000,222309.4,222309.4,11279,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1439945240,415308.00
08/18/2015 20:45,2,0.000,ALERT,209.90,292.46,59.991,1439945103,"201051344000645","174011321042388",0.00,18.30,0,291.55,299.67,0.0,0.0,0.000,220364.1,220364.1,11283,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1439945242,415309.00
08/18/2015 20:45,2,0.000,ALERT,210.80,293.06,59.991,1439945103,"274151322000085","174011321042388",0.00,19.30,0,291.85,301.17,0.0,0.0,0.000,499391.7,499391.7,12525,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1439945244,415310.00
08/18/2015 20:45,2,0.000,ALERT,209.90,292.46,59.991,1439945103,"201051344000651","174011321042388",0.00,17.30,0,291.25,299.67,0.0,0.0,0.000,219572.9,219572.9,11261,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1439945245,415311.00
08/18/2015 20:45,2,0.000,ALERT,209.67,292.46,60.002,1439945103,"201051344000867","174011321042388",0.00,18.30,0,291.55,299.67,0.0,0.0,0.000,212342.6,212342.6,11285,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1439945247,415312.00
08/18/2015 20:45,2,0.000,ALERT,209.67,293.66,59.991,1439945103,"201051344001230","174011321042388",0.00,17.50,0,292.16,300.57,0.0,0.0,0.000,223192.2,223192.2,11296,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1439945249,415313.00
08/18/2015 20:45,2,0.000,ALERT,209.90,293.36,60.002,1439945103,"201051344000576","174011321042388",0.00,17.80,0,291.85,300.27,0.0,0.0,0.000,219491.3,219491.3,11304,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1439945251,415314.00
08/18/2015 20:45,2,0.000,ALERT,209.44,293.66,59.986,1439945103,"201051344000579","174011321042388",0.00,17.80,0,292.16,300.57,0.0,0.0,0.000,226557.2,226557.2,11258,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1439945252,415315.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415316.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415317.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415318.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415319.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415320.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415321.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415322.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415323.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415324.00
08/18/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439945103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439945983,415325.00
08/18/2015 21:00,2,0.000,ALERT,210.35,294.86,59.949,1439946003,"201051344000955","174011321042388",0.00,17.80,0,291.25,296.36,0.0,0.0,0.000,224984.3,224984.3,11272,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946080,415326.00
08/18/2015 21:00,2,0.000,ALERT,211.93,296.06,59.949,1439946003,"274151322000095","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,524491.0,524491.0,12170,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946081,415327.00
08/18/2015 21:00,2,0.000,ALERT,210.57,295.46,59.959,1439946003,"201051344000868","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,211833.2,211833.2,11286,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946083,415328.00
08/18/2015 21:00,2,0.000,ALERT,211.25,294.86,59.954,1439946003,"201051344000853","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,218311.8,218311.8,11287,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946085,415329.00
08/18/2015 21:00,2,0.000,ALERT,211.03,295.46,59.954,1439946003,"201051344000582","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,217314.2,217314.2,11259,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946087,415330.00
08/18/2015 21:00,2,0.000,ALERT,210.35,294.26,59.954,1439946003,"201051344000469","174011321042388",0.00,17.00,0,289.75,296.06,0.0,0.0,0.000,213565.2,213565.2,11283,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946089,415331.00
08/18/2015 21:00,2,0.000,ALERT,210.35,294.56,59.959,1439946003,"201051344000988","174011321042388",0.00,17.80,0,288.55,296.06,0.0,0.0,0.000,212619.2,212619.2,11267,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946091,415332.00
08/18/2015 21:00,2,0.000,ALERT,210.57,294.26,59.944,1439946003,"201051344001158","174011321042388",0.00,17.00,0,290.35,296.06,0.0,0.0,0.000,218288.1,218288.1,11265,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946092,415333.00
08/18/2015 21:00,2,0.000,ALERT,210.57,294.26,59.959,1439946003,"201051344001025","174011321042388",0.00,17.30,0,290.65,297.26,0.0,0.0,0.000,222794.4,222794.4,11263,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946094,415334.00
08/18/2015 21:00,2,0.000,ALERT,210.80,295.46,59.954,1439946003,"201051344000569","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,226056.1,226056.1,11291,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946096,415335.00
08/18/2015 21:00,2,0.000,ALERT,212.16,294.56,59.949,1439946003,"274151322000094","174011321042388",0.00,18.30,0,291.55,296.06,0.0,0.0,0.000,401400.3,401400.3,12691,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946098,415336.00
08/18/2015 21:00,2,0.000,ALERT,210.57,295.16,59.965,1439946003,"201051344000458","174011321042388",0.00,18.30,0,291.25,297.26,0.0,0.0,0.000,221730.1,221730.1,11282,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946100,415337.00
08/18/2015 21:00,2,0.000,ALERT,211.93,294.86,59.949,1439946003,"274151322000087","174011321042388",0.00,22.80,0,290.95,296.06,0.0,0.0,0.000,473417.8,473417.8,12094,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946101,415338.00
08/18/2015 21:00,2,0.000,ALERT,211.93,294.86,59.944,1439946003,"274151322000052","174011321042388",0.00,18.70,0,291.55,296.96,0.0,0.0,0.000,506174.0,506174.0,12517,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946103,415339.00
08/18/2015 21:00,2,0.000,ALERT,211.03,295.46,59.949,1439946003,"201051344001145","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,226723.9,226723.9,11287,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946105,415340.00
08/18/2015 21:00,2,0.000,ALERT,211.03,294.86,59.944,1439946003,"201051344000685","174011321042388",0.00,17.80,0,290.95,296.36,0.0,0.0,0.000,225421.8,225421.8,11287,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946107,415341.00
08/18/2015 21:00,2,0.000,ALERT,211.48,294.86,59.954,1439946003,"274151322000088","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,485856.8,485856.8,12122,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946109,415342.00
08/18/2015 21:00,2,0.000,ALERT,210.80,295.16,59.944,1439946003,"201051344000438","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,225422.8,225422.8,11260,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946110,415343.00
08/18/2015 21:00,2,0.000,ALERT,210.35,295.16,59.949,1439946003,"201051344001135","174011321042388",0.00,17.50,0,291.55,297.26,0.0,0.0,0.000,216970.0,216970.0,11238,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946112,415344.00
08/18/2015 21:00,2,0.000,ALERT,211.03,294.56,59.938,1439946003,"201051344000417","174011321042388",0.00,17.50,0,290.65,296.06,0.0,0.0,0.000,220462.6,220462.6,11256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946114,415345.00
08/18/2015 21:00,2,0.000,ALERT,210.57,295.46,59.975,1439946003,"201051344000594","174011321042388",0.00,17.50,0,290.95,296.66,0.0,0.0,0.000,222346.8,222346.8,11282,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946116,415346.00
08/18/2015 21:00,2,0.000,ALERT,212.16,295.76,59.938,1439946003,"274151322000083","174011321042388",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,501986.6,501986.6,12546,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946118,415347.00
08/18/2015 21:00,2,0.000,ALERT,211.03,295.46,59.970,1439946003,"201051344000585","174011321042388",0.00,17.80,0,290.95,296.66,0.0,0.0,0.000,221888.4,221888.4,11261,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946119,415348.00
08/18/2015 21:00,2,0.000,ALERT,211.93,295.76,59.944,1439946003,"274151322000054","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,496771.9,496771.9,12111,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946121,415349.00
08/18/2015 21:00,2,0.000,ALERT,210.80,294.86,59.938,1439946003,"201051344001203","174011321042388",0.00,17.50,0,291.25,298.47,0.0,0.0,0.000,222682.9,222682.9,11274,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946123,415350.00
08/18/2015 21:00,2,0.000,ALERT,210.57,294.86,59.986,1439946003,"201051344000646","174011321042388",0.00,17.30,0,290.95,296.36,0.0,0.0,0.000,218897.5,218897.5,11256,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946125,415351.00
08/18/2015 21:00,2,0.000,ALERT,212.61,294.26,59.933,1439946003,"274151322000068","174011321042388",0.00,19.30,0,291.25,295.76,0.0,0.0,0.000,400716.7,400716.7,12301,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946127,415352.00
08/18/2015 21:00,2,0.000,ALERT,212.61,295.46,59.938,1439946003,"274151322000076","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,530677.3,530677.3,12535,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946129,415353.00
08/18/2015 21:00,2,0.000,ALERT,210.57,295.46,59.981,1439946003,"201051344000890","174011321042388",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,223624.9,223624.9,11269,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946131,415354.00
08/18/2015 21:00,2,0.000,ALERT,210.35,294.86,59.933,1439946003,"201051344000900","174011321042388",0.00,17.50,0,290.95,296.06,0.0,0.0,0.000,224659.7,224659.7,11307,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946132,415355.00
08/18/2015 21:00,2,0.000,ALERT,211.03,293.96,59.949,1439946003,"201051344000633","174011321042388",0.00,17.30,0,289.15,295.76,0.0,0.0,0.000,213393.9,213393.9,11298,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946134,415356.00
08/18/2015 21:00,2,0.000,ALERT,210.35,294.86,59.912,1439946003,"201051344000983","174011321042388",0.00,17.80,0,291.25,296.96,0.0,0.0,0.000,221584.4,221584.4,11285,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946136,415357.00
08/18/2015 21:00,2,0.000,ALERT,210.80,294.56,59.949,1439946003,"201051344000917","174011321042388",0.00,18.30,0,290.05,296.06,0.0,0.0,0.000,224110.6,224110.6,11296,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946138,415358.00
08/18/2015 21:00,2,0.000,ALERT,210.80,294.26,59.949,1439946003,"201051344000648","174011321042388",0.00,17.30,0,290.65,296.66,0.0,0.0,0.000,219353.6,219353.6,11283,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946140,415359.00
08/18/2015 21:00,2,0.000,ALERT,210.57,294.86,59.938,1439946003,"201051344001093","174011321042388",0.00,18.00,0,290.95,296.66,0.0,0.0,0.000,222309.4,222309.4,11281,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946141,415360.00
08/18/2015 21:00,2,0.000,ALERT,211.03,294.26,59.954,1439946003,"201051344000645","174011321042388",0.00,18.00,0,290.95,296.66,0.0,0.0,0.000,220364.1,220364.1,11285,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946143,415361.00
08/18/2015 21:00,2,0.000,ALERT,211.70,294.56,59.933,1439946003,"274151322000085","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,499391.7,499391.7,12527,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946145,415362.00
08/18/2015 21:00,2,0.000,ALERT,210.57,293.96,59.938,1439946003,"201051344000651","174011321042388",0.00,17.00,0,290.65,296.36,0.0,0.0,0.000,219572.9,219572.9,11263,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946147,415363.00
08/18/2015 21:00,2,0.000,ALERT,210.57,294.26,59.981,1439946003,"201051344000867","174011321042388",0.00,18.00,0,290.95,296.96,0.0,0.0,0.000,212342.6,212342.6,11287,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946149,415364.00
08/18/2015 21:00,2,0.000,ALERT,210.35,294.86,59.981,1439946003,"201051344001230","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,223192.2,223192.2,11298,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946151,415365.00
08/18/2015 21:00,2,0.000,ALERT,210.80,294.86,59.944,1439946003,"201051344000576","174011321042388",0.00,17.50,0,291.25,296.66,0.0,0.0,0.000,219491.3,219491.3,11306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946152,415366.00
08/18/2015 21:00,2,0.000,ALERT,210.35,295.16,59.970,1439946003,"201051344000579","174011321042388",0.00,17.50,0,291.25,297.26,0.0,0.0,0.000,226557.2,226557.2,11260,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946154,415367.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415368.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415369.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415370.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415371.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415372.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415373.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415374.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415375.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415376.00
08/18/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439946003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439946883,415377.00
08/18/2015 21:15,2,0.000,ALERT,210.12,294.86,59.944,1439946903,"201051344000955","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,224984.3,224984.3,11274,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946980,415378.00
08/18/2015 21:15,2,0.000,ALERT,211.48,295.76,59.949,1439946903,"274151322000095","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,524491.0,524491.0,12172,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946982,415379.00
08/18/2015 21:15,2,0.000,ALERT,210.12,295.16,59.954,1439946903,"201051344000868","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,211833.2,211833.2,11288,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946984,415380.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.56,59.959,1439946903,"201051344000853","174011321042388",0.00,17.30,0,291.55,297.26,0.0,0.0,0.000,218311.8,218311.8,11289,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946986,415381.00
08/18/2015 21:15,2,0.000,ALERT,210.80,295.76,59.959,1439946903,"201051344000582","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,217314.2,217314.2,11261,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946988,415382.00
08/18/2015 21:15,2,0.000,ALERT,210.35,294.26,59.959,1439946903,"201051344000469","174011321042388",0.00,17.00,0,290.65,296.36,0.0,0.0,0.000,213565.2,213565.2,11285,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946989,415383.00
08/18/2015 21:15,2,0.000,ALERT,209.90,294.26,59.965,1439946903,"201051344000988","174011321042388",0.00,17.50,0,289.45,296.36,0.0,0.0,0.000,212619.2,212619.2,11269,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946991,415384.00
08/18/2015 21:15,2,0.000,ALERT,210.35,294.56,59.959,1439946903,"201051344001158","174011321042388",0.00,17.00,0,291.25,296.36,0.0,0.0,0.000,218288.1,218288.1,11267,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946993,415385.00
08/18/2015 21:15,2,0.000,ALERT,210.35,294.26,59.959,1439946903,"201051344001025","174011321042388",0.00,17.00,0,291.25,297.57,0.0,0.0,0.000,222794.4,222794.4,11265,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439946995,415386.00
08/18/2015 21:15,2,0.000,ALERT,210.57,295.16,59.933,1439946903,"201051344000569","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,226056.1,226056.1,11293,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946997,415387.00
08/18/2015 21:15,2,0.000,ALERT,211.93,294.56,59.954,1439946903,"274151322000094","174011321042388",0.00,18.00,0,291.25,296.66,0.0,0.0,0.000,401400.3,401400.3,12693,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439946999,415388.00
08/18/2015 21:15,2,0.000,ALERT,210.35,294.86,59.949,1439946903,"201051344000458","174011321042388",0.00,18.00,0,291.85,297.57,0.0,0.0,0.000,221730.1,221730.1,11284,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947001,415389.00
08/18/2015 21:15,2,0.000,ALERT,211.70,294.86,59.965,1439946903,"274151322000087","174011321042388",0.00,22.00,0,290.95,296.36,0.0,0.0,0.000,473417.8,473417.8,12096,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947002,415390.00
08/18/2015 21:15,2,0.000,ALERT,211.48,295.76,59.965,1439946903,"274151322000052","174011321042388",0.00,18.30,0,291.55,297.26,0.0,0.0,0.000,506174.0,506174.0,12519,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947004,415391.00
08/18/2015 21:15,2,0.000,ALERT,210.80,295.16,59.975,1439946903,"201051344001145","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,226723.9,226723.9,11289,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947006,415392.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.86,59.965,1439946903,"201051344000685","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,225421.8,225421.8,11289,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947008,415393.00
08/18/2015 21:15,2,0.000,ALERT,211.70,294.86,59.959,1439946903,"274151322000088","174011321042388",0.00,18.70,0,291.55,296.96,0.0,0.0,0.000,485856.8,485856.8,12124,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947009,415394.00
08/18/2015 21:15,2,0.000,ALERT,210.57,294.86,59.949,1439946903,"201051344000438","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,225422.8,225422.8,11262,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947011,415395.00
08/18/2015 21:15,2,0.000,ALERT,210.12,294.86,59.959,1439946903,"201051344001135","174011321042388",0.00,17.50,0,291.85,297.57,0.0,0.0,0.000,216970.0,216970.0,11240,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947013,415396.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.56,59.965,1439946903,"201051344000417","174011321042388",0.00,17.50,0,291.25,296.36,0.0,0.0,0.000,220462.6,220462.6,11258,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947015,415397.00
08/18/2015 21:15,2,0.000,ALERT,210.35,295.46,59.970,1439946903,"201051344000594","174011321042388",0.00,17.50,0,291.55,297.26,0.0,0.0,0.000,222346.8,222346.8,11284,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947017,415398.00
08/18/2015 21:15,2,0.000,ALERT,212.16,295.76,59.959,1439946903,"274151322000083","174011321042388",0.00,18.00,0,291.85,297.57,0.0,0.0,0.000,501986.6,501986.6,12548,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947019,415399.00
08/18/2015 21:15,2,0.000,ALERT,210.80,295.46,59.970,1439946903,"201051344000585","174011321042388",0.00,17.50,0,291.25,296.96,0.0,0.0,0.000,221888.4,221888.4,11263,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947021,415400.00
08/18/2015 21:15,2,0.000,ALERT,211.70,295.16,59.965,1439946903,"274151322000054","174011321042388",0.00,19.00,0,291.85,297.57,0.0,0.0,0.000,496771.9,496771.9,12113,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947022,415401.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.56,59.975,1439946903,"201051344001203","174011321042388",0.00,17.50,0,291.55,298.77,0.0,0.0,0.000,222682.9,222682.9,11276,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947024,415402.00
08/18/2015 21:15,2,0.000,ALERT,210.57,295.16,59.965,1439946903,"201051344000646","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,218897.5,218897.5,11258,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947026,415403.00
