ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 21:15,2,0.000,ALERT,212.61,294.26,59.970,1439946903,"274151322000068","174011321042388",0.00,19.00,0,290.95,296.06,0.0,0.0,0.000,400716.7,400716.7,12303,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947028,415404.00
08/18/2015 21:15,2,0.000,ALERT,212.61,295.16,59.975,1439946903,"274151322000076","174011321042388",0.00,18.30,0,291.85,297.26,0.0,0.0,0.000,530677.3,530677.3,12537,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947030,415405.00
08/18/2015 21:15,2,0.000,ALERT,210.57,295.46,59.965,1439946903,"201051344000890","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,223624.9,223624.9,11271,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947032,415406.00
08/18/2015 21:15,2,0.000,ALERT,210.35,294.86,59.965,1439946903,"201051344000900","174011321042388",0.00,17.50,0,291.25,296.36,0.0,0.0,0.000,224659.7,224659.7,11309,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947033,415407.00
08/18/2015 21:15,2,0.000,ALERT,211.03,294.26,59.975,1439946903,"201051344000633","174011321042388",0.00,17.30,0,289.75,296.06,0.0,0.0,0.000,213393.9,213393.9,11300,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947035,415408.00
08/18/2015 21:15,2,0.000,ALERT,210.35,294.86,59.949,1439946903,"201051344000983","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,221584.4,221584.4,11287,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947037,415409.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.56,59.970,1439946903,"201051344000917","174011321042388",0.00,18.30,0,290.65,296.66,0.0,0.0,0.000,224110.6,224110.6,11298,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947039,415410.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.26,59.959,1439946903,"201051344000648","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,219353.6,219353.6,11285,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947040,415411.00
08/18/2015 21:15,2,0.000,ALERT,210.57,294.86,59.959,1439946903,"201051344001093","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,222309.4,222309.4,11283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947042,415412.00
08/18/2015 21:15,2,0.000,ALERT,211.03,294.86,59.938,1439946903,"201051344000645","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,220364.1,220364.1,11287,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947044,415413.00
08/18/2015 21:15,2,0.000,ALERT,211.70,294.86,59.959,1439946903,"274151322000085","174011321042388",0.00,18.30,0,291.55,297.26,0.0,0.0,0.000,499391.7,499391.7,12529,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947046,415414.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.26,59.986,1439946903,"201051344000651","174011321042388",0.00,17.00,0,291.55,296.66,0.0,0.0,0.000,219572.9,219572.9,11265,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947048,415415.00
08/18/2015 21:15,2,0.000,ALERT,210.80,294.86,59.975,1439946903,"201051344000867","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,212342.6,212342.6,11289,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947049,415416.00
08/18/2015 21:15,2,0.000,ALERT,210.57,295.76,59.970,1439946903,"201051344001230","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,223192.2,223192.2,11300,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947051,415417.00
08/18/2015 21:15,2,0.000,ALERT,210.80,295.46,59.954,1439946903,"201051344000576","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,219491.3,219491.3,11308,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947053,415418.00
08/18/2015 21:15,2,0.000,ALERT,210.35,295.46,59.970,1439946903,"201051344000579","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,226557.2,226557.2,11262,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947055,415419.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415420.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415421.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415422.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415423.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415424.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415425.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415426.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415427.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415428.00
08/18/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439946903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439947784,415429.00
08/18/2015 21:30,2,0.000,ALERT,210.57,295.46,60.007,1439947804,"201051344000955","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,224984.3,224984.3,11276,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947880,415430.00
08/18/2015 21:30,2,0.000,ALERT,212.38,296.96,59.991,1439947804,"274151322000095","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,524491.0,524491.0,12174,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947882,415431.00
08/18/2015 21:30,2,0.000,ALERT,211.03,296.06,60.007,1439947804,"201051344000868","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,211833.2,211833.2,11290,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947883,415432.00
08/18/2015 21:30,2,0.000,ALERT,211.70,295.46,60.002,1439947804,"201051344000853","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,218311.8,218311.8,11291,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947885,415433.00
08/18/2015 21:30,2,0.000,ALERT,211.48,296.36,60.028,1439947804,"201051344000582","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,217314.2,217314.2,11263,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947887,415434.00
08/18/2015 21:30,2,0.000,ALERT,211.03,295.16,60.002,1439947804,"201051344000469","174011321042388",0.00,17.00,0,291.55,296.96,0.0,0.0,0.000,213565.2,213565.2,11287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947889,415435.00
08/18/2015 21:30,2,0.000,ALERT,210.80,295.16,59.975,1439947804,"201051344000988","174011321042388",0.00,17.50,0,290.35,296.96,0.0,0.0,0.000,212619.2,212619.2,11271,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947891,415436.00
08/18/2015 21:30,2,0.000,ALERT,211.03,295.16,59.996,1439947804,"201051344001158","174011321042388",0.00,17.00,0,292.16,296.96,0.0,0.0,0.000,218288.1,218288.1,11269,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947893,415437.00
08/18/2015 21:30,2,0.000,ALERT,210.80,294.86,60.034,1439947804,"201051344001025","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,222794.4,222794.4,11267,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947894,415438.00
08/18/2015 21:30,2,0.000,ALERT,211.03,296.06,60.007,1439947804,"201051344000569","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,226056.1,226056.1,11295,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947896,415439.00
08/18/2015 21:30,2,0.000,ALERT,212.38,294.86,59.991,1439947804,"274151322000094","174011321042388",0.00,17.80,0,293.06,297.26,0.0,0.0,0.000,401400.3,401400.3,12695,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947898,415440.00
08/18/2015 21:30,2,0.000,ALERT,210.80,295.46,60.002,1439947804,"201051344000458","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,221730.1,221730.1,11286,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947900,415441.00
08/18/2015 21:30,2,0.000,ALERT,212.38,295.76,59.991,1439947804,"274151322000087","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,473417.8,473417.8,12098,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947902,415442.00
08/18/2015 21:30,2,0.000,ALERT,212.38,295.76,60.002,1439947804,"274151322000052","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,506174.0,506174.0,12521,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947903,415443.00
08/18/2015 21:30,2,0.000,ALERT,211.25,296.06,60.002,1439947804,"201051344001145","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,226723.9,226723.9,11291,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947905,415444.00
08/18/2015 21:30,2,0.000,ALERT,211.48,295.46,59.986,1439947804,"201051344000685","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,225421.8,225421.8,11291,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947907,415445.00
08/18/2015 21:30,2,0.000,ALERT,211.93,295.16,59.991,1439947804,"274151322000088","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,485856.8,485856.8,12126,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947909,415446.00
08/18/2015 21:30,2,0.000,ALERT,211.25,295.76,59.996,1439947804,"201051344000438","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,225422.8,225422.8,11264,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947911,415447.00
08/18/2015 21:30,2,0.000,ALERT,210.80,295.46,59.996,1439947804,"201051344001135","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,216970.0,216970.0,11242,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947912,415448.00
08/18/2015 21:30,2,0.000,ALERT,211.25,294.86,59.965,1439947804,"201051344000417","174011321042388",0.00,17.30,0,292.46,296.96,0.0,0.0,0.000,220462.6,220462.6,11260,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947914,415449.00
08/18/2015 21:30,2,0.000,ALERT,210.57,295.76,60.007,1439947804,"201051344000594","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,222346.8,222346.8,11286,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947916,415450.00
08/18/2015 21:30,2,0.000,ALERT,212.38,295.76,59.996,1439947804,"274151322000083","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,501986.6,501986.6,12550,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947918,415451.00
08/18/2015 21:30,2,0.000,ALERT,211.25,295.76,60.007,1439947804,"201051344000585","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,221888.4,221888.4,11265,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947920,415452.00
08/18/2015 21:30,2,0.000,ALERT,212.16,295.46,60.007,1439947804,"274151322000054","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,496771.9,496771.9,12115,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947922,415453.00
08/18/2015 21:30,2,0.000,ALERT,211.03,294.86,59.986,1439947804,"201051344001203","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,222682.9,222682.9,11278,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947924,415454.00
08/18/2015 21:30,2,0.000,ALERT,210.80,295.16,60.012,1439947804,"201051344000646","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,218897.5,218897.5,11260,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947926,415455.00
08/18/2015 21:30,2,0.000,ALERT,212.61,294.26,60.012,1439947804,"274151322000068","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,400716.7,400716.7,12305,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947928,415456.00
08/18/2015 21:30,2,0.000,ALERT,212.83,295.16,59.996,1439947804,"274151322000076","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,530677.3,530677.3,12539,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947929,415457.00
08/18/2015 21:30,2,0.000,ALERT,211.03,295.76,60.007,1439947804,"201051344000890","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,223624.9,223624.9,11273,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947931,415458.00
08/18/2015 21:30,2,0.000,ALERT,210.80,294.86,60.007,1439947804,"201051344000900","174011321042388",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,224659.7,224659.7,11311,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947933,415459.00
08/18/2015 21:30,2,0.000,ALERT,211.48,294.86,60.002,1439947804,"201051344000633","174011321042388",0.00,17.00,0,290.95,296.66,0.0,0.0,0.000,213393.9,213393.9,11302,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439947935,415460.00
08/18/2015 21:30,2,0.000,ALERT,211.03,295.46,60.018,1439947804,"201051344000983","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,221584.4,221584.4,11289,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947937,415461.00
08/18/2015 21:30,2,0.000,ALERT,211.25,295.16,60.012,1439947804,"201051344000917","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,224110.6,224110.6,11300,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947938,415462.00
08/18/2015 21:30,2,0.000,ALERT,211.25,294.56,60.002,1439947804,"201051344000648","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,219353.6,219353.6,11287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947940,415463.00
08/18/2015 21:30,2,0.000,ALERT,211.03,295.46,59.996,1439947804,"201051344001093","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,222309.4,222309.4,11285,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947942,415464.00
08/18/2015 21:30,2,0.000,ALERT,211.48,295.16,60.002,1439947804,"201051344000645","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,220364.1,220364.1,11289,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947944,415465.00
08/18/2015 21:30,2,0.000,ALERT,212.38,295.76,59.975,1439947804,"274151322000085","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,499391.7,499391.7,12531,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947945,415466.00
08/18/2015 21:30,2,0.000,ALERT,211.25,294.86,60.007,1439947804,"201051344000651","174011321042388",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,219572.9,219572.9,11267,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947947,415467.00
08/18/2015 21:30,2,0.000,ALERT,211.25,295.16,60.034,1439947804,"201051344000867","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,212342.6,212342.6,11291,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947949,415468.00
08/18/2015 21:30,2,0.000,ALERT,211.03,296.06,60.012,1439947804,"201051344001230","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,223192.2,223192.2,11302,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947951,415469.00
08/18/2015 21:30,2,0.000,ALERT,211.48,296.06,60.018,1439947804,"201051344000576","174011321042388",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,219491.3,219491.3,11310,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947953,415470.00
08/18/2015 21:30,2,0.000,ALERT,211.03,296.06,60.007,1439947804,"201051344000579","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,226557.2,226557.2,11264,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439947954,415471.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415472.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415473.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415474.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415475.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415476.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415477.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415478.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415479.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415480.00
08/18/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439947804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439948685,415481.00
08/18/2015 21:45,2,0.000,ALERT,211.03,296.36,59.975,1439948703,"201051344000955","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,224984.3,224984.3,11278,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948779,415482.00
08/18/2015 21:45,2,0.000,ALERT,212.83,297.57,59.975,1439948703,"274151322000095","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,524491.0,524491.0,12176,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948781,415483.00
08/18/2015 21:45,2,0.000,ALERT,211.25,296.66,59.970,1439948703,"201051344000868","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,211833.2,211833.2,11292,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948783,415484.00
08/18/2015 21:45,2,0.000,ALERT,211.93,296.06,59.965,1439948703,"201051344000853","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,218311.8,218311.8,11293,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948785,415485.00
08/18/2015 21:45,2,0.000,ALERT,211.93,297.26,59.959,1439948703,"201051344000582","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,217314.2,217314.2,11265,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948786,415486.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.06,59.959,1439948703,"201051344000469","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,213565.2,213565.2,11289,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948788,415487.00
08/18/2015 21:45,2,0.000,ALERT,211.25,296.36,59.970,1439948703,"201051344000988","174011321042388",0.00,17.50,0,290.95,297.57,0.0,0.0,0.000,212619.2,212619.2,11273,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948790,415488.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.06,59.949,1439948703,"201051344001158","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,218288.1,218288.1,11271,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948792,415489.00
08/18/2015 21:45,2,0.000,ALERT,211.48,295.76,59.981,1439948703,"201051344001025","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,222794.4,222794.4,11269,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948793,415490.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.66,59.970,1439948703,"201051344000569","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,226056.1,226056.1,11297,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948795,415491.00
08/18/2015 21:45,2,0.000,ALERT,212.83,296.36,59.970,1439948703,"274151322000094","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,401400.3,401400.3,12697,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948797,415492.00
08/18/2015 21:45,2,0.000,ALERT,211.25,296.36,59.944,1439948703,"201051344000458","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,221730.1,221730.1,11288,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948799,415493.00
08/18/2015 21:45,2,0.000,ALERT,213.06,296.66,59.965,1439948703,"274151322000087","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,473417.8,473417.8,12100,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948801,415494.00
08/18/2015 21:45,2,0.000,ALERT,212.61,296.36,59.959,1439948703,"274151322000052","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,506174.0,506174.0,12523,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439948803,415495.00
08/18/2015 21:45,2,0.000,ALERT,211.93,297.26,59.975,1439948703,"201051344001145","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,226723.9,226723.9,11293,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948804,415496.00
08/18/2015 21:45,2,0.000,ALERT,212.16,296.96,59.970,1439948703,"201051344000685","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,225421.8,225421.8,11293,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948806,415497.00
08/18/2015 21:45,2,0.000,ALERT,212.61,297.26,59.981,1439948703,"274151322000088","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,485856.8,485856.8,12128,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948808,415498.00
08/18/2015 21:45,2,0.000,ALERT,211.70,296.66,59.975,1439948703,"201051344000438","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,225422.8,225422.8,11266,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948810,415499.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.96,59.965,1439948703,"201051344001135","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,216970.0,216970.0,11244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948812,415500.00
08/18/2015 21:45,2,0.000,ALERT,211.93,296.06,59.981,1439948703,"201051344000417","174011321042388",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,220462.6,220462.6,11262,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948813,415501.00
08/18/2015 21:45,2,0.000,ALERT,211.25,297.26,59.996,1439948703,"201051344000594","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,222346.8,222346.8,11288,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439948815,415502.00
08/18/2015 21:45,2,0.000,ALERT,212.83,297.57,59.970,1439948703,"274151322000083","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,501986.6,501986.6,12552,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948817,415503.00
08/18/2015 21:45,2,0.000,ALERT,211.93,296.96,59.986,1439948703,"201051344000585","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,221888.4,221888.4,11267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948819,415504.00
08/18/2015 21:45,2,0.000,ALERT,212.83,297.57,59.981,1439948703,"274151322000054","174011321042388",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,496771.9,496771.9,12117,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439948821,415505.00
08/18/2015 21:45,2,0.000,ALERT,211.70,296.36,59.986,1439948703,"201051344001203","174011321042388",0.00,17.30,0,293.06,299.97,0.0,0.0,0.000,222682.9,222682.9,11280,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948823,415506.00
08/18/2015 21:45,2,0.000,ALERT,211.25,296.36,59.981,1439948703,"201051344000646","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,218897.5,218897.5,11262,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948824,415507.00
08/18/2015 21:45,2,0.000,ALERT,213.29,296.06,59.975,1439948703,"274151322000068","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,400716.7,400716.7,12307,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439948826,415508.00
08/18/2015 21:45,2,0.000,ALERT,213.29,296.66,59.986,1439948703,"274151322000076","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,530677.3,530677.3,12541,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948828,415509.00
08/18/2015 21:45,2,0.000,ALERT,211.70,297.57,59.996,1439948703,"201051344000890","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,223624.9,223624.9,11275,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948830,415510.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.36,60.018,1439948703,"201051344000900","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,224659.7,224659.7,11313,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948832,415511.00
08/18/2015 21:45,2,0.000,ALERT,211.93,295.76,59.991,1439948703,"201051344000633","174011321042388",0.00,17.00,0,291.55,297.26,0.0,0.0,0.000,213393.9,213393.9,11304,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948834,415512.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.66,59.981,1439948703,"201051344000983","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,221584.4,221584.4,11291,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948836,415513.00
08/18/2015 21:45,2,0.000,ALERT,211.70,296.06,59.986,1439948703,"201051344000917","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,224110.6,224110.6,11302,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948838,415514.00
08/18/2015 21:45,2,0.000,ALERT,211.70,295.76,59.996,1439948703,"201051344000648","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,219353.6,219353.6,11289,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948840,415515.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.36,59.986,1439948703,"201051344001093","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,222309.4,222309.4,11287,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948841,415516.00
08/18/2015 21:45,2,0.000,ALERT,211.93,296.06,60.002,1439948703,"201051344000645","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,220364.1,220364.1,11291,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948843,415517.00
08/18/2015 21:45,2,0.000,ALERT,212.83,296.36,59.975,1439948703,"274151322000085","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,499391.7,499391.7,12533,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948845,415518.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.06,59.996,1439948703,"201051344000651","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,219572.9,219572.9,11269,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439948847,415519.00
08/18/2015 21:45,2,0.000,ALERT,211.48,296.36,59.991,1439948703,"201051344000867","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,212342.6,212342.6,11293,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948849,415520.00
08/18/2015 21:45,2,0.000,ALERT,211.25,297.26,59.986,1439948703,"201051344001230","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,223192.2,223192.2,11304,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948851,415521.00
08/18/2015 21:45,2,0.000,ALERT,211.70,296.96,59.954,1439948703,"201051344000576","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,219491.3,219491.3,11312,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948852,415522.00
08/18/2015 21:45,2,0.000,ALERT,211.25,296.96,59.949,1439948703,"201051344000579","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,226557.2,226557.2,11266,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439948854,415523.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415524.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415525.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415526.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415527.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415528.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415529.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415530.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415531.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415532.00
08/18/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439948703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439949583,415533.00
08/18/2015 22:00,2,0.000,ALERT,210.80,296.36,59.970,1439949603,"201051344000955","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,224984.3,224984.3,11280,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949678,415534.00
08/18/2015 22:00,2,0.000,ALERT,212.16,297.26,59.996,1439949603,"274151322000095","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,524491.0,524491.0,12178,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949680,415535.00
08/18/2015 22:00,2,0.000,ALERT,210.80,296.66,59.996,1439949603,"201051344000868","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,211833.2,211833.2,11294,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949682,415536.00
08/18/2015 22:00,2,0.000,ALERT,211.48,295.76,60.002,1439949603,"201051344000853","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,218311.8,218311.8,11295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949684,415537.00
08/18/2015 22:00,2,0.000,ALERT,211.48,297.26,60.002,1439949603,"201051344000582","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,217314.2,217314.2,11267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949686,415538.00
08/18/2015 22:00,2,0.000,ALERT,211.03,296.06,59.996,1439949603,"201051344000469","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,213565.2,213565.2,11291,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949687,415539.00
08/18/2015 22:00,2,0.000,ALERT,210.80,296.36,59.996,1439949603,"201051344000988","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,212619.2,212619.2,11275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949689,415540.00
08/18/2015 22:00,2,0.000,ALERT,211.03,296.06,60.002,1439949603,"201051344001158","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,218288.1,218288.1,11273,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949691,415541.00
08/18/2015 22:00,2,0.000,ALERT,210.80,296.06,59.996,1439949603,"201051344001025","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,222794.4,222794.4,11271,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949693,415542.00
08/18/2015 22:00,2,0.000,ALERT,211.25,297.26,59.991,1439949603,"201051344000569","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,226056.1,226056.1,11299,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949694,415543.00
08/18/2015 22:00,2,0.000,ALERT,212.38,296.06,60.002,1439949603,"274151322000094","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,401400.3,401400.3,12699,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949696,415544.00
08/18/2015 22:00,2,0.000,ALERT,211.03,296.36,60.002,1439949603,"201051344000458","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,221730.1,221730.1,11290,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949698,415545.00
08/18/2015 22:00,2,0.000,ALERT,212.38,296.66,59.986,1439949603,"274151322000087","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,473417.8,473417.8,12102,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949700,415546.00
08/18/2015 22:00,2,0.000,ALERT,211.93,295.76,59.986,1439949603,"274151322000052","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,506174.0,506174.0,12525,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949702,415547.00
08/18/2015 22:00,2,0.000,ALERT,211.48,296.96,60.023,1439949603,"201051344001145","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,226723.9,226723.9,11295,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949704,415548.00
08/18/2015 22:00,2,0.000,ALERT,211.48,296.66,59.996,1439949603,"201051344000685","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,225421.8,225421.8,11295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949705,415549.00
08/18/2015 22:00,2,0.000,ALERT,211.93,296.96,60.018,1439949603,"274151322000088","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,485856.8,485856.8,12130,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949707,415550.00
08/18/2015 22:00,2,0.000,ALERT,211.03,296.36,59.991,1439949603,"201051344000438","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,225422.8,225422.8,11268,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949709,415551.00
08/18/2015 22:00,2,0.000,ALERT,210.57,296.36,59.996,1439949603,"201051344001135","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,216970.0,216970.0,11246,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949711,415552.00
08/18/2015 22:00,2,0.000,ALERT,211.25,295.76,59.986,1439949603,"201051344000417","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,220462.6,220462.6,11264,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949713,415553.00
