ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 22:00,2,0.000,ALERT,210.57,296.66,59.991,1439949603,"201051344000594","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,222346.8,222346.8,11290,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949715,415554.00
08/18/2015 22:00,2,0.000,ALERT,212.38,296.66,60.018,1439949603,"274151322000083","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,501986.6,501986.6,12554,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949716,415555.00
08/18/2015 22:00,2,0.000,ALERT,211.25,296.96,59.991,1439949603,"201051344000585","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,221888.4,221888.4,11269,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949718,415556.00
08/18/2015 22:00,2,0.000,ALERT,212.38,297.26,59.986,1439949603,"274151322000054","174011321042388",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,496771.9,496771.9,12119,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949720,415557.00
08/18/2015 22:00,2,0.000,ALERT,211.25,296.66,60.002,1439949603,"201051344001203","174011321042388",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,222682.9,222682.9,11282,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949722,415558.00
08/18/2015 22:00,2,0.000,ALERT,210.80,296.66,60.018,1439949603,"201051344000646","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,218897.5,218897.5,11264,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949724,415559.00
08/18/2015 22:00,2,0.000,ALERT,212.83,295.46,59.996,1439949603,"274151322000068","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,400716.7,400716.7,12309,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949725,415560.00
08/18/2015 22:00,2,0.000,ALERT,213.06,296.36,60.012,1439949603,"274151322000076","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,530677.3,530677.3,12543,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949727,415561.00
08/18/2015 22:00,2,0.000,ALERT,211.03,296.66,60.002,1439949603,"201051344000890","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,223624.9,223624.9,11277,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949729,415562.00
08/18/2015 22:00,2,0.000,ALERT,210.80,296.06,59.996,1439949603,"201051344000900","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,224659.7,224659.7,11315,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949731,415563.00
08/18/2015 22:00,2,0.000,ALERT,211.48,295.76,59.970,1439949603,"201051344000633","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,213393.9,213393.9,11306,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949733,415564.00
08/18/2015 22:00,2,0.000,ALERT,211.03,296.66,59.991,1439949603,"201051344000983","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,221584.4,221584.4,11293,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949735,415565.00
08/18/2015 22:00,2,0.000,ALERT,211.25,296.06,59.996,1439949603,"201051344000917","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,224110.6,224110.6,11304,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949736,415566.00
08/18/2015 22:00,2,0.000,ALERT,211.48,295.76,59.965,1439949603,"201051344000648","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,219353.6,219353.6,11291,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949738,415567.00
08/18/2015 22:00,2,0.000,ALERT,211.25,296.66,59.975,1439949603,"201051344001093","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,222309.4,222309.4,11289,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949740,415568.00
08/18/2015 22:00,2,0.000,ALERT,211.70,296.06,60.002,1439949603,"201051344000645","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,220364.1,220364.1,11293,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949742,415569.00
08/18/2015 22:00,2,0.000,ALERT,212.83,296.96,59.996,1439949603,"274151322000085","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,499391.7,499391.7,12535,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949744,415570.00
08/18/2015 22:00,2,0.000,ALERT,211.48,295.76,60.007,1439949603,"201051344000651","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,219572.9,219572.9,11271,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949745,415571.00
08/18/2015 22:00,2,0.000,ALERT,211.48,296.36,60.007,1439949603,"201051344000867","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,212342.6,212342.6,11295,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949747,415572.00
08/18/2015 22:00,2,0.000,ALERT,211.25,296.66,60.007,1439949603,"201051344001230","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,223192.2,223192.2,11306,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949749,415573.00
08/18/2015 22:00,2,0.000,ALERT,211.70,296.96,60.002,1439949603,"201051344000576","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,219491.3,219491.3,11314,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439949751,415574.00
08/18/2015 22:00,2,0.000,ALERT,211.03,296.66,59.975,1439949603,"201051344000579","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,226557.2,226557.2,11268,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439949753,415575.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415576.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415577.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415578.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415579.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415580.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415581.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415582.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415583.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415584.00
08/18/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439949603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439950483,415585.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.66,59.991,1439950503,"201051344000955","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,224984.3,224984.3,11282,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950580,415586.00
08/18/2015 22:15,2,0.000,ALERT,212.38,297.57,59.991,1439950503,"274151322000095","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,524491.0,524491.0,12180,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950582,415587.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.96,59.986,1439950503,"201051344000868","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,211833.2,211833.2,11296,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950584,415588.00
08/18/2015 22:15,2,0.000,ALERT,211.48,296.06,59.981,1439950503,"201051344000853","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,218311.8,218311.8,11297,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950585,415589.00
08/18/2015 22:15,2,0.000,ALERT,211.48,297.26,59.991,1439950503,"201051344000582","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,217314.2,217314.2,11269,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950587,415590.00
08/18/2015 22:15,2,0.000,ALERT,210.57,295.46,59.986,1439950503,"201051344000469","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,213565.2,213565.2,11293,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950589,415591.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.06,59.986,1439950503,"201051344000988","174011321042388",0.00,17.30,0,292.16,298.77,0.0,0.0,0.000,212619.2,212619.2,11277,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950591,415592.00
08/18/2015 22:15,2,0.000,ALERT,211.03,295.76,59.991,1439950503,"201051344001158","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,218288.1,218288.1,11275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950593,415593.00
08/18/2015 22:15,2,0.000,ALERT,210.80,295.46,60.002,1439950503,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,222794.4,222794.4,11273,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950594,415594.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.66,59.991,1439950503,"201051344000569","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,226056.1,226056.1,11301,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950596,415595.00
08/18/2015 22:15,2,0.000,ALERT,211.93,296.06,59.986,1439950503,"274151322000094","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,401400.3,401400.3,12701,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950598,415596.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.66,59.991,1439950503,"201051344000458","174011321042388",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,221730.1,221730.1,11292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950600,415597.00
08/18/2015 22:15,2,0.000,ALERT,212.16,295.46,59.981,1439950503,"274151322000087","174011321042388",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,473417.8,473417.8,12104,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950602,415598.00
08/18/2015 22:15,2,0.000,ALERT,211.93,296.96,59.981,1439950503,"274151322000052","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,506174.0,506174.0,12527,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950604,415599.00
08/18/2015 22:15,2,0.000,ALERT,211.25,296.96,59.981,1439950503,"201051344001145","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,226723.9,226723.9,11297,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950605,415600.00
08/18/2015 22:15,2,0.000,ALERT,211.48,296.36,59.986,1439950503,"201051344000685","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,225421.8,225421.8,11297,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950607,415601.00
08/18/2015 22:15,2,0.000,ALERT,211.93,296.36,59.975,1439950503,"274151322000088","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,485856.8,485856.8,12132,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950609,415602.00
08/18/2015 22:15,2,0.000,ALERT,211.03,296.36,59.975,1439950503,"201051344000438","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,225422.8,225422.8,11270,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950611,415603.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.36,59.981,1439950503,"201051344001135","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,216970.0,216970.0,11248,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950612,415604.00
08/18/2015 22:15,2,0.000,ALERT,211.25,295.76,59.975,1439950503,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,220462.6,220462.6,11266,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950614,415605.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.96,59.970,1439950503,"201051344000594","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,222346.8,222346.8,11292,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950616,415606.00
08/18/2015 22:15,2,0.000,ALERT,212.38,296.36,59.959,1439950503,"274151322000083","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,501986.6,501986.6,12556,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950618,415607.00
08/18/2015 22:15,2,0.000,ALERT,211.25,296.66,59.991,1439950503,"201051344000585","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,221888.4,221888.4,11271,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950620,415608.00
08/18/2015 22:15,2,0.000,ALERT,212.16,297.26,59.965,1439950503,"274151322000054","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,496771.9,496771.9,12121,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950622,415609.00
08/18/2015 22:15,2,0.000,ALERT,211.25,296.36,59.996,1439950503,"201051344001203","174011321042388",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,222682.9,222682.9,11284,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950623,415610.00
08/18/2015 22:15,2,0.000,ALERT,210.80,296.36,59.944,1439950503,"201051344000646","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,218897.5,218897.5,11266,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950625,415611.00
08/18/2015 22:15,2,0.000,ALERT,213.06,295.46,59.959,1439950503,"274151322000068","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,400716.7,400716.7,12311,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950627,415612.00
08/18/2015 22:15,2,0.000,ALERT,213.06,296.36,59.954,1439950503,"274151322000076","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,530677.3,530677.3,12545,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950629,415613.00
08/18/2015 22:15,2,0.000,ALERT,211.03,296.96,59.970,1439950503,"201051344000890","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,223624.9,223624.9,11279,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950631,415614.00
08/18/2015 22:15,2,0.000,ALERT,211.03,296.36,59.981,1439950503,"201051344000900","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,224659.7,224659.7,11317,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950633,415615.00
08/18/2015 22:15,2,0.000,ALERT,211.93,296.06,59.981,1439950503,"201051344000633","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,213393.9,213393.9,11308,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950635,415616.00
08/18/2015 22:15,2,0.000,ALERT,211.25,296.66,59.954,1439950503,"201051344000983","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,221584.4,221584.4,11295,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950637,415617.00
08/18/2015 22:15,2,0.000,ALERT,211.48,296.36,59.981,1439950503,"201051344000917","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,224110.6,224110.6,11306,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950638,415618.00
08/18/2015 22:15,2,0.000,ALERT,211.48,296.06,59.933,1439950503,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,219353.6,219353.6,11293,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950640,415619.00
08/18/2015 22:15,2,0.000,ALERT,211.03,296.66,59.954,1439950503,"201051344001093","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,222309.4,222309.4,11291,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950642,415620.00
08/18/2015 22:15,2,0.000,ALERT,211.70,296.36,59.981,1439950503,"201051344000645","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,220364.1,220364.1,11295,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950644,415621.00
08/18/2015 22:15,2,0.000,ALERT,212.61,296.66,59.965,1439950503,"274151322000085","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,499391.7,499391.7,12537,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950645,415622.00
08/18/2015 22:15,2,0.000,ALERT,211.25,296.06,59.970,1439950503,"201051344000651","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,219572.9,219572.9,11273,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439950647,415623.00
08/18/2015 22:15,2,0.000,ALERT,211.48,296.06,59.975,1439950503,"201051344000867","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,212342.6,212342.6,11297,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950649,415624.00
08/18/2015 22:15,2,0.000,ALERT,211.25,297.26,60.007,1439950503,"201051344001230","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,223192.2,223192.2,11308,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950651,415625.00
08/18/2015 22:15,2,0.000,ALERT,211.48,297.26,59.981,1439950503,"201051344000576","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,219491.3,219491.3,11316,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950653,415626.00
08/18/2015 22:15,2,0.000,ALERT,211.03,297.26,59.975,1439950503,"201051344000579","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,226557.2,226557.2,11270,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439950654,415627.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415628.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415629.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415630.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415631.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415632.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415633.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415634.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415635.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415636.00
08/18/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439950503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439951383,415637.00
08/18/2015 22:30,2,0.000,ALERT,211.25,297.87,59.970,1439951404,"201051344000955","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,224984.3,224984.3,11284,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951480,415638.00
08/18/2015 22:30,2,0.000,ALERT,212.61,298.77,59.975,1439951404,"274151322000095","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,524491.0,524491.0,12182,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951482,415639.00
08/18/2015 22:30,2,0.000,ALERT,211.25,297.87,60.023,1439951404,"201051344000868","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,211833.2,211833.2,11298,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951484,415640.00
08/18/2015 22:30,2,0.000,ALERT,211.93,297.26,59.965,1439951404,"201051344000853","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,218311.8,218311.8,11299,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951486,415641.00
08/18/2015 22:30,2,0.000,ALERT,211.93,298.47,59.996,1439951404,"201051344000582","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,217314.2,217314.2,11271,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951487,415642.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.26,59.986,1439951404,"201051344000469","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,213565.2,213565.2,11295,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951489,415643.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.57,59.981,1439951404,"201051344000988","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,212619.2,212619.2,11279,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951491,415644.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.26,59.986,1439951404,"201051344001158","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,218288.1,218288.1,11277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951493,415645.00
08/18/2015 22:30,2,0.000,ALERT,211.25,296.66,59.986,1439951404,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,222794.4,222794.4,11275,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951495,415646.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.87,59.996,1439951404,"201051344000569","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,226056.1,226056.1,11303,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951497,415647.00
08/18/2015 22:30,2,0.000,ALERT,212.83,296.96,59.991,1439951404,"274151322000094","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,401400.3,401400.3,12703,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951498,415648.00
08/18/2015 22:30,2,0.000,ALERT,211.25,297.57,59.986,1439951404,"201051344000458","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,221730.1,221730.1,11294,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951500,415649.00
08/18/2015 22:30,2,0.000,ALERT,212.83,297.26,59.986,1439951404,"274151322000087","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,473417.8,473417.8,12106,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951502,415650.00
08/18/2015 22:30,2,0.000,ALERT,212.38,298.17,59.981,1439951404,"274151322000052","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,506174.0,506174.0,12529,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951504,415651.00
08/18/2015 22:30,2,0.000,ALERT,211.70,297.87,59.991,1439951404,"201051344001145","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,226723.9,226723.9,11299,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951506,415652.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.26,59.991,1439951404,"201051344000685","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,225421.8,225421.8,11299,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951508,415653.00
08/18/2015 22:30,2,0.000,ALERT,212.38,297.57,59.991,1439951404,"274151322000088","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,485856.8,485856.8,12134,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951509,415654.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.26,59.996,1439951404,"201051344000438","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,225422.8,225422.8,11272,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951511,415655.00
08/18/2015 22:30,2,0.000,ALERT,211.03,297.26,59.996,1439951404,"201051344001135","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,216970.0,216970.0,11250,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951513,415656.00
08/18/2015 22:30,2,0.000,ALERT,211.48,296.96,59.996,1439951404,"201051344000417","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,220462.6,220462.6,11268,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951515,415657.00
08/18/2015 22:30,2,0.000,ALERT,211.03,297.87,59.996,1439951404,"201051344000594","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,222346.8,222346.8,11294,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951517,415658.00
08/18/2015 22:30,2,0.000,ALERT,212.83,298.17,59.996,1439951404,"274151322000083","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,501986.6,501986.6,12558,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951518,415659.00
08/18/2015 22:30,2,0.000,ALERT,211.70,297.87,60.007,1439951404,"201051344000585","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,221888.4,221888.4,11273,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951520,415660.00
08/18/2015 22:30,2,0.000,ALERT,212.38,298.17,59.975,1439951404,"274151322000054","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,496771.9,496771.9,12123,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951522,415661.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.26,60.012,1439951404,"201051344001203","174011321042388",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,222682.9,222682.9,11286,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951524,415662.00
08/18/2015 22:30,2,0.000,ALERT,211.25,297.57,59.991,1439951404,"201051344000646","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,218897.5,218897.5,11268,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951526,415663.00
08/18/2015 22:30,2,0.000,ALERT,213.29,296.96,59.986,1439951404,"274151322000068","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,400716.7,400716.7,12313,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951528,415664.00
08/18/2015 22:30,2,0.000,ALERT,213.06,298.17,59.991,1439951404,"274151322000076","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,530677.3,530677.3,12547,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951529,415665.00
08/18/2015 22:30,2,0.000,ALERT,211.25,297.87,59.991,1439951404,"201051344000890","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,223624.9,223624.9,11281,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951531,415666.00
08/18/2015 22:30,2,0.000,ALERT,211.25,297.57,59.996,1439951404,"201051344000900","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,224659.7,224659.7,11319,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951533,415667.00
08/18/2015 22:30,2,0.000,ALERT,211.93,296.96,59.991,1439951404,"201051344000633","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,213393.9,213393.9,11310,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951535,415668.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.57,59.975,1439951404,"201051344000983","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,221584.4,221584.4,11297,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951537,415669.00
08/18/2015 22:30,2,0.000,ALERT,211.48,296.66,59.981,1439951404,"201051344000917","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,224110.6,224110.6,11308,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951539,415670.00
08/18/2015 22:30,2,0.000,ALERT,211.70,296.66,59.986,1439951404,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,219353.6,219353.6,11295,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951540,415671.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.57,59.986,1439951404,"201051344001093","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,222309.4,222309.4,11293,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951542,415672.00
08/18/2015 22:30,2,0.000,ALERT,211.93,297.26,59.954,1439951404,"201051344000645","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,220364.1,220364.1,11297,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951544,415673.00
08/18/2015 22:30,2,0.000,ALERT,213.06,297.87,59.986,1439951404,"274151322000085","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,499391.7,499391.7,12539,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951546,415674.00
08/18/2015 22:30,2,0.000,ALERT,211.48,296.96,59.986,1439951404,"201051344000651","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,219572.9,219572.9,11275,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951548,415675.00
08/18/2015 22:30,2,0.000,ALERT,211.70,297.26,59.991,1439951404,"201051344000867","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,212342.6,212342.6,11299,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951549,415676.00
08/18/2015 22:30,2,0.000,ALERT,211.48,298.17,59.986,1439951404,"201051344001230","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,223192.2,223192.2,11310,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951551,415677.00
08/18/2015 22:30,2,0.000,ALERT,211.93,298.17,59.975,1439951404,"201051344000576","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,219491.3,219491.3,11318,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439951553,415678.00
08/18/2015 22:30,2,0.000,ALERT,211.48,297.87,59.991,1439951404,"201051344000579","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,226557.2,226557.2,11272,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439951555,415679.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415680.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415681.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415682.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415683.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415684.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415685.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415686.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415687.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415688.00
08/18/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439951404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439952284,415689.00
08/18/2015 22:45,2,0.000,ALERT,210.80,296.96,60.034,1439952303,"201051344000955","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,224984.3,224984.3,11286,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952379,415690.00
08/18/2015 22:45,2,0.000,ALERT,212.16,297.87,59.965,1439952303,"274151322000095","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,524491.0,524491.0,12184,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952381,415691.00
08/18/2015 22:45,2,0.000,ALERT,210.80,296.96,60.002,1439952303,"201051344000868","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,211833.2,211833.2,11300,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952383,415692.00
08/18/2015 22:45,2,0.000,ALERT,211.48,296.36,59.991,1439952303,"201051344000853","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,218311.8,218311.8,11301,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952385,415693.00
08/18/2015 22:45,2,0.000,ALERT,211.70,297.57,59.996,1439952303,"201051344000582","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,217314.2,217314.2,11273,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952386,415694.00
08/18/2015 22:45,2,0.000,ALERT,211.03,296.36,59.996,1439952303,"201051344000469","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,213565.2,213565.2,11297,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952388,415695.00
08/18/2015 22:45,2,0.000,ALERT,210.80,296.36,59.996,1439952303,"201051344000988","174011321042388",0.00,17.30,0,292.16,299.07,0.0,0.0,0.000,212619.2,212619.2,11281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952390,415696.00
08/18/2015 22:45,2,0.000,ALERT,211.03,296.06,59.996,1439952303,"201051344001158","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,218288.1,218288.1,11279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952392,415697.00
08/18/2015 22:45,2,0.000,ALERT,210.80,296.06,59.991,1439952303,"201051344001025","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,222794.4,222794.4,11277,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952394,415698.00
08/18/2015 22:45,2,0.000,ALERT,211.03,297.26,59.996,1439952303,"201051344000569","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,226056.1,226056.1,11305,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952395,415699.00
08/18/2015 22:45,2,0.000,ALERT,212.38,296.06,59.954,1439952303,"274151322000094","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,401400.3,401400.3,12705,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952397,415700.00
08/18/2015 22:45,2,0.000,ALERT,211.03,296.66,59.996,1439952303,"201051344000458","174011321042388",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,221730.1,221730.1,11296,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952399,415701.00
08/18/2015 22:45,2,0.000,ALERT,212.61,296.66,59.996,1439952303,"274151322000087","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,473417.8,473417.8,12108,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952401,415702.00
08/18/2015 22:45,2,0.000,ALERT,211.93,296.96,59.965,1439952303,"274151322000052","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,506174.0,506174.0,12531,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952403,415703.00
