ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 22:45,2,0.000,ALERT,211.48,297.26,59.996,1439952303,"201051344001145","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,226723.9,226723.9,11301,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952405,415704.00
08/18/2015 22:45,2,0.000,ALERT,211.48,296.96,59.991,1439952303,"201051344000685","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,225421.8,225421.8,11301,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952406,415705.00
08/18/2015 22:45,2,0.000,ALERT,212.16,296.36,59.970,1439952303,"274151322000088","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,485856.8,485856.8,12136,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952408,415706.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.66,59.996,1439952303,"201051344000438","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,225422.8,225422.8,11274,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952410,415707.00
08/18/2015 22:45,2,0.000,ALERT,210.80,296.66,60.023,1439952303,"201051344001135","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,216970.0,216970.0,11252,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952412,415708.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.06,60.002,1439952303,"201051344000417","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,220462.6,220462.6,11270,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952414,415709.00
08/18/2015 22:45,2,0.000,ALERT,210.80,297.26,59.996,1439952303,"201051344000594","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,222346.8,222346.8,11296,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952415,415710.00
08/18/2015 22:45,2,0.000,ALERT,212.61,297.26,59.991,1439952303,"274151322000083","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,501986.6,501986.6,12560,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952417,415711.00
08/18/2015 22:45,2,0.000,ALERT,211.48,296.96,60.007,1439952303,"201051344000585","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,221888.4,221888.4,11275,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952419,415712.00
08/18/2015 22:45,2,0.000,ALERT,212.16,297.26,59.986,1439952303,"274151322000054","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,496771.9,496771.9,12125,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952421,415713.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.36,59.996,1439952303,"201051344001203","174011321042388",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,222682.9,222682.9,11288,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952423,415714.00
08/18/2015 22:45,2,0.000,ALERT,210.80,296.66,59.996,1439952303,"201051344000646","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,218897.5,218897.5,11270,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952424,415715.00
08/18/2015 22:45,2,0.000,ALERT,213.06,295.76,59.986,1439952303,"274151322000068","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,400716.7,400716.7,12315,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952426,415716.00
08/18/2015 22:45,2,0.000,ALERT,213.06,296.66,59.991,1439952303,"274151322000076","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,530677.3,530677.3,12549,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952428,415717.00
08/18/2015 22:45,2,0.000,ALERT,211.03,297.26,59.996,1439952303,"201051344000890","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,223624.9,223624.9,11283,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952430,415718.00
08/18/2015 22:45,2,0.000,ALERT,211.03,296.66,59.986,1439952303,"201051344000900","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,224659.7,224659.7,11321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952432,415719.00
08/18/2015 22:45,2,0.000,ALERT,211.48,296.06,59.981,1439952303,"201051344000633","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,213393.9,213393.9,11312,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952434,415720.00
08/18/2015 22:45,2,0.000,ALERT,211.03,296.66,59.981,1439952303,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,221584.4,221584.4,11299,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952436,415721.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.06,59.981,1439952303,"201051344000917","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,224110.6,224110.6,11310,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952437,415722.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.36,59.986,1439952303,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,219353.6,219353.6,11297,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952439,415723.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.96,60.007,1439952303,"201051344001093","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,222309.4,222309.4,11295,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952441,415724.00
08/18/2015 22:45,2,0.000,ALERT,211.48,296.36,59.991,1439952303,"201051344000645","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,220364.1,220364.1,11299,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952443,415725.00
08/18/2015 22:45,2,0.000,ALERT,212.61,297.26,59.986,1439952303,"274151322000085","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,499391.7,499391.7,12541,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952445,415726.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.06,59.991,1439952303,"201051344000651","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,219572.9,219572.9,11277,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952447,415727.00
08/18/2015 22:45,2,0.000,ALERT,211.25,296.36,59.991,1439952303,"201051344000867","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,212342.6,212342.6,11301,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952448,415728.00
08/18/2015 22:45,2,0.000,ALERT,211.03,297.26,59.996,1439952303,"201051344001230","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,223192.2,223192.2,11312,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439952450,415729.00
08/18/2015 22:45,2,0.000,ALERT,211.48,297.26,59.991,1439952303,"201051344000576","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,219491.3,219491.3,11320,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952452,415730.00
08/18/2015 22:45,2,0.000,ALERT,211.03,296.96,59.991,1439952303,"201051344000579","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,226557.2,226557.2,11274,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439952454,415731.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415732.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415733.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415734.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415735.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415736.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415737.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415738.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415739.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415740.00
08/18/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439952303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439953184,415741.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.66,59.949,1439953204,"201051344000955","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,224984.3,224984.3,11288,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953280,415742.00
08/18/2015 23:00,2,0.000,ALERT,212.38,297.57,59.949,1439953204,"274151322000095","174011321042388",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,524491.0,524491.0,12186,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953282,415743.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.66,59.944,1439953204,"201051344000868","174011321042388",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,211833.2,211833.2,11302,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953284,415744.00
08/18/2015 23:00,2,0.000,ALERT,211.70,296.06,59.944,1439953204,"201051344000853","174011321042388",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,218311.8,218311.8,11303,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953286,415745.00
08/18/2015 23:00,2,0.000,ALERT,211.70,297.26,59.949,1439953204,"201051344000582","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,217314.2,217314.2,11275,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953288,415746.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.06,59.949,1439953204,"201051344000469","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,213565.2,213565.2,11299,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953289,415747.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.06,59.954,1439953204,"201051344000988","174011321042388",0.00,17.30,0,291.55,299.07,0.0,0.0,0.000,212619.2,212619.2,11283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439953291,415748.00
08/18/2015 23:00,2,0.000,ALERT,211.25,295.76,59.944,1439953204,"201051344001158","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,218288.1,218288.1,11281,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953293,415749.00
08/18/2015 23:00,2,0.000,ALERT,211.03,295.76,59.949,1439953204,"201051344001025","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,222794.4,222794.4,11279,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439953295,415750.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.36,59.949,1439953204,"201051344000569","174011321042388",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,226056.1,226056.1,11307,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953297,415751.00
08/18/2015 23:00,2,0.000,ALERT,212.61,296.06,59.938,1439953204,"274151322000094","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,401400.3,401400.3,12707,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953299,415752.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.36,59.944,1439953204,"201051344000458","174011321042388",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,221730.1,221730.1,11298,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953301,415753.00
08/18/2015 23:00,2,0.000,ALERT,212.61,296.06,59.938,1439953204,"274151322000087","174011321042388",0.00,19.50,0,293.06,299.07,0.0,0.0,0.000,473417.8,473417.8,12110,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953303,415754.00
08/18/2015 23:00,2,0.000,ALERT,211.93,295.76,59.949,1439953204,"274151322000052","174011321042388",0.00,18.00,0,293.66,299.97,0.0,0.0,0.000,506174.0,506174.0,12533,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953304,415755.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.36,59.938,1439953204,"201051344001145","174011321042388",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,226723.9,226723.9,11303,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439953306,415756.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.06,59.928,1439953204,"201051344000685","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,225421.8,225421.8,11303,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953308,415757.00
08/18/2015 23:00,2,0.000,ALERT,211.93,296.06,59.928,1439953204,"274151322000088","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,485856.8,485856.8,12138,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953310,415758.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.06,59.938,1439953204,"201051344000438","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,225422.8,225422.8,11276,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953311,415759.00
08/18/2015 23:00,2,0.000,ALERT,210.80,296.06,59.938,1439953204,"201051344001135","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,216970.0,216970.0,11254,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953313,415760.00
08/18/2015 23:00,2,0.000,ALERT,211.25,295.16,59.938,1439953204,"201051344000417","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,220462.6,220462.6,11272,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953315,415761.00
08/18/2015 23:00,2,0.000,ALERT,210.80,296.36,59.933,1439953204,"201051344000594","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,222346.8,222346.8,11298,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953317,415762.00
08/18/2015 23:00,2,0.000,ALERT,212.38,296.36,59.949,1439953204,"274151322000083","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,501986.6,501986.6,12562,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953319,415763.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.06,59.949,1439953204,"201051344000585","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,221888.4,221888.4,11277,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953320,415764.00
08/18/2015 23:00,2,0.000,ALERT,212.16,296.66,59.944,1439953204,"274151322000054","174011321042388",0.00,18.30,0,293.66,300.27,0.0,0.0,0.000,496771.9,496771.9,12127,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953322,415765.00
08/18/2015 23:00,2,0.000,ALERT,211.25,295.76,59.944,1439953204,"201051344001203","174011321042388",0.00,17.30,0,293.96,301.47,0.0,0.0,0.000,222682.9,222682.9,11290,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953324,415766.00
08/18/2015 23:00,2,0.000,ALERT,210.80,295.76,59.944,1439953204,"201051344000646","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,218897.5,218897.5,11272,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953326,415767.00
08/18/2015 23:00,2,0.000,ALERT,212.83,295.16,59.938,1439953204,"274151322000068","174011321042388",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,400716.7,400716.7,12317,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953328,415768.00
08/18/2015 23:00,2,0.000,ALERT,213.06,296.06,59.944,1439953204,"274151322000076","174011321042388",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,530677.3,530677.3,12551,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953329,415769.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.36,59.933,1439953204,"201051344000890","174011321042388",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,223624.9,223624.9,11285,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953331,415770.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.06,59.949,1439953204,"201051344000900","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,224659.7,224659.7,11323,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953333,415771.00
08/18/2015 23:00,2,0.000,ALERT,211.48,295.46,59.944,1439953204,"201051344000633","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,213393.9,213393.9,11314,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953335,415772.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.36,59.975,1439953204,"201051344000983","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,221584.4,221584.4,11301,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953337,415773.00
08/18/2015 23:00,2,0.000,ALERT,211.25,295.76,59.944,1439953204,"201051344000917","174011321042388",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,224110.6,224110.6,11312,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953339,415774.00
08/18/2015 23:00,2,0.000,ALERT,211.25,295.16,59.954,1439953204,"201051344000648","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,219353.6,219353.6,11299,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953340,415775.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.36,59.944,1439953204,"201051344001093","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,222309.4,222309.4,11297,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953342,415776.00
08/18/2015 23:00,2,0.000,ALERT,211.48,295.76,59.949,1439953204,"201051344000645","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,220364.1,220364.1,11301,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953344,415777.00
08/18/2015 23:00,2,0.000,ALERT,212.38,295.76,59.949,1439953204,"274151322000085","174011321042388",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,499391.7,499391.7,12543,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953346,415778.00
08/18/2015 23:00,2,0.000,ALERT,211.25,295.46,59.975,1439953204,"201051344000651","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,219572.9,219572.9,11279,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953348,415779.00
08/18/2015 23:00,2,0.000,ALERT,211.03,295.46,59.949,1439953204,"201051344000867","174011321042388",0.00,17.50,0,293.66,300.27,0.0,0.0,0.000,212342.6,212342.6,11303,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439953349,415780.00
08/18/2015 23:00,2,0.000,ALERT,211.03,296.36,59.944,1439953204,"201051344001230","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,223192.2,223192.2,11314,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439953351,415781.00
08/18/2015 23:00,2,0.000,ALERT,211.25,296.06,59.917,1439953204,"201051344000576","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,219491.3,219491.3,11322,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439953353,415782.00
08/18/2015 23:00,2,0.000,ALERT,210.80,296.36,59.954,1439953204,"201051344000579","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,226557.2,226557.2,11276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439953355,415783.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415784.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415785.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415786.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415787.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415788.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415789.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415790.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415791.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415792.00
08/18/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439953204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954084,415793.00
08/18/2015 23:15,2,0.000,ALERT,211.03,295.16,59.981,1439954104,"201051344000955","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,224984.3,224984.3,11290,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954180,415794.00
08/18/2015 23:15,2,0.000,ALERT,212.61,296.36,59.949,1439954104,"274151322000095","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,524491.0,524491.0,12188,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954182,415795.00
08/18/2015 23:15,2,0.000,ALERT,211.25,295.46,59.981,1439954104,"201051344000868","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,211833.2,211833.2,11304,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954184,415796.00
08/18/2015 23:15,2,0.000,ALERT,211.70,294.56,59.981,1439954104,"201051344000853","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,218311.8,218311.8,11305,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954186,415797.00
08/18/2015 23:15,2,0.000,ALERT,211.70,295.76,59.991,1439954104,"201051344000582","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,217314.2,217314.2,11277,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954187,415798.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.56,59.981,1439954104,"201051344000469","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,213565.2,213565.2,11301,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954189,415799.00
08/18/2015 23:15,2,0.000,ALERT,211.03,294.56,59.986,1439954104,"201051344000988","174011321042388",0.00,17.30,0,290.95,297.57,0.0,0.0,0.000,212619.2,212619.2,11285,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954191,415800.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.56,59.986,1439954104,"201051344001158","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,218288.1,218288.1,11283,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954193,415801.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.56,59.986,1439954104,"201051344001025","174011321042388",0.00,16.70,0,292.76,298.77,0.0,0.0,0.000,222794.4,222794.4,11281,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954195,415802.00
08/18/2015 23:15,2,0.000,ALERT,211.03,295.16,60.018,1439954104,"201051344000569","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,226056.1,226056.1,11309,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954196,415803.00
08/18/2015 23:15,2,0.000,ALERT,212.61,294.26,59.986,1439954104,"274151322000094","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,401400.3,401400.3,12709,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954198,415804.00
08/18/2015 23:15,2,0.000,ALERT,211.03,294.86,59.986,1439954104,"201051344000458","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,221730.1,221730.1,11300,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954200,415805.00
08/18/2015 23:15,2,0.000,ALERT,212.38,293.96,59.991,1439954104,"274151322000087","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,473417.8,473417.8,12112,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954202,415806.00
08/18/2015 23:15,2,0.000,ALERT,211.93,294.86,59.986,1439954104,"274151322000052","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,506174.0,506174.0,12535,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954204,415807.00
08/18/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1439954104,"201051344001145","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,226723.9,226723.9,11305,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954206,415808.00
08/18/2015 23:15,2,0.000,ALERT,211.48,294.86,59.954,1439954104,"201051344000685","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,225421.8,225421.8,11305,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954208,415809.00
08/18/2015 23:15,2,0.000,ALERT,211.93,294.26,59.986,1439954104,"274151322000088","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,485856.8,485856.8,12140,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954210,415810.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.86,59.996,1439954104,"201051344000438","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,225422.8,225422.8,11278,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954211,415811.00
08/18/2015 23:15,2,0.000,ALERT,210.80,294.86,59.991,1439954104,"201051344001135","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,216970.0,216970.0,11256,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954213,415812.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.26,59.991,1439954104,"201051344000417","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,220462.6,220462.6,11274,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954215,415813.00
08/18/2015 23:15,2,0.000,ALERT,210.57,295.16,59.981,1439954104,"201051344000594","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,222346.8,222346.8,11300,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954217,415814.00
08/18/2015 23:15,2,0.000,ALERT,212.61,295.76,59.986,1439954104,"274151322000083","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,501986.6,501986.6,12564,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954218,415815.00
08/18/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1439954104,"201051344000585","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,221888.4,221888.4,11279,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954220,415816.00
08/18/2015 23:15,2,0.000,ALERT,212.16,295.76,59.981,1439954104,"274151322000054","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,496771.9,496771.9,12129,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954222,415817.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.56,59.991,1439954104,"201051344001203","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,222682.9,222682.9,11292,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954224,415818.00
08/18/2015 23:15,2,0.000,ALERT,210.80,294.86,59.991,1439954104,"201051344000646","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,218897.5,218897.5,11274,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954226,415819.00
08/18/2015 23:15,2,0.000,ALERT,213.06,294.26,59.991,1439954104,"274151322000068","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,400716.7,400716.7,12319,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954227,415820.00
08/18/2015 23:15,2,0.000,ALERT,213.06,294.86,59.991,1439954104,"274151322000076","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,530677.3,530677.3,12553,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954229,415821.00
08/18/2015 23:15,2,0.000,ALERT,211.03,295.46,59.996,1439954104,"201051344000890","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,223624.9,223624.9,11287,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954231,415822.00
08/18/2015 23:15,2,0.000,ALERT,211.03,294.86,59.991,1439954104,"201051344000900","174011321042388",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,224659.7,224659.7,11325,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954233,415823.00
08/18/2015 23:15,2,0.000,ALERT,211.48,294.26,60.002,1439954104,"201051344000633","174011321042388",0.00,17.00,0,291.55,297.26,0.0,0.0,0.000,213393.9,213393.9,11316,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954235,415824.00
08/18/2015 23:15,2,0.000,ALERT,211.03,295.16,59.986,1439954104,"201051344000983","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,221584.4,221584.4,11303,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954237,415825.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.56,59.996,1439954104,"201051344000917","174011321042388",0.00,17.80,0,292.16,297.57,0.0,0.0,0.000,224110.6,224110.6,11314,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954239,415826.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.26,59.991,1439954104,"201051344000648","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,219353.6,219353.6,11301,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954240,415827.00
08/18/2015 23:15,2,0.000,ALERT,210.80,294.86,59.991,1439954104,"201051344001093","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,222309.4,222309.4,11299,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954242,415828.00
08/18/2015 23:15,2,0.000,ALERT,211.48,294.56,59.986,1439954104,"201051344000645","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,220364.1,220364.1,11303,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954244,415829.00
08/18/2015 23:15,2,0.000,ALERT,212.38,294.86,59.986,1439954104,"274151322000085","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,499391.7,499391.7,12545,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954246,415830.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.56,59.996,1439954104,"201051344000651","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,219572.9,219572.9,11281,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954248,415831.00
08/18/2015 23:15,2,0.000,ALERT,211.25,294.56,59.981,1439954104,"201051344000867","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,212342.6,212342.6,11305,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954250,415832.00
08/18/2015 23:15,2,0.000,ALERT,211.25,295.46,59.986,1439954104,"201051344001230","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,223192.2,223192.2,11316,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954251,415833.00
08/18/2015 23:15,2,0.000,ALERT,211.25,295.16,59.991,1439954104,"201051344000576","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,219491.3,219491.3,11324,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439954253,415834.00
08/18/2015 23:15,2,0.000,ALERT,211.03,295.46,59.991,1439954104,"201051344000579","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,226557.2,226557.2,11278,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439954255,415835.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415836.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415837.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415838.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415839.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415840.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415841.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415842.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415843.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415844.00
08/18/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439954104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439954984,415845.00
08/18/2015 23:30,2,0.000,ALERT,211.48,297.87,59.986,1439955003,"201051344000955","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,224984.3,224984.3,11292,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955079,415846.00
08/18/2015 23:30,2,0.000,ALERT,213.29,299.07,59.981,1439955003,"274151322000095","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,524491.0,524491.0,12190,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955080,415847.00
08/18/2015 23:30,2,0.000,ALERT,211.70,298.17,59.981,1439955003,"201051344000868","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,211833.2,211833.2,11306,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955082,415848.00
08/18/2015 23:30,2,0.000,ALERT,212.16,297.57,59.981,1439955003,"201051344000853","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,218311.8,218311.8,11307,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439955084,415849.00
08/18/2015 23:30,2,0.000,ALERT,212.38,298.77,59.986,1439955003,"201051344000582","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,217314.2,217314.2,11279,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955086,415850.00
08/18/2015 23:30,2,0.000,ALERT,211.70,297.57,59.975,1439955003,"201051344000469","174011321042388",0.00,16.70,0,291.85,298.77,0.0,0.0,0.000,213565.2,213565.2,11303,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955088,415851.00
08/18/2015 23:30,2,0.000,ALERT,211.70,297.87,59.949,1439955003,"201051344000988","174011321042388",0.00,17.30,0,290.65,299.07,0.0,0.0,0.000,212619.2,212619.2,11287,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955090,415852.00
08/18/2015 23:30,2,0.000,ALERT,211.70,297.57,59.965,1439955003,"201051344001158","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,218288.1,218288.1,11285,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955091,415853.00
