ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2015 23:30,2,0.000,ALERT,211.70,297.26,59.986,1439955003,"201051344001025","174011321042388",0.00,16.70,0,292.46,300.27,0.0,0.0,0.000,222794.4,222794.4,11283,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955093,415854.00
08/18/2015 23:30,2,0.000,ALERT,211.70,298.17,59.996,1439955003,"201051344000569","174011321042388",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,226056.1,226056.1,11311,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955095,415855.00
08/18/2015 23:30,2,0.000,ALERT,213.06,297.57,59.975,1439955003,"274151322000094","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,401400.3,401400.3,12711,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955097,415856.00
08/18/2015 23:30,2,0.000,ALERT,211.70,298.17,59.981,1439955003,"201051344000458","174011321042388",0.00,17.80,0,292.76,300.27,0.0,0.0,0.000,221730.1,221730.1,11302,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955099,415857.00
08/18/2015 23:30,2,0.000,ALERT,213.06,298.17,59.975,1439955003,"274151322000087","174011321042388",0.00,19.30,0,292.46,299.07,0.0,0.0,0.000,473417.8,473417.8,12114,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955101,415858.00
08/18/2015 23:30,2,0.000,ALERT,212.61,298.17,59.970,1439955003,"274151322000052","174011321042388",0.00,18.00,0,292.76,299.97,0.0,0.0,0.000,506174.0,506174.0,12537,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439955103,415859.00
08/18/2015 23:30,2,0.000,ALERT,212.16,298.47,59.975,1439955003,"201051344001145","174011321042388",0.00,17.00,0,293.06,300.27,0.0,0.0,0.000,226723.9,226723.9,11307,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955104,415860.00
08/18/2015 23:30,2,0.000,ALERT,212.16,297.87,59.975,1439955003,"201051344000685","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,225421.8,225421.8,11307,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955106,415861.00
08/18/2015 23:30,2,0.000,ALERT,212.61,298.47,60.007,1439955003,"274151322000088","174011321042388",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,485856.8,485856.8,12142,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955108,415862.00
08/18/2015 23:30,2,0.000,ALERT,211.93,297.87,59.975,1439955003,"201051344000438","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,225422.8,225422.8,11280,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955110,415863.00
08/18/2015 23:30,2,0.000,ALERT,211.48,297.87,60.007,1439955003,"201051344001135","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,216970.0,216970.0,11258,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439955112,415864.00
08/18/2015 23:30,2,0.000,ALERT,211.93,297.26,59.949,1439955003,"201051344000417","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,220462.6,220462.6,11276,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955114,415865.00
08/18/2015 23:30,2,0.000,ALERT,211.48,298.17,59.975,1439955003,"201051344000594","174011321042388",0.00,17.00,0,292.46,299.67,0.0,0.0,0.000,222346.8,222346.8,11302,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955116,415866.00
08/18/2015 23:30,2,0.000,ALERT,213.29,298.77,59.975,1439955003,"274151322000083","174011321042388",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,501986.6,501986.6,12566,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955117,415867.00
08/18/2015 23:30,2,0.000,ALERT,212.16,298.17,59.970,1439955003,"201051344000585","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,221888.4,221888.4,11281,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955119,415868.00
08/18/2015 23:30,2,0.000,ALERT,213.06,299.07,59.975,1439955003,"274151322000054","174011321042388",0.00,18.00,0,293.36,299.97,0.0,0.0,0.000,496771.9,496771.9,12131,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955121,415869.00
08/18/2015 23:30,2,0.000,ALERT,212.16,297.87,59.975,1439955003,"201051344001203","174011321042388",0.00,17.30,0,293.06,301.47,0.0,0.0,0.000,222682.9,222682.9,11294,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955123,415870.00
08/18/2015 23:30,2,0.000,ALERT,211.48,297.87,59.981,1439955003,"201051344000646","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,218897.5,218897.5,11276,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955124,415871.00
08/18/2015 23:30,2,0.000,ALERT,213.74,296.96,59.975,1439955003,"274151322000068","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,400716.7,400716.7,12321,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955126,415872.00
08/18/2015 23:30,2,0.000,ALERT,213.51,298.47,59.981,1439955003,"274151322000076","174011321042388",0.00,17.80,0,293.36,299.97,0.0,0.0,0.000,530677.3,530677.3,12555,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955128,415873.00
08/18/2015 23:30,2,0.000,ALERT,211.70,298.17,59.970,1439955003,"201051344000890","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,223624.9,223624.9,11289,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955130,415874.00
08/18/2015 23:30,2,0.000,ALERT,211.48,297.57,59.970,1439955003,"201051344000900","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,224659.7,224659.7,11327,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955132,415875.00
08/18/2015 23:30,2,0.000,ALERT,212.16,296.96,59.981,1439955003,"201051344000633","174011321042388",0.00,17.00,0,290.95,298.47,0.0,0.0,0.000,213393.9,213393.9,11318,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955134,415876.00
08/18/2015 23:30,2,0.000,ALERT,211.70,297.57,59.975,1439955003,"201051344000983","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,221584.4,221584.4,11305,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439955135,415877.00
08/18/2015 23:30,2,0.000,ALERT,211.93,297.57,59.975,1439955003,"201051344000917","174011321042388",0.00,17.80,0,291.85,298.77,0.0,0.0,0.000,224110.6,224110.6,11316,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439955137,415878.00
08/18/2015 23:30,2,0.000,ALERT,212.16,297.26,59.986,1439955003,"201051344000648","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,219353.6,219353.6,11303,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955139,415879.00
08/18/2015 23:30,2,0.000,ALERT,211.93,298.17,59.965,1439955003,"201051344001093","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,222309.4,222309.4,11301,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955141,415880.00
08/18/2015 23:30,2,0.000,ALERT,212.38,297.57,59.981,1439955003,"201051344000645","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,220364.1,220364.1,11305,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955142,415881.00
08/18/2015 23:30,2,0.000,ALERT,213.29,298.47,59.954,1439955003,"274151322000085","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,499391.7,499391.7,12547,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955144,415882.00
08/18/2015 23:30,2,0.000,ALERT,211.93,296.96,59.981,1439955003,"201051344000651","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,219572.9,219572.9,11283,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955146,415883.00
08/18/2015 23:30,2,0.000,ALERT,212.16,297.26,59.975,1439955003,"201051344000867","174011321042388",0.00,17.50,0,292.46,299.67,0.0,0.0,0.000,212342.6,212342.6,11307,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955148,415884.00
08/18/2015 23:30,2,0.000,ALERT,211.93,297.87,59.975,1439955003,"201051344001230","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,223192.2,223192.2,11318,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955150,415885.00
08/18/2015 23:30,2,0.000,ALERT,212.38,298.17,59.970,1439955003,"201051344000576","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,219491.3,219491.3,11326,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439955151,415886.00
08/18/2015 23:30,2,0.000,ALERT,211.93,298.17,59.975,1439955003,"201051344000579","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,226557.2,226557.2,11280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955153,415887.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415888.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415889.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415890.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415891.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415892.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415893.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415894.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415895.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415896.00
08/18/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439955003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439955883,415897.00
08/18/2015 23:45,2,0.000,ALERT,210.57,296.36,60.044,1439955904,"201051344000955","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,224984.3,224984.3,11294,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955979,415898.00
08/18/2015 23:45,2,0.000,ALERT,212.16,297.57,59.996,1439955904,"274151322000095","174011321042388",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,524491.0,524491.0,12192,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955981,415899.00
08/18/2015 23:45,2,0.000,ALERT,210.80,296.96,59.981,1439955904,"201051344000868","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,211833.2,211833.2,11308,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439955983,415900.00
08/18/2015 23:45,2,0.000,ALERT,211.48,296.06,59.996,1439955904,"201051344000853","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,218311.8,218311.8,11309,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955985,415901.00
08/18/2015 23:45,2,0.000,ALERT,211.48,297.26,59.970,1439955904,"201051344000582","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,217314.2,217314.2,11281,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955986,415902.00
08/18/2015 23:45,2,0.000,ALERT,210.80,295.76,59.996,1439955904,"201051344000469","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,213565.2,213565.2,11305,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955988,415903.00
08/18/2015 23:45,2,0.000,ALERT,210.57,296.06,60.002,1439955904,"201051344000988","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,212619.2,212619.2,11289,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955990,415904.00
08/18/2015 23:45,2,0.000,ALERT,211.03,295.76,59.991,1439955904,"201051344001158","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,218288.1,218288.1,11287,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955992,415905.00
08/18/2015 23:45,2,0.000,ALERT,211.03,295.76,59.996,1439955904,"201051344001025","174011321042388",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,222794.4,222794.4,11285,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955994,415906.00
08/18/2015 23:45,2,0.000,ALERT,211.03,296.66,60.007,1439955904,"201051344000569","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,226056.1,226056.1,11313,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955996,415907.00
08/18/2015 23:45,2,0.000,ALERT,212.38,296.06,60.002,1439955904,"274151322000094","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,401400.3,401400.3,12713,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955998,415908.00
08/18/2015 23:45,2,0.000,ALERT,210.80,296.36,59.996,1439955904,"201051344000458","174011321042388",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,221730.1,221730.1,11304,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439955999,415909.00
08/18/2015 23:45,2,0.000,ALERT,212.38,296.06,59.996,1439955904,"274151322000087","174011321042388",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,473417.8,473417.8,12116,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956001,415910.00
08/18/2015 23:45,2,0.000,ALERT,211.93,297.26,59.996,1439955904,"274151322000052","174011321042388",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,506174.0,506174.0,12539,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956003,415911.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.96,59.996,1439955904,"201051344001145","174011321042388",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,226723.9,226723.9,11309,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956005,415912.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.36,59.991,1439955904,"201051344000685","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,225421.8,225421.8,11309,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956007,415913.00
08/18/2015 23:45,2,0.000,ALERT,211.93,296.66,59.991,1439955904,"274151322000088","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,485856.8,485856.8,12144,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956008,415914.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.66,59.991,1439955904,"201051344000438","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,225422.8,225422.8,11282,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956010,415915.00
08/18/2015 23:45,2,0.000,ALERT,210.80,296.66,60.023,1439955904,"201051344001135","174011321042388",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,216970.0,216970.0,11260,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956012,415916.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.06,59.986,1439955904,"201051344000417","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,220462.6,220462.6,11278,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956014,415917.00
08/18/2015 23:45,2,0.000,ALERT,210.80,296.96,59.986,1439955904,"201051344000594","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,222346.8,222346.8,11304,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956015,415918.00
08/18/2015 23:45,2,0.000,ALERT,212.16,297.57,59.981,1439955904,"274151322000083","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,501986.6,501986.6,12568,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956017,415919.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.96,59.996,1439955904,"201051344000585","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,221888.4,221888.4,11283,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956019,415920.00
08/18/2015 23:45,2,0.000,ALERT,212.16,297.57,60.023,1439955904,"274151322000054","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,496771.9,496771.9,12133,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956021,415921.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.36,60.002,1439955904,"201051344001203","174011321042388",0.00,17.00,0,295.16,302.07,0.0,0.0,0.000,222682.9,222682.9,11296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956023,415922.00
08/18/2015 23:45,2,0.000,ALERT,210.80,296.66,60.002,1439955904,"201051344000646","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,218897.5,218897.5,11278,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956024,415923.00
08/18/2015 23:45,2,0.000,ALERT,212.83,295.76,59.991,1439955904,"274151322000068","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,400716.7,400716.7,12323,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956026,415924.00
08/18/2015 23:45,2,0.000,ALERT,212.61,296.06,59.991,1439955904,"274151322000076","174011321042388",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,530677.3,530677.3,12557,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956028,415925.00
08/18/2015 23:45,2,0.000,ALERT,210.80,296.96,60.018,1439955904,"201051344000890","174011321042388",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,223624.9,223624.9,11291,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956030,415926.00
08/18/2015 23:45,2,0.000,ALERT,210.80,296.36,59.996,1439955904,"201051344000900","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,224659.7,224659.7,11329,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956032,415927.00
08/18/2015 23:45,2,0.000,ALERT,211.48,295.76,59.986,1439955904,"201051344000633","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,213393.9,213393.9,11320,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956034,415928.00
08/18/2015 23:45,2,0.000,ALERT,211.03,296.66,59.996,1439955904,"201051344000983","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,221584.4,221584.4,11307,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956035,415929.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.06,60.002,1439955904,"201051344000917","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,224110.6,224110.6,11318,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956037,415930.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.06,60.023,1439955904,"201051344000648","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,219353.6,219353.6,11305,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956039,415931.00
08/18/2015 23:45,2,0.000,ALERT,211.03,296.96,60.018,1439955904,"201051344001093","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,222309.4,222309.4,11303,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956041,415932.00
08/18/2015 23:45,2,0.000,ALERT,211.48,296.36,59.996,1439955904,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,220364.1,220364.1,11307,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956042,415933.00
08/18/2015 23:45,2,0.000,ALERT,212.61,296.96,59.981,1439955904,"274151322000085","174011321042388",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,499391.7,499391.7,12549,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956044,415934.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.06,59.986,1439955904,"201051344000651","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,219572.9,219572.9,11285,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956046,415935.00
08/18/2015 23:45,2,0.000,ALERT,211.25,296.36,59.996,1439955904,"201051344000867","174011321042388",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,212342.6,212342.6,11309,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956048,415936.00
08/18/2015 23:45,2,0.000,ALERT,211.03,297.26,59.991,1439955904,"201051344001230","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,223192.2,223192.2,11320,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956050,415937.00
08/18/2015 23:45,2,0.000,ALERT,211.48,296.96,60.007,1439955904,"201051344000576","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,219491.3,219491.3,11328,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439956051,415938.00
08/18/2015 23:45,2,0.000,ALERT,211.03,296.96,60.002,1439955904,"201051344000579","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,226557.2,226557.2,11282,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439956053,415939.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415940.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415941.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415942.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415943.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415944.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415945.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415946.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415947.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415948.00
08/18/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439955904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439956784,415949.00
